Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/12  19:00:00,3.02167263684,0.0,0.720024642028,0.0,0.0229112424934,0.742935884521,0.0229112424934,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.461278787914
 01/12  20:00:00,3.03802519349,0.0,0.770137956563,0.0,0.0244224378208,0.794560394384,0.0244224378208,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473624842904
 01/12  21:00:00,2.78487583544,0.0,0.68910367125,0.0,0.0217269020551,0.710830573305,0.0217269020551,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.431231877487
 01/12  22:00:00,2.8524733429,0.0,0.942927424959,0.0,0.0297449556639,0.972672380623,0.0297449556639,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379849206652
 01/12  23:00:00,2.90581221372,0.0,1.34584874259,0.0,0.0424810673501,1.38832980994,0.0424810673501,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.29978988409
 01/12  24:00:00,2.93127655711,0.0,1.72517938608,0.0,0.0543196384553,1.77949902454,0.0543196384553,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213533610643
 01/13  01:00:00,2.842224449,0.0,1.99648411854,0.0,0.0626365925186,2.05912071106,0.0626365925186,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.12117864134
 01/13  02:00:00,2.91361215674,0.0,2.21445610411,0.0,0.0692000409498,2.28365614506,0.0692000409498,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0788615037907
 01/13  03:00:00,3.06349510575,0.0,2.41218101885,0.0,0.0751821871135,2.48736320596,0.0751821871135,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677122026518
 01/13  04:00:00,3.20519724877,0.0,2.55856130135,0.0,0.0795701413723,2.63813144272,0.0795701413723,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709455212689
 01/13  05:00:00,3.34689157515,0.0,2.66703047063,0.0,0.082770901849,2.74980137248,0.082770901849,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104174825679
 01/13  06:00:00,3.4791746172,0.0,2.60091250033,0.0,0.0806402024125,2.68155270274,0.0806402024125,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251289385756
 01/13  07:00:00,4.64528996433,0.0,3.27358672118,0.0,0.101581656587,3.37516837777,0.101581656587,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525372374403
 01/13  08:00:00,4.02817475133,0.0,2.32223608957,0.0,0.0716551819555,2.39389127153,0.0716551819555,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598705728498
 01/13  09:00:00,3.45942441007,0.0,1.84577335165,0.0,0.0564658499598,1.90223920161,0.0564658499598,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577373315246
 01/13  10:00:00,2.67929712788,0.0,1.28545055431,0.0,0.0393238513662,1.32477440568,0.0393238513662,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515782844339
 01/13  11:00:00,2.67816879944,0.0,1.35614668815,0.0,0.042113194753,1.3982598829,0.042113194753,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444030462442
 01/13  12:00:00,1.549769151,0.0,0.307397968821,0.0,0.00942304045787,0.316821009279,0.00942304045787,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.38071834865
 01/13  13:00:00,1.16813943615,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331136209677
 01/13  14:00:00,1.11715579187,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302136893969
 01/13  15:00:00,1.08918862956,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272680244942
 01/13  16:00:00,1.1568498214,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276737073267
 01/13  17:00:00,1.4259091372,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.31192215856
 01/13  18:00:00,1.92877257209,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389191375229
 01/13  19:00:00,2.27834487801,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460886913603
 01/13  20:00:00,2.24294927565,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473109319445
 01/13  21:00:00,2.07372119679,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430907812137
 01/13  22:00:00,1.89219768758,0.0,0.0119645605417,0.0,0.000364094644018,0.0123286551857,0.000364094644018,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379917276775
 01/13  23:00:00,1.53147472988,0.0,0.0135264107177,0.0,0.000411748304423,0.0139381590221,0.000411748304423,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299844051171
 01/13  24:00:00,1.38830517375,0.0,0.229386232007,0.0,0.00704373623375,0.23642996824,0.00704373623375,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213631283582
 01/14  01:00:00,1.29559052552,0.0,0.482879262499,0.0,0.0150433077975,0.497922570296,0.0150433077975,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129169175543
 01/14  02:00:00,1.32285494659,0.0,0.663919563072,0.0,0.0208703302814,0.684789893354,0.0208703302814,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0830235212705
 01/14  03:00:00,1.43021661668,0.0,0.822458092764,0.0,0.0259210670117,0.848379159775,0.0259210670117,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708065213415
 01/14  04:00:00,1.48459555448,0.0,0.884940394621,0.0,0.0278968976756,0.912837292296,0.0278968976756,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0742725732297
 01/14  05:00:00,1.63447602801,0.0,0.996527357804,0.0,0.031387904019,1.02791526182,0.031387904019,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.110974233588
 01/14  06:00:00,2.06766637547,0.0,1.20798015137,0.0,0.0381152244894,1.24609537585,0.0381152244894,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271141778318
 01/14  07:00:00,3.25692932698,0.0,1.87138817074,0.0,0.0592020007539,1.9305901715,0.0592020007539,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.570964431101
 01/14  08:00:00,2.95308682161,0.0,1.20490174526,0.0,0.0377702805765,1.24267202584,0.0377702805765,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653675682548
 01/14  09:00:00,2.56476367654,0.0,0.890596226463,0.0,0.0275621378669,0.91815836433,0.0275621378669,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634356118107
 01/14  10:00:00,2.15660965858,0.0,0.683776739414,0.0,0.0211797122334,0.704956451648,0.0211797122334,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.567882270599
 01/14  11:00:00,2.01704461843,0.0,0.622289137709,0.0,0.0194080756923,0.641697213402,0.0194080756923,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.488552721636
 01/14  12:00:00,1.32599308278,0.0,0.00358391323113,0.0,0.000110250254368,0.0036941634855,0.000110250254368,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.417580366698
 01/14  13:00:00,1.24758062366,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.362766891089
 01/14  14:00:00,1.18821009026,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.329603159844
 01/14  15:00:00,1.15356489795,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.297930941158
 01/14  16:00:00,1.218983128,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.301811407011
 01/14  17:00:00,1.49244933367,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.342544435784
 01/14  18:00:00,2.00104952964,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.426116402563
 01/14  19:00:00,2.36083470367,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.509066423725
 01/14  20:00:00,2.33108198844,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.526997278048
 01/14  21:00:00,2.15967518275,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.482006427773
 01/14  22:00:00,1.95791063229,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.422352019205
 01/14  23:00:00,1.57922187635,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.333236144732
 01/14  24:00:00,1.18856462333,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.234785856065
 01/15  01:00:00,0.937059895944,0.0,0.135235776119,0.0,0.00415462927157,0.13939040539,0.00415462927157,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129170710875
 01/15  02:00:00,0.980824507746,0.0,0.332387371996,0.0,0.0103514105389,0.342738782535,0.0103514105389,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0830441932495
 01/15  03:00:00,1.08063141452,0.0,0.483607180251,0.0,0.0151721899971,0.498779370248,0.0151721899971,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708211087065
 01/15  04:00:00,1.26271396383,0.0,0.669848517702,0.0,0.0210909983684,0.69093951607,0.0210909983684,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0742887588052
 01/15  05:00:00,1.52242698856,0.0,0.887783849579,0.0,0.0280493969372,0.915833246516,0.0280493969372,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111007209444
 01/15  06:00:00,1.89347819716,0.0,1.0390043411,0.0,0.0327999632927,1.07180430439,0.0327999632927,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271244671473
 01/15  07:00:00,3.20296482885,0.0,1.81882729996,0.0,0.057563423945,1.8763907239,0.057563423945,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571199380561
 01/15  08:00:00,2.90760103463,0.0,1.16065062601,0.0,0.0362595450407,1.19691017105,0.0362595450407,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653951750352
 01/15  09:00:00,2.37617721668,0.0,0.707499366292,0.0,0.0218014304136,0.729300796706,0.0218014304136,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634627225871
 01/15  10:00:00,1.67707823962,0.0,0.218521742339,0.0,0.00665862571614,0.225180368055,0.00665862571614,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.56812693523
 01/15  11:00:00,1.56044956895,0.0,0.179431342531,0.0,0.00547941727059,0.184910759802,0.00547941727059,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.488744125762
 01/15  12:00:00,1.32231979497,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.417601242374
 01/15  13:00:00,1.24748043851,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.36266670594
 01/15  14:00:00,1.188193225,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.329586294586
 01/15  15:00:00,1.15294171434,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.297307757548
 01/15  16:00:00,1.2183787234,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.301207002407
 01/15  17:00:00,1.49185012729,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.341945229397
 01/15  18:00:00,2.00030384603,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.425370718952
 01/15  19:00:00,2.35982834299,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.50806006304
 01/15  20:00:00,2.33018277096,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.526098060563
 01/15  21:00:00,2.15864871157,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.480979956594
 01/15  22:00:00,1.95673459921,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.421175986125
 01/15  23:00:00,1.57795856968,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.331972838064
 01/15  24:00:00,1.18679193238,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.233013165112
 01/16  01:00:00,0.781543159681,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.11961806308
 01/16  02:00:00,0.628713703386,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0776191954994
 01/16  03:00:00,0.575144573281,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0667248761422
 01/16  04:00:00,0.566392191323,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0702719065404
 01/16  05:00:00,0.596675355374,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103759978391
 01/16  06:00:00,0.7976751708,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.2513426421
 01/16  07:00:00,1.27065824538,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525909033216
 01/16  08:00:00,1.63485897644,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599281225133
 01/16  09:00:00,1.55776470013,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577952806915
 01/16  10:00:00,1.3548551392,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516115261337
 01/16  11:00:00,1.50156054773,0.0,0.214549573968,0.0,0.00662176530941,0.221171339278,0.00662176530941,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444510754349
 01/16  12:00:00,1.23334992573,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381120132656
 01/16  13:00:00,1.16849031657,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331487090093
 01/16  14:00:00,1.11759150713,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302572609228
 01/16  15:00:00,1.09003173874,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273523354124
 01/16  16:00:00,1.15773793342,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277625185282
 01/16  17:00:00,1.4270133635,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313026384855
 01/16  18:00:00,2.01161081544,0.0,0.0794186831034,0.0,0.00246080430049,0.0818794874039,0.00246080430049,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390150131174
 01/16  19:00:00,2.27897905627,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.461521091867
 01/16  20:00:00,2.24331256577,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473472609563
 01/16  21:00:00,2.07387261775,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.431059233099
 01/16  22:00:00,1.87968433175,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379732576129
 01/16  23:00:00,1.5174846713,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299792151614
 01/16  24:00:00,1.19781435943,0.0,0.0443989927081,0.0,0.00137676459748,0.0457757573056,0.00137676459748,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213794680196
 01/17  01:00:00,1.12092844856,0.0,0.327416555128,0.0,0.010264876683,0.337681431811,0.010264876683,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121321920146
 01/17  02:00:00,1.1876566412,0.0,0.540580453269,0.0,0.0170503293487,0.557630782618,0.0170503293487,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789313507003
 01/17  03:00:00,1.30786647711,0.0,0.709292291316,0.0,0.0223932996395,0.731685590956,0.0223932996395,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677611890156
 01/17  04:00:00,1.39689592003,0.0,0.804387737034,0.0,0.0253878506277,0.829775587662,0.0253878506277,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.071000047583
 01/17  05:00:00,1.578716212,0.0,0.951565758261,0.0,0.0299492732925,0.981515031554,0.0299492732925,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104285803467
 01/17  06:00:00,1.81820273879,0.0,0.989110124731,0.0,0.0311204492222,1.02023057395,0.0311204492222,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251639636134
 01/17  07:00:00,2.17845124153,0.0,0.879911769893,0.0,0.0276181780881,0.907529947981,0.0276181780881,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526172081388
 01/17  08:00:00,3.17158220325,0.0,1.48979744046,0.0,0.0465672669613,1.53636470743,0.0465672669613,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599639744512
 01/17  09:00:00,2.59478446859,0.0,1.00519171777,0.0,0.0314985056768,1.03669022345,0.0314985056768,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578282351927
 01/17  10:00:00,2.24856532986,0.0,0.866269536961,0.0,0.0269566680691,0.89322620503,0.0269566680691,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.51659924696
 01/17  11:00:00,2.76269814866,0.0,1.43683095651,0.0,0.0452572911367,1.48208824765,0.0452572911367,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444731446907
 01/17  12:00:00,2.16070025571,0.0,0.898974624362,0.0,0.0281834046332,0.927158028995,0.0281834046332,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381312433637
 01/17  13:00:00,1.97751531551,0.0,0.784032763484,0.0,0.0246180417378,0.808650805222,0.0246180417378,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331861283814
 01/17  14:00:00,1.88296459077,0.0,0.741384135738,0.0,0.0233583613593,0.764742497097,0.0233583613593,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303203195776
 01/17  15:00:00,1.76875628744,0.0,0.657292909112,0.0,0.0207727580632,0.678065667176,0.0207727580632,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274182235642
 01/17  16:00:00,1.70794762767,0.0,0.532694596148,0.0,0.0168494406209,0.549544036769,0.0168494406209,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278290842772
 01/17  17:00:00,1.8110801749,0.0,0.371601137048,0.0,0.0117571903342,0.383358327383,0.0117571903342,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313734868874
 01/17  18:00:00,2.60469570029,0.0,0.653867068164,0.0,0.0207501808482,0.674617249012,0.0207501808482,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390497254412
 01/17  19:00:00,2.3475574318,0.0,0.0658119220983,0.0,0.00207502756227,0.0678869496606,0.00207502756227,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462212517729
 01/17  20:00:00,2.24436490121,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474524945004
 01/17  21:00:00,2.09276790339,0.0,0.0173232620382,0.0,0.000543553487471,0.0178668155257,0.000543553487471,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432087703218
 01/17  22:00:00,2.01976480362,0.0,0.134951863888,0.0,0.00424984911055,0.139201712998,0.00424984911055,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380611334998
 01/17  23:00:00,1.86187058532,0.0,0.333257977911,0.0,0.0105482072227,0.343806185134,0.0105482072227,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300371880495
 01/17  24:00:00,1.7919341502,0.0,0.620094990994,0.0,0.0196762593697,0.639771250364,0.0196762593697,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213918977909
 01/18  01:00:00,1.63485294024,0.0,0.825421471844,0.0,0.0261608541905,0.851582326034,0.0261608541905,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121345517605
 01/18  02:00:00,1.56785700114,0.0,0.909122691922,0.0,0.0286971774751,0.937819869398,0.0286971774751,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789426238565
 01/18  03:00:00,1.61594039247,0.0,1.00801572877,0.0,0.0317359248567,1.03975165363,0.0317359248567,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.067769041697
 01/18  04:00:00,1.63486329192,0.0,1.03519887362,0.0,0.0325353635303,1.06773423715,0.0325353635303,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710087699857
 01/18  05:00:00,1.71248233772,0.0,1.08130722601,0.0,0.0339562123381,1.11526343835,0.0339562123381,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104303522389
 01/18  06:00:00,1.87333019015,0.0,1.04255350441,0.0,0.0327486766404,1.07530218105,0.0327486766404,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.2516954804
 01/18  07:00:00,2.18320501945,0.0,0.884402578423,0.0,0.0277536675347,0.912156245958,0.0277536675347,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526299561325
 01/18  08:00:00,3.04000811904,0.0,1.36200590768,0.0,0.0426358234135,1.40464173109,0.0426358234135,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599788636645
 01/18  09:00:00,2.42177500191,0.0,0.837314865983,0.0,0.0262209826792,0.863535848663,0.0262209826792,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578427260033
 01/18  10:00:00,2.12206795376,0.0,0.743353061517,0.0,0.0232456265687,0.766598688086,0.0232456265687,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516729387812
 01/18  11:00:00,2.33481795599,0.0,1.02185982605,0.0,0.0322364865932,1.05409631265,0.0322364865932,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444843189238
 01/18  12:00:00,1.50609382841,0.0,0.264200850553,0.0,0.0082560537115,0.272456904264,0.0082560537115,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381407131075
 01/18  13:00:00,1.16877143329,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331768206811
 01/18  14:00:00,1.11729879871,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302279900814
 01/18  15:00:00,1.08909306715,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272584682529
 01/18  16:00:00,1.15661010087,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276497352733
 01/18  17:00:00,1.42576115987,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311774181226
 01/18  18:00:00,1.92826759062,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.388686393754
 01/18  19:00:00,2.2775967891,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460138824693
 01/18  20:00:00,2.24203842056,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.472198464356
 01/18  21:00:00,2.07257730759,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.429763922939
 01/18  22:00:00,1.87831195156,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.37836019594
 01/18  23:00:00,1.51589069988,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.298198180186
 01/18  24:00:00,1.15035194988,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.212108027948
 01/19  01:00:00,0.781779322705,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.119854226104
 01/19  02:00:00,0.628857084218,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0777625763315
 01/19  03:00:00,0.575270348786,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.066850651647
 01/19  04:00:00,0.566552990579,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0704327057959
 01/19  05:00:00,0.596852655356,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103937278372
 01/19  06:00:00,0.797710676685,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251378147986
 01/19  07:00:00,1.27086091455,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526111702385
 01/19  08:00:00,1.635192156,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599614404692
 01/19  09:00:00,1.55786146037,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578049567159
 01/19  10:00:00,1.35465165727,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515911779403
 01/19  11:00:00,1.27906501117,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443186557067
 01/19  12:00:00,1.23133054869,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.379100755614
 01/19  13:00:00,1.16626992664,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.32926670016
 01/19  14:00:00,1.11516446265,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.300145564749
 01/19  15:00:00,1.08749395034,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270985565726
 01/19  16:00:00,1.15518569029,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27507294216
 01/19  17:00:00,1.42433977675,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.310352798104
 01/19  18:00:00,1.92647481889,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386893622022
 01/19  19:00:00,2.27579756105,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.458339596643
 01/19  20:00:00,2.2403578033,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.470517847096
 01/19  21:00:00,2.07073104095,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427917656304
 01/19  22:00:00,1.87635459574,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.376402840122
 01/19  23:00:00,1.51417694718,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.29648442749
 01/19  24:00:00,1.14875936758,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.210515445653
 01/20  01:00:00,0.780025475975,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.118100379374
 01/20  02:00:00,0.627208198019,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0761136901325
 01/20  03:00:00,0.573576153152,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0651564560132
 01/20  04:00:00,0.565031871523,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0689115867403
 01/20  05:00:00,0.595417790063,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.10250241308
 01/20  06:00:00,0.796753099941,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250420571241
 01/20  07:00:00,1.3960669939,0.0,0.121356101447,0.0,0.00379087172755,0.125146973175,0.00379087172755,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526170808564
 01/20  08:00:00,1.63525461189,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599676860583
 01/20  09:00:00,1.58693876345,0.0,0.0277831878726,0.0,0.000863982260464,0.028647170133,0.000863982260464,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.5784797001
 01/20  10:00:00,1.74770155007,0.0,0.380139626727,0.0,0.0119368389303,0.392076465658,0.0119368389303,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516885206541
 01/20  11:00:00,2.8539129916,0.0,1.52471766046,0.0,0.0483266940306,1.57304435449,0.0483266940306,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444990183009
 01/20  12:00:00,2.31395359349,0.0,1.04727016439,0.0,0.0329219008389,1.08019206523,0.0329219008389,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.38153173518
 01/20  13:00:00,2.14797477558,0.0,0.949452432362,0.0,0.0294692767669,0.978921709129,0.0294692767669,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.332049839972
 01/20  14:00:00,1.64297863583,0.0,0.508940130069,0.0,0.0156474300426,0.524587560111,0.0156474300426,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303372177826
 01/20  15:00:00,1.2813640554,0.0,0.184879655863,0.0,0.00564322907936,0.190522884942,0.00564322907936,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274332785836
 01/20  16:00:00,1.55146558831,0.0,0.381198951688,0.0,0.011710827418,0.392909779106,0.011710827418,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278443061071
 01/20  17:00:00,1.97206644985,0.0,0.527711725269,0.0,0.0164591597428,0.544170885012,0.0164591597428,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313908586193
 01/20  18:00:00,3.35102838444,0.0,1.37714242977,0.0,0.0435895294233,1.42073195919,0.0435895294233,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390715228385
 01/20  19:00:00,3.00115189352,0.0,0.699452841726,0.0,0.0217713633066,0.721224205033,0.0217713633066,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462469724083
 01/20  20:00:00,2.94760394789,0.0,0.681757706833,0.0,0.0211670244838,0.702924731317,0.0211670244838,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474839260371
 01/20  21:00:00,2.94561955896,0.0,0.844175999363,0.0,0.0262922598814,0.870468259244,0.0262922598814,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432337915068
 01/20  22:00:00,3.02643069061,0.0,1.1109931711,0.0,0.0346645023453,1.14565767345,0.0346645023453,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380821261545
 01/20  23:00:00,2.93783780045,0.0,1.37670727603,0.0,0.0429058197119,1.41961309574,0.0429058197119,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300532185015
 01/20  24:00:00,2.99955758295,0.0,1.7915180142,0.0,0.0557705249266,1.84728853913,0.0557705249266,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21402512189
 01/21  01:00:00,3.07440046308,0.0,2.20796581474,0.0,0.0685862002809,2.27655201502,0.0685862002809,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129349668374
 01/21  02:00:00,3.21236296278,0.0,2.49690705468,0.0,0.0773036867988,2.57421074148,0.0773036867988,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0831106893388
 01/21  03:00:00,3.4427598215,0.0,2.77523834223,0.0,0.0856229360968,2.86086127833,0.0856229360968,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708676076022
 01/21  04:00:00,3.67099209433,0.0,3.00659798253,0.0,0.0925681280582,3.09916611059,0.0925681280582,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.074340294789
 01/21  05:00:00,3.92443881737,0.0,3.21880963364,0.0,0.0989308977282,3.31774053137,0.0989308977282,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111111753405
 01/21  06:00:00,4.20228710662,0.0,3.27955532605,0.0,0.100732736874,3.38028806292,0.100732736874,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271569822402
 01/21  07:00:00,4.622716087,0.0,3.1974859072,0.0,0.0979137833658,3.29539969057,0.0979137833658,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571941672054
 01/21  08:00:00,4.95491232497,0.0,3.14726577098,0.0,0.0960835504439,3.24334932142,0.0960835504439,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654823890321
 01/21  09:00:00,4.57824315106,0.0,2.84395142569,0.0,0.086558814519,2.93051024021,0.086558814519,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.635483716746
 01/21  10:00:00,3.86026806204,0.0,2.33653379589,0.0,0.0710634371413,2.40759723304,0.0710634371413,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568899892675
 01/21  11:00:00,4.40266918161,0.0,2.93561785339,0.0,0.0908287583866,3.02644661177,0.0908287583866,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.489427886446
 01/21  12:00:00,2.99829323085,0.0,1.62558865804,0.0,0.0496655674138,1.67525422545,0.0496655674138,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.418320452813
 01/21  13:00:00,2.27150724586,0.0,0.992367005252,0.0,0.0304330141963,1.02280001945,0.0304330141963,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363893493845
 01/21  14:00:00,1.78840725853,0.0,0.580834516857,0.0,0.0179659775035,0.59880049436,0.0179659775035,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.330999833761
 01/21  15:00:00,1.38232528126,0.0,0.2204784799,0.0,0.00684543223111,0.227323912131,0.00684543223111,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.299367412338
 01/21  16:00:00,1.42503390347,0.0,0.198282889428,0.0,0.00615986752576,0.204442756954,0.00615986752576,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.303419425529
 01/21  17:00:00,1.7472479457,0.0,0.244915602514,0.0,0.00770987389358,0.252625476407,0.00770987389358,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.344717571403
 01/21  18:00:00,3.28008398026,0.0,1.23755970758,0.0,0.0395275320027,1.27708723958,0.0395275320027,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.428063613602
 01/21  19:00:00,3.00071706453,0.0,0.618177795415,0.0,0.0195256691045,0.63770346452,0.0195256691045,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.511245320062
 01/21  20:00:00,2.98131363605,0.0,0.627929094214,0.0,0.0197513785969,0.647680472811,0.0197513785969,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.529548452847
 01/21  21:00:00,3.01177004991,0.0,0.823851978976,0.0,0.0259231806026,0.849775159578,0.0259231806026,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.484326135351
 01/21  22:00:00,3.06163278558,0.0,1.0682410972,0.0,0.0335498707533,1.10179096795,0.0335498707533,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.424283204534
 01/21  23:00:00,3.04307861119,0.0,1.41788655707,0.0,0.0444262713877,1.46231282846,0.0444262713877,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.33478005112
 01/21  24:00:00,2.9651284835,0.0,1.7221701085,0.0,0.0537317215157,1.77590183002,0.0537317215157,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235447886213
 01/22  01:00:00,3.1744888652,0.0,2.30479803235,0.0,0.0718384923032,2.37663652465,0.0718384923032,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129353560871
 01/22  02:00:00,3.38955303236,0.0,2.66859956312,0.0,0.0827999295642,2.75139949268,0.0827999295642,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0831120077116
 01/22  03:00:00,3.64065634785,0.0,2.96715218902,0.0,0.0916048598062,3.05875704882,0.0916048598062,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708683634644
 01/22  04:00:00,3.91116496962,0.0,3.23962130204,0.0,0.0997169371877,3.33933823923,0.0997169371877,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743410414343
 01/22  05:00:00,4.18708644996,0.0,3.47372782081,0.0,0.106658728018,3.58038654882,0.106658728018,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111113368536
 01/22  06:00:00,4.50254320429,0.0,3.57116891439,0.0,0.109369896753,3.68053881114,0.109369896753,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271575171848
 01/22  07:00:00,4.88045162784,0.0,3.44772911328,0.0,0.105393989104,3.55312310238,0.105393989104,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571953801081
 01/22  08:00:00,5.17782597163,0.0,3.36390242287,0.0,0.102346292573,3.46624871544,0.102346292573,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654838142959
 01/22  09:00:00,4.65902768095,0.0,2.9223965467,0.0,0.0888842265138,3.01128077322,0.0888842265138,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.635497713633
 01/22  10:00:00,4.29988763228,0.0,2.76291078951,0.0,0.084293369673,2.84720415919,0.084293369673,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568912536757
 01/22  11:00:00,4.89957339182,0.0,3.41743107393,0.0,0.105908896691,3.52333997062,0.105908896691,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.489438737811
 01/22  12:00:00,3.91076538113,0.0,2.51036114097,0.0,0.0773560554786,2.58771719645,0.0773560554786,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.418329632088
 01/22  13:00:00,3.67711510957,0.0,2.35533569534,0.0,0.0730642788955,2.42839997424,0.0730642788955,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.36390140276
 01/22  14:00:00,3.30336699409,0.0,2.0498430181,0.0,0.063910147066,2.11375316517,0.063910147066,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.331006898509
 01/22  15:00:00,3.03131722512,0.0,1.81943209368,0.0,0.0568774445185,1.8763095382,0.0568774445185,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.299373730124
 01/22  16:00:00,3.01181043197,0.0,1.73676083667,0.0,0.0544520808892,1.79121291756,0.0544520808892,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.30342579342
 01/22  17:00:00,3.12322415564,0.0,1.57897109648,0.0,0.049623288159,1.62859438464,0.049623288159,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.344724873115
 01/22  18:00:00,4.38222884887,0.0,2.30620268977,0.0,0.0730203223893,2.37922301216,0.0730203223893,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.428072709629
 01/22  19:00:00,3.85294516562,0.0,1.44480820821,0.0,0.0451125506702,1.48992075888,0.0451125506702,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.511256126804
 01/22  20:00:00,3.60203199991,0.0,1.23009201089,0.0,0.0382956967494,1.26838770764,0.0382956967494,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.529559581877
 01/22  21:00:00,3.4573680719,0.0,1.25617466005,0.0,0.0391883243074,1.29536298436,0.0391883243074,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.484336332561
 01/22  22:00:00,3.48866443689,0.0,1.48240179246,0.0,0.0464119059971,1.52881369846,0.0464119059971,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.424292125343
 01/22  23:00:00,3.44488745463,0.0,1.80748744911,0.0,0.0566273853441,1.86411483445,0.0566273853441,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.334786888565
 01/22  24:00:00,3.29401009281,0.0,2.04101017053,0.0,0.0637687794159,2.10477894995,0.0637687794159,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235452375593
 01/23  01:00:00,3.05068658986,0.0,2.19876911625,0.0,0.0686038803751,2.26737299662,0.0686038803751,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121388496636
 01/23  02:00:00,3.0048935086,0.0,2.30326763292,0.0,0.0715700644054,2.37483769732,0.0715700644054,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.078961303389
 01/23  03:00:00,3.07510901692,0.0,2.42362046121,0.0,0.0752870382997,2.49890749951,0.0752870382997,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677818202734
 01/23  04:00:00,3.15501656669,0.0,2.50986372281,0.0,0.0780097489602,2.58787347177,0.0780097489602,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710228101378
 01/23  05:00:00,3.2317382677,0.0,2.55505980575,0.0,0.0794314048968,2.63449121065,0.0794314048968,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104331680073
 01/23  06:00:00,3.37689476755,0.0,2.50100681922,0.0,0.0777718112279,2.57877863045,0.0777718112279,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.2517836084
 01/23  07:00:00,3.73474236274,0.0,2.38928158846,0.0,0.0742110615421,2.46349265,0.0742110615421,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.52650050058
 01/23  08:00:00,4.05761880706,0.0,2.34910353993,0.0,0.0729141924137,2.42201773235,0.0729141924137,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.600023323411
 01/23  09:00:00,3.63441285204,0.0,2.01370013987,0.0,0.0622451518614,2.07594529173,0.0622451518614,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578655667094
 01/23  10:00:00,2.87895498805,0.0,1.47781165263,0.0,0.0454689391292,1.52328059176,0.0454689391292,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516934518431
 01/23  11:00:00,2.90629801193,0.0,1.57628278664,0.0,0.0491174454512,1.62540023209,0.0491174454512,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.445019325735
 01/23  12:00:00,1.89188302115,0.0,0.638318040495,0.0,0.0197787740483,0.658096814543,0.0197787740483,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381556413537
 01/23  13:00:00,1.45163590096,0.0,0.274054828632,0.0,0.00850685388498,0.282561682517,0.00850685388498,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.332070991962
 01/23  14:00:00,1.11833658038,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303317682486
 01/23  15:00:00,1.09050543923,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273997054609
 01/23  16:00:00,1.15809840277,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277985654632
 01/23  17:00:00,1.42736316317,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313376184526
 01/23  18:00:00,2.30801994957,0.0,0.366310478807,0.0,0.0115122453443,0.377822724152,0.0115122453443,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390616028555
 01/23  19:00:00,2.38680211344,0.0,0.103590799469,0.0,0.00325472256918,0.106845522038,0.00325472256918,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462498626994
 01/23  20:00:00,2.44941666213,0.0,0.198451474646,0.0,0.00625648308377,0.20470795773,0.00625648308377,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474868748202
 01/23  21:00:00,2.51261827796,0.0,0.424002308693,0.0,0.0134378042407,0.437440112934,0.0134378042407,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432364780377
 01/23  22:00:00,2.53076064505,0.0,0.629998540976,0.0,0.0199654725753,0.649964013552,0.0199654725753,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380844875876
 01/23  23:00:00,2.24652052829,0.0,0.705911169428,0.0,0.0223666218801,0.728277791308,0.0223666218801,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300550217294
 01/23  24:00:00,2.14203564514,0.0,0.959549756813,0.0,0.0302049045078,0.989754661321,0.0302049045078,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.214037061884
 01/24  01:00:00,2.06970997597,0.0,1.24714669954,0.0,0.0392559997637,1.28640269931,0.0392559997637,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121382180067
 01/24  02:00:00,2.39510503726,0.0,1.7112022554,0.0,0.0538507524069,1.76505300781,0.0538507524069,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789575215635
 01/24  03:00:00,2.58891753914,0.0,1.95153442802,0.0,0.0611843697942,2.01271879782,0.0611843697942,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677790441853
 01/24  04:00:00,2.67179979889,0.0,2.04080669119,0.0,0.0638531879755,2.10465987916,0.0638531879755,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710196349482
 01/24  05:00:00,3.04741529758,0.0,2.37608306139,0.0,0.0740916530849,2.45017471448,0.0740916530849,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104325206119
 01/24  06:00:00,3.51129540521,0.0,2.63125126492,0.0,0.0819486331483,2.71319989807,0.0819486331483,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251762978445
 01/24  07:00:00,5.1315117265,0.0,3.74333841895,0.0,0.116970782372,3.86030920132,0.116970782372,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526453313009
 01/24  08:00:00,4.47775302111,0.0,2.75705384,0.0,0.0851532211217,2.84220706113,0.0851532211217,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599968208677
 01/24  09:00:00,3.78002562164,0.0,2.15602254408,0.0,0.0655891572362,2.22161170132,0.0655891572362,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.57860202711
 01/24  10:00:00,3.12268974865,0.0,1.7146792441,0.0,0.0523842774193,1.76706352152,0.0523842774193,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516886349264
 01/24  11:00:00,3.14596716182,0.0,1.80897668923,0.0,0.0561340561785,1.86511074541,0.0561340561785,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444977962312
 01/24  12:00:00,2.13382246354,0.0,0.873095748214,0.0,0.0269755655704,0.900071313785,0.0269755655704,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.38152135668
 01/24  13:00:00,1.54007433609,0.0,0.359900011888,0.0,0.0111302377497,0.371030249638,0.0111302377497,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.332040859977
 01/24  14:00:00,1.49028222239,0.0,0.360611204135,0.0,0.0112879535122,0.371899157647,0.0112879535122,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303364166845
 01/24  15:00:00,1.49033524806,0.0,0.387249851593,0.0,0.0122513575871,0.39950120918,0.0122513575871,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274325654267
 01/24  16:00:00,1.29212129819,0.0,0.129466470283,0.0,0.00410622862617,0.133572698909,0.00410622862617,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278435851144
 01/24  17:00:00,1.52182261488,0.0,0.0910479294046,0.0,0.00288734770101,0.0939352771056,0.00288734770101,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313900359134
 01/24  18:00:00,2.567757973,0.0,0.617692136718,0.0,0.0197797336654,0.637471870384,0.0197797336654,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390704905757
 01/24  19:00:00,2.58580739808,0.0,0.296428149498,0.0,0.00946375924758,0.305891908745,0.00946375924758,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462457524929
 01/24  20:00:00,2.47408673759,0.0,0.222350584177,0.0,0.00706937119839,0.229419955375,0.00706937119839,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474826826011
 01/24  21:00:00,2.37252837204,0.0,0.288231849845,0.0,0.00915653785961,0.297388387704,0.00915653785961,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432326599684
 01/24  22:00:00,2.36102219245,0.0,0.465462689155,0.0,0.0147964279993,0.480259117154,0.0147964279993,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380811319675
 01/24  23:00:00,2.28129030048,0.0,0.739570566136,0.0,0.0235026215689,0.763073187705,0.0235026215689,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300524593083
 01/24  24:00:00,2.3134090971,0.0,1.12544437519,0.0,0.0357007045372,1.16114507973,0.0357007045372,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.214020095439
 01/25  01:00:00,2.29519534612,0.0,1.46559340119,0.0,0.0463059546256,1.51189935582,0.0463059546256,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121370893697
 01/25  02:00:00,2.39910128952,0.0,1.71509000881,0.0,0.0539655376519,1.76905554647,0.0539655376519,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789512351714
 01/25  03:00:00,2.60078992135,0.0,1.96305699704,0.0,0.0615387087101,2.02459570575,0.0615387087101,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.067774518456
