Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/25  04:00:00,2.78141710457,0.0,2.14713598779,0.0,0.0671462943252,2.21428228211,0.0671462943252,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710145376758
 01/25  05:00:00,2.98399081018,0.0,2.31453317672,0.0,0.0722275429979,2.38676071972,0.0722275429979,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.10431471348
 01/25  06:00:00,3.23669406159,0.0,2.36501360244,0.0,0.0736183246604,2.4386319271,0.0736183246604,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251729605788
 01/25  07:00:00,3.61320648503,0.0,2.27149468556,0.0,0.0705855741799,2.34208025974,0.0705855741799,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526377013126
 01/25  08:00:00,3.85148340219,0.0,2.14951792327,0.0,0.0665086364502,2.21602655972,0.0665086364502,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599879091168
 01/25  09:00:00,3.45766655148,0.0,1.84250195255,0.0,0.056837411537,1.89933936409,0.056837411537,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.57851529418
 01/25  10:00:00,2.87191199171,0.0,1.47097233185,0.0,0.0453913274778,1.51636365933,0.0453913274778,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516808454512
 01/25  11:00:00,3.02607957533,0.0,1.6923583616,0.0,0.0529316774466,1.74529003905,0.0529316774466,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444911082184
 01/25  12:00:00,2.13807761541,0.0,0.877065283739,0.0,0.0273178595347,0.904383143273,0.0273178595347,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381464679061
 01/25  13:00:00,1.6068660829,0.0,0.424644914154,0.0,0.0132258014026,0.437870715556,0.0132258014026,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331992140865
 01/25  14:00:00,1.33471571682,0.0,0.209818644084,0.0,0.00655768121984,0.216376325304,0.00655768121984,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303320493616
 01/25  15:00:00,1.09075825363,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274249869013
 01/25  16:00:00,1.15842263024,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278309882106
 01/25  17:00:00,1.42772500443,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313738025784
 01/25  18:00:00,2.74422519235,0.0,0.788928696458,0.0,0.0250852416651,0.814013938124,0.0250852416651,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390630057366
 01/25  19:00:00,2.725441914,0.0,0.431903404218,0.0,0.013689490334,0.445592894552,0.013689490334,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462391055039
 01/25  20:00:00,2.95099904828,0.0,0.68465952283,0.0,0.0217405239337,0.706400046764,0.0217405239337,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474759045316
 01/25  21:00:00,3.07834929158,0.0,0.972443113729,0.0,0.0308279275412,1.00327104127,0.0308279275412,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432264865659
 01/25  22:00:00,3.18716061862,0.0,1.26651901921,0.0,0.0399327780812,1.30645179729,0.0399327780812,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380757065714
 01/25  23:00:00,3.17355277116,0.0,1.60502611797,0.0,0.0503509727409,1.65537709071,0.0503509727409,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300483160755
 01/25  24:00:00,3.37629590669,0.0,2.15656155795,0.0,0.0674977665293,2.22405932447,0.0674977665293,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213992660285
 01/26  01:00:00,3.52637363355,0.0,2.66019645181,0.0,0.0828974448506,2.74309389666,0.0828974448506,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121354640291
 01/26  02:00:00,3.8160334684,0.0,3.09020178962,0.0,0.095794707562,3.18599649718,0.095794707562,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789424633358
 01/26  03:00:00,4.00480552126,0.0,3.32603572451,0.0,0.102581872133,3.42861759665,0.102581872133,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677682274751
 01/26  04:00:00,4.33810597278,0.0,3.65841734691,0.0,0.112560861101,3.77097820801,0.112560861101,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710074799871
 01/26  05:00:00,4.52539342157,0.0,3.81117544431,0.0,0.117002408017,3.92817785233,0.117002408017,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104300192255
 01/26  06:00:00,4.8185358594,0.0,3.90112472013,0.0,0.119395069635,4.02051978977,0.119395069635,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.25168354093
 01/26  07:00:00,5.21997402072,0.0,3.83180737646,0.0,0.117145802075,3.94895317853,0.117145802075,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526271630029
 01/26  08:00:00,5.47671687166,0.0,3.72782386951,0.0,0.113559253253,3.84138312277,0.113559253253,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599755997585
 01/26  09:00:00,4.73454439866,0.0,3.08257046662,0.0,0.0937665448361,3.17633701145,0.0937665448361,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578395493993
 01/26  10:00:00,3.77402373998,0.0,2.34719529769,0.0,0.0713876965053,2.41858299419,0.0713876965053,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516700867916
 01/26  11:00:00,3.95058747212,0.0,2.58982726936,0.0,0.0800630432715,2.66989031264,0.0800630432715,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444818705383
 01/26  12:00:00,2.69912506636,0.0,1.42175978866,0.0,0.0437490954882,1.46550888415,0.0437490954882,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381386389141
 01/26  13:00:00,2.04557173031,0.0,0.850283390613,0.0,0.0263602682973,0.87664365891,0.0263602682973,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331924844927
 01/26  14:00:00,1.52783859183,0.0,0.397158653198,0.0,0.0124008718884,0.409559525086,0.0124008718884,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303260168848
 01/26  15:00:00,1.10538504362,0.0,0.0142008379284,0.0,0.000442825570361,0.0146436634988,0.000442825570361,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274232995501
 01/26  16:00:00,1.1583958658,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.278283117664
 01/26  17:00:00,1.42761347346,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313626494817
 01/26  18:00:00,2.36404031264,0.0,0.4206167385,0.0,0.0133011088532,0.433917847353,0.0133011088532,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390541268422
 01/26  19:00:00,2.56231381948,0.0,0.273860160495,0.0,0.0086964601577,0.282556620652,0.0086964601577,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462299234422
 01/26  20:00:00,2.56450160276,0.0,0.310138173358,0.0,0.00985805926708,0.319996232625,0.00985805926708,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474665413931
 01/26  21:00:00,2.73523274986,0.0,0.639831609452,0.0,0.0204081663645,0.660239775817,0.0204081663645,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.432179589389
 01/26  22:00:00,2.69721785592,0.0,0.791463160112,0.0,0.0251208227055,0.816583982818,0.0251208227055,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380682117482
 01/26  23:00:00,2.52481348864,0.0,0.975852921097,0.0,0.0308421179463,1.00669503904,0.0308421179463,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300425929908
 01/26  24:00:00,2.59527992265,0.0,1.39892880332,0.0,0.044152431335,1.44308123465,0.044152431335,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21395476607
 01/27  01:00:00,2.43475856454,0.0,1.60096866475,0.0,0.0505313780377,1.65150004279,0.0505313780377,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121333425142
 01/27  02:00:00,2.45576994632,0.0,1.77023982315,0.0,0.0555044583748,1.82574428153,0.0555044583748,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789311569044
 01/27  03:00:00,2.56281859263,0.0,1.92642998041,0.0,0.0602087509986,1.98663873141,0.0602087509986,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677601640781
 01/27  04:00:00,2.81588619746,0.0,2.18064834581,0.0,0.0681191690189,2.24876751483,0.0681191690189,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709983978436
 01/27  05:00:00,2.81484519403,0.0,2.15066067386,0.0,0.0669875208785,2.21764819473,0.0669875208785,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104281622308
 01/27  06:00:00,2.99659183245,0.0,2.13228090877,0.0,0.0663537497447,2.19863465852,0.0663537497447,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251624645228
 01/27  07:00:00,4.2149359163,0.0,2.85473465838,0.0,0.0893148775803,2.94404953596,0.0893148775803,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526137168172
 01/27  08:00:00,4.62990862942,0.0,2.90340793841,0.0,0.0913239763532,2.99473191476,0.0913239763532,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599598963354
 01/27  09:00:00,3.35356394092,0.0,1.74200062702,0.0,0.0535087586738,1.79550938569,0.0535087586738,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578242662013
 01/27  10:00:00,2.8570375662,0.0,1.45668675222,0.0,0.0450473404326,1.50173409266,0.0450473404326,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516563595678
 01/27  11:00:00,2.68755672002,0.0,1.36431220725,0.0,0.0426652278289,1.40697743508,0.0426652278289,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444700830834
 01/27  12:00:00,1.56478538925,0.0,0.321359131106,0.0,0.00990997672071,0.331269107826,0.00990997672071,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381286488353
 01/27  13:00:00,1.16868595766,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.331682731181
 01/27  14:00:00,1.11774162804,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302722730141
 01/27  15:00:00,1.08961098471,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273102600089
 01/27  16:00:00,1.1571017825,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276989034363
 01/27  17:00:00,1.42625324017,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.312266261527
 01/27  18:00:00,1.92878148683,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389200289969
 01/27  19:00:00,2.27835604897,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460898084566
 01/27  20:00:00,2.2430726181,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.473232661896
 01/27  21:00:00,2.07390798091,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.43109459626
 01/27  22:00:00,1.88002230709,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.38007055147
 01/27  23:00:00,1.61259582144,0.0,0.0917663821428,0.0,0.00282212409464,0.0945885062374,0.00282212409464,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300314795509
 01/27  24:00:00,1.679747336,0.0,0.511572513253,0.0,0.0160245319041,0.527597045157,0.0160245319041,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213906368908
 01/28  01:00:00,1.69872592942,0.0,0.873379076604,0.0,0.027586249918,0.900965326522,0.027586249918,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.129261823224
 01/28  02:00:00,1.95520201579,0.0,1.27676423818,0.0,0.0403348306851,1.31709906887,0.0403348306851,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0830614149568
 01/28  03:00:00,2.26062811308,0.0,1.62755781629,0.0,0.0512072977586,1.67876511405,0.0512072977586,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708320634661
 01/28  04:00:00,2.61933190564,0.0,1.985354523,0.0,0.0621913571574,2.04754588016,0.0621913571574,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743003365325
 01/28  05:00:00,2.83459738613,0.0,2.16064586006,0.0,0.0673350781159,2.22798093817,0.0673350781159,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111029915363
 01/28  06:00:00,3.26909484372,0.0,2.37362812763,0.0,0.0737236588933,2.44735178653,0.0737236588933,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271313835891
 01/28  07:00:00,4.92425813084,0.0,3.48878959856,0.0,0.108737047101,3.59752664567,0.108737047101,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571356760787
 01/28  08:00:00,4.34589517518,0.0,2.55612156571,0.0,0.0788978189057,2.63501938461,0.0788978189057,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654136677336
 01/28  09:00:00,3.50811614544,0.0,1.80612235587,0.0,0.0549357829248,1.86105813879,0.0549357829248,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634808812541
 01/28  10:00:00,2.55543648662,0.0,1.07080716805,0.0,0.0325675742465,1.1033747423,0.0325675742465,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.56829080799
 01/28  11:00:00,2.46565711959,0.0,1.05736760755,0.0,0.0325907713413,1.08995837889,0.0325907713413,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.48890405731
 01/28  12:00:00,1.45981942197,0.0,0.133162782476,0.0,0.00406101306737,0.137223795543,0.00406101306737,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.417877073834
 01/28  13:00:00,1.24793636366,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363122631091
 01/28  14:00:00,1.18834025817,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.329733327755
 01/28  15:00:00,1.15323880325,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.297604846458
 01/28  16:00:00,1.21862079406,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.301449073074
 01/28  17:00:00,1.49224263378,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.342337735895
 01/28  18:00:00,2.00094862785,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.426015500776
 01/28  19:00:00,2.36109290575,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.509324625801
 01/28  20:00:00,2.33170659204,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.527621881642
 01/28  21:00:00,2.16049648438,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.482827729402
 01/28  22:00:00,1.95842739399,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.422868780905
 01/28  23:00:00,1.5797699553,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.333784223681
 01/28  24:00:00,1.35547693883,0.0,0.161666053132,0.0,0.00495294220364,0.166618995336,0.00495294220364,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.235079176226
 01/29  01:00:00,1.43408711046,0.0,0.617072500618,0.0,0.0192885215996,0.636361022218,0.0192885215996,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.12922730856
 01/29  02:00:00,1.55525654195,0.0,0.889186451935,0.0,0.027985335046,0.917171786981,0.027985335046,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.083043223011
 01/29  03:00:00,1.70004397119,0.0,1.08407325117,0.0,0.0341206310842,1.11819388226,0.0341206310842,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708191533721
 01/29  04:00:00,2.05613296825,0.0,1.43910656517,0.0,0.0452548062501,1.48436137142,0.0452548062501,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0742859078701
 01/29  05:00:00,2.32199250652,0.0,1.66309104068,0.0,0.0523145200195,1.7154055607,0.0523145200195,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111000413222
 01/29  06:00:00,2.62479121747,0.0,1.74835611192,0.0,0.0547843573247,1.80314046925,0.0547843573247,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271221526924
 01/29  07:00:00,4.06642923395,0.0,2.65665713223,0.0,0.0832514865079,2.73990861874,0.0832514865079,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571145890825
 01/29  08:00:00,3.52951242202,0.0,1.76409954703,0.0,0.0547848955214,1.81888444255,0.0547848955214,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653888866244
 01/29  09:00:00,2.89312733737,0.0,1.20941950143,0.0,0.0368931531588,1.24631265459,0.0368931531588,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.634565488674
 01/29  10:00:00,2.05193791463,0.0,0.582376946533,0.0,0.0177188105201,0.600095757053,0.0177188105201,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568071221245
 01/29  11:00:00,1.61392653343,0.0,0.231382389858,0.0,0.00703727373694,0.238419663595,0.00703727373694,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.488712186443
 01/29  12:00:00,1.32198254891,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.417263996323
 01/29  13:00:00,1.24770708689,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.362893354324
 01/29  14:00:00,1.18828529702,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.329678366611
 01/29  15:00:00,1.15318139641,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.297547439612
 01/29  16:00:00,1.21858524705,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.301413526065
 01/29  17:00:00,1.49213519042,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.342230292534
 01/29  18:00:00,2.00035754749,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.425424420411
 01/29  19:00:00,2.35991447638,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.508146196434
 01/29  20:00:00,2.33032066921,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.526235958813
 01/29  21:00:00,2.15877049385,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.481101738877
 01/29  22:00:00,1.95677319863,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.421214585541
 01/29  23:00:00,1.57785501278,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.331869281168
 01/29  24:00:00,1.18655527076,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.232776503497
 01/30  01:00:00,0.781139798616,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.119214702014
 01/30  02:00:00,0.628281311491,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0771868036043
 01/30  03:00:00,0.574679086666,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0662593895271
 01/30  04:00:00,0.565789340862,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0696690560787
 01/30  05:00:00,0.595963030217,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103047653234
 01/30  06:00:00,0.796751672629,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250419143929
 01/30  07:00:00,1.26983817817,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525088966003
 01/30  08:00:00,1.63402058382,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598442832511
 01/30  09:00:00,1.55686007941,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577048186193
 01/30  10:00:00,1.35435793126,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515618053392
 01/30  11:00:00,1.29408743956,0.0,0.0137094949881,0.0,0.000416961157179,0.0141264561453,0.000416961157179,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444082529314
 01/30  12:00:00,1.23273796855,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380508175475
 01/30  13:00:00,1.16745540712,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.330452180643
 01/30  14:00:00,1.1163904809,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.301371582998
 01/30  15:00:00,1.0884433638,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.271934979181
 01/30  16:00:00,1.1560082466,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.27589549847
 01/30  17:00:00,1.42524268184,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311255703202
 01/30  18:00:00,1.92780542979,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.388224232926
 01/30  19:00:00,2.27703552515,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.459577560747
 01/30  20:00:00,2.24146452135,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.471624565147
 01/30  21:00:00,2.07213116938,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.429317784728
 01/30  22:00:00,1.87794378638,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.377992030763
 01/30  23:00:00,1.51573909159,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.298046571903
 01/30  24:00:00,1.1504406908,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.212196768865
 01/31  01:00:00,0.782125564578,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.120200467977
 01/31  02:00:00,0.629416212559,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0783217046727
 01/31  03:00:00,0.58541665608,0.0,0.00912942701149,0.0,0.000277662777105,0.00940708978859,0.000277662777105,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0675898691519
 01/31  04:00:00,0.768260139724,0.0,0.195229042399,0.0,0.00596842802756,0.201197470427,0.00596842802756,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0709423845136
 01/31  05:00:00,1.01486451789,0.0,0.405239793773,0.0,0.0125420555976,0.41778184937,0.0125420555976,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104167291541
 01/31  06:00:00,1.33836495495,0.0,0.524385499573,0.0,0.0163844364259,0.540769935999,0.0163844364259,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251262490254
 01/31  07:00:00,2.56079475981,0.0,1.25118171542,0.0,0.0395541192372,1.29073583466,0.0395541192372,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525309712992
 01/31  08:00:00,2.3750429133,0.0,0.71828862007,0.0,0.0225440328542,0.740832652924,0.0225440328542,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598632509073
 01/31  09:00:00,1.84161405666,0.0,0.276042216146,0.0,0.00845787940206,0.284500095548,0.00845787940206,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577302067904
 01/31  10:00:00,1.35427944085,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515539562979
 01/31  11:00:00,1.39314287679,0.0,0.110006699517,0.0,0.00335367214272,0.11336037166,0.00335367214272,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443904051032
 01/31  12:00:00,1.32034667301,0.0,0.0848527441991,0.0,0.00259678830119,0.0874495325003,0.00259678830119,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.38066734744
 01/31  13:00:00,1.24953147393,0.0,0.0788020267465,0.0,0.00241560368728,0.0812176304337,0.00241560368728,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.33131061702
 01/31  14:00:00,1.11771770728,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302698809385
 01/31  15:00:00,1.09015666594,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.27364828132
 01/31  16:00:00,1.1578319663,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277719218163
 01/31  17:00:00,1.42703723135,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313050252712
 01/31  18:00:00,1.92922030177,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389639104903
 01/31  19:00:00,2.27838275638,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460924791975
 01/31  20:00:00,2.24283535323,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.472995397022
 01/31  21:00:00,2.07329576885,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430482384196
 01/31  22:00:00,1.87923861719,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.37928686157
 01/31  23:00:00,1.51740960293,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299717083241
 01/31  24:00:00,1.53999705537,0.0,0.376388541482,0.0,0.0117559312617,0.388144472743,0.0117559312617,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.213608660692
 02/01  01:00:00,1.59162879049,0.0,0.783683787442,0.0,0.0247319925011,0.808415779943,0.0247319925011,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.121153193039
 02/01  02:00:00,1.95411699208,0.0,1.28150239275,0.0,0.0405109279995,1.32201332075,0.0405109279995,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0788373614034
 02/01  03:00:00,2.41725680663,0.0,1.78533834501,0.0,0.0561742195964,1.84151256461,0.0561742195964,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0676935176952
 02/01  04:00:00,2.96061658107,0.0,2.32137615767,0.0,0.0725899027855,2.39396606046,0.0725899027855,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0709237000746
 02/01  05:00:00,3.34120893814,0.0,2.66208264088,0.0,0.0825457726719,2.74462841355,0.0825457726719,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.104128758211
 02/01  06:00:00,3.66510962937,0.0,2.77668520897,0.0,0.0855358355468,2.86222104452,0.0855358355468,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.251140392009
 02/01  07:00:00,5.46952439882,0.0,4.08901350183,0.0,0.126571602733,4.21558510456,0.126571602733,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.52503079587
 02/01  08:00:00,4.79955382726,0.0,3.11032232535,0.0,0.0956032960709,3.20592562143,0.0956032960709,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.598306703817
 02/01  09:00:00,4.11882647675,0.0,2.54082728384,0.0,0.0772768278761,2.61810411171,0.0772768278761,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.576984951349
 02/01  10:00:00,3.34010056269,0.0,1.95972904947,0.0,0.0596032817354,2.01933233121,0.0596032817354,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.515434075753
 02/01  11:00:00,3.45579183674,0.0,2.14042817951,0.0,0.0659662881652,2.20639446768,0.0659662881652,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.443731009851
 02/01  12:00:00,2.39237533492,0.0,1.15445847583,0.0,0.0354340313961,1.18989250722,0.0354340313961,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.38046456726
 02/01  13:00:00,1.77809207594,0.0,0.621074512306,0.0,0.0191286804831,0.640203192789,0.0191286804831,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.331132487462
 02/01  14:00:00,1.28141949246,0.0,0.188233197712,0.0,0.00580191767383,0.194035115386,0.00580191767383,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.30254990029
 02/01  15:00:00,1.05913136274,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.273488114949
 02/01  16:00:00,1.11163451356,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.277550720251
 02/01  17:00:00,1.333758385,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.312815321317
 02/01  18:00:00,2.09348273499,0.0,0.315020861027,0.0,0.00981928677569,0.324840147803,0.00981928677569,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.389598929555
 02/01  19:00:00,2.11678349069,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.46117593758
 02/01  20:00:00,2.34637273206,0.0,0.141100872528,0.0,0.00441558296804,0.145516455496,0.00441558296804,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.473562990628
 02/01  21:00:00,2.55697115191,0.0,0.45239107847,0.0,0.0142918847334,0.466682963204,0.0142918847334,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.431175586424
 02/01  22:00:00,2.56380076466,0.0,0.656368542841,0.0,0.0207541761412,0.677122718982,0.0207541761412,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.379799736534
 02/01  23:00:00,2.51969832241,0.0,0.970510866305,0.0,0.0306262681389,1.00113713444,0.0306262681389,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.299752109348
 02/01  24:00:00,2.51916649912,0.0,1.31998258692,0.0,0.0415011315465,1.36148371847,0.0415011315465,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.213508596118
 02/02  01:00:00,2.54047795574,0.0,1.70395504706,0.0,0.0533607055114,1.75731575257,0.0533607055114,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.121102385652
 02/02  02:00:00,2.70007718737,0.0,2.00544118333,0.0,0.0625585344637,2.06799971779,0.0625585344637,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0788111596675
 02/02  03:00:00,2.87393163941,0.0,2.22886561761,0.0,0.0693403752565,2.29820599287,0.0693403752565,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0676749222078
 02/02  04:00:00,3.04710178947,0.0,2.40589028347,0.0,0.074581816934,2.4804721004,0.074581816934,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0709028685337
 02/02  05:00:00,3.21757327997,0.0,2.54238100941,0.0,0.0786543189801,2.62103532839,0.0786543189801,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.104086185194
 02/02  06:00:00,3.44622167195,0.0,2.56423191826,0.0,0.079235853783,2.64346777205,0.079235853783,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.25100570706
 02/02  07:00:00,3.86289905595,0.0,2.53118848556,0.0,0.078078998624,2.60926748418,0.078078998624,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.524723073383
 02/02  08:00:00,4.22562252611,0.0,2.55361329887,0.0,0.0787403979455,2.63235369681,0.0787403979455,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.597947327286
 02/02  09:00:00,4.06615519501,0.0,2.48910815669,0.0,0.0766744045575,2.56578256125,0.0766744045575,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.57663522007
 02/02  10:00:00,3.38936094574,0.0,2.00737815898,0.0,0.0615286604843,2.06890681946,0.0615286604843,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.515119970548
 02/02  11:00:00,3.73882895833,0.0,2.4145776894,0.0,0.0751235966142,2.48970128601,0.0751235966142,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.443461313104
 02/02  12:00:00,2.38490255739,0.0,1.14734391051,0.0,0.0353043851421,1.18264829565,0.0353043851421,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.380236001307
 02/02  13:00:00,1.8696795889,0.0,0.709984110505,0.0,0.0220030553174,0.731987165823,0.0220030553174,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.330936027394
 02/02  14:00:00,1.43631412407,0.0,0.338539779657,0.0,0.0105660715824,0.34910585124,0.0105660715824,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.302373796051
 02/02  15:00:00,1.1577967164,0.0,0.095715093713,0.0,0.00299510463619,0.0987101983492,0.00299510463619,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.27344327026
 02/02  16:00:00,1.11162747796,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.277543684654
 02/02  17:00:00,1.33374081104,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.312797747357
 02/02  18:00:00,2.44503237804,0.0,0.655734416585,0.0,0.0208443159771,0.676578732562,0.0208443159771,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.38940998785
 02/02  19:00:00,2.32286619998,0.0,0.19997137605,0.0,0.00633713293634,0.206308508986,0.00633713293634,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.460950137874
 02/02  20:00:00,2.55972982772,0.0,0.348095165443,0.0,0.0110516650705,0.359146830514,0.0110516650705,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.473289711272
 02/02  21:00:00,2.73311201201,0.0,0.62324563378,0.0,0.0198271253021,0.643072759082,0.0198271253021,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.43092665065
 02/02  22:00:00,2.74067998656,0.0,0.827999563687,0.0,0.0262211591056,0.854220722793,0.0262211591056,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.379580954628
 02/02  23:00:00,2.76758168548,0.0,1.21096518732,0.0,0.0382223821515,1.24918756947,0.0382223821515,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.299585037391
 02/02  24:00:00,2.84434766686,0.0,1.63538715762,0.0,0.0513883534745,1.68677551109,0.0513883534745,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.213397971239
 02/03  01:00:00,2.94828787901,0.0,2.0995091402,0.0,0.0656722276796,2.16518136788,0.0656722276796,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.121046693618
 02/03  02:00:00,3.20037984754,0.0,2.49082735294,0.0,0.0775036637251,2.56833101667,0.0775036637251,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.078782520949
 02/03  03:00:00,3.47463662045,0.0,2.81181291809,0.0,0.0871183675789,2.89893128567,0.0871183675789,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0676546104497
 02/03  04:00:00,3.74571257535,0.0,3.0839040976,0.0,0.0952015081959,3.1791056058,0.0952015081959,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0708801490207
 02/03  05:00:00,4.0138544833,0.0,3.31525393537,0.0,0.102109083513,3.41736301888,0.102109083513,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.104039698041
 02/03  06:00:00,4.32630572245,0.0,3.41871022982,0.0,0.104988742169,3.52369897198,0.104988742169,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250858557617
 02/03  07:00:00,6.09981155216,0.0,4.70155314971,0.0,0.144962990954,4.84651614066,0.144962990954,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.524386913109
 02/03  08:00:00,6.76742000076,0.0,5.01885983482,0.0,0.155684068827,5.17454390365,0.155684068827,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.597554595097
 02/03  09:00:00,4.80977583765,0.0,3.2119446441,0.0,0.09784080088,3.30978544498,0.09784080088,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.576252978972
 02/03  10:00:00,3.54185873414,0.0,2.1561700519,0.0,0.0655778466456,2.22174789855,0.0655778466456,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.514776679856
 02/03  11:00:00,3.4234549131,0.0,2.10968622222,0.0,0.0649357823463,2.17462200456,0.0649357823463,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.44316654932
 02/03  12:00:00,2.17412071038,0.0,0.943203185317,0.0,0.0289130806809,0.972116265998,0.0289130806809,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.379986183939
 02/03  13:00:00,1.50733236789,0.0,0.358820336641,0.0,0.0110343340962,0.369854670737,0.0110343340962,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.330721301468
 02/03  14:00:00,1.08697685616,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.30214237938
 02/03  15:00:00,1.05862117981,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.272977932017
 02/03  16:00:00,1.11094065655,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.276856863241
 02/03  17:00:00,1.33296247195,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.31201940826
 02/03  18:00:00,1.81222524571,0.0,0.0429413100959,0.0,0.00132061715603,0.0442619272519,0.00132061715603,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.388919660832
 02/03  19:00:00,2.11582430734,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.460216754226
 02/03  20:00:00,2.19981737445,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.472524088511
 02/03  21:00:00,2.0896165806,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.430503978316
 02/03  22:00:00,1.99430300241,0.0,0.104834967967,0.0,0.00324795474319,0.10808292271,0.00324795474319,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.379341770563
 02/03  23:00:00,1.95472024683,0.0,0.423218093635,0.0,0.0132906389548,0.43650873259,0.0132906389548,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.299402435622
 02/03  24:00:00,1.96199481437,0.0,0.779876711923,0.0,0.0246668546033,0.804543566526,0.0246668546033,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.213277063318
 02/04  01:00:00,2.01938685167,0.0,1.1843847065,0.0,0.0374616994971,1.221846406,0.0374616994971,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.128906945078
 02/04  02:00:00,2.22002499342,0.0,1.53170518398,0.0,0.0482300427881,1.57993522677,0.0482300427881,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0828764326619
 02/04  03:00:00,2.46165570007,0.0,1.82316880805,0.0,0.0571240992377,1.88029290728,0.0571240992377,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0707008300287
 02/04  04:00:00,2.70525861514,0.0,2.06946033958,0.0,0.0645520741117,2.1340124137,0.0645520741117,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0741539767429
 02/04  05:00:00,2.95667140989,0.0,2.27989653395,0.0,0.0709213786791,2.35081791263,0.0709213786791,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110730575261
 02/04  06:00:00,3.26761722675,0.0,2.36797812912,0.0,0.0734165893666,2.44139471848,0.0734165893666,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.270377622821
 02/04  07:00:00,3.69039485085,0.0,2.31016131581,0.0,0.071481343956,2.38164265977,0.071481343956,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.569218180479
 02/04  08:00:00,3.9446624592,0.0,2.20855309761,0.0,0.0680025903067,2.27655568791,0.0680025903067,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.651623907353
 02/04  09:00:00,3.48369650797,0.0,1.83881541421,0.0,0.0563652092125,1.89518062342,0.0563652092125,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.632341169966
 02/04  10:00:00,2.77153992678,0.0,1.31489286117,0.0,0.0402180082467,1.35511086942,0.0402180082467,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.566063843171
 02/04  11:00:00,2.55029725752,0.0,1.17051019023,0.0,0.0362155620494,1.20672575228,0.0362155620494,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.486988916734
 02/04  12:00:00,1.63715397779,0.0,0.336059803673,0.0,0.0103310216853,0.346390825358,0.0103310216853,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.416256132479
 02/04  13:00:00,1.21663155905,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.362064657272
 02/04  14:00:00,1.15739021432,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.328967705028
 02/04  15:00:00,1.1220523013,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.297283481328
 02/04  16:00:00,1.17200782429,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.300865058128
 02/04  17:00:00,1.39877135446,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.341910371526
 02/04  18:00:00,1.8395888454,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.425193257558
 02/04  19:00:00,2.19777266236,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.507854793701
 02/04  20:00:00,2.28733845867,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.525800418544
 02/04  21:00:00,2.17500725357,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.481039280959
 02/04  22:00:00,1.96414345543,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.42165828882
 02/04  23:00:00,1.64674990066,0.0,0.0645009178598,0.0,0.00197909170665,0.0664800095665,0.00197909170665,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.333167600549
 02/04  24:00:00,1.66479939909,0.0,0.456395590445,0.0,0.0142545751783,0.470650165623,0.0142545751783,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.234440203596
 02/05  01:00:00,1.74073377231,0.0,0.914368415435,0.0,0.0288971791794,0.943265594615,0.0288971791794,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.128834677102
 02/05  02:00:00,2.0238065561,0.0,1.34132596854,0.0,0.0424281893025,1.38375415785,0.0424281893025,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0828390642601
 02/05  03:00:00,2.37728388124,0.0,1.74108961271,0.0,0.0548579512879,1.795947564,0.0548579512879,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0706743544873
 02/05  04:00:00,2.73901917752,0.0,2.10190071067,0.0,0.0659017737593,2.16780248443,0.0659017737593,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0741244683857
 02/05  05:00:00,3.10916648957,0.0,2.42758604557,0.0,0.0757872521673,2.50337329774,0.0757872521673,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110670269833
 02/05  06:00:00,3.55498703194,0.0,2.64665193302,0.0,0.0823012013252,2.72895313435,0.0823012013252,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.270189012146
 02/05  07:00:00,5.28455292427,0.0,3.85602493482,0.0,0.120206612273,3.97623154709,0.120206612273,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.568787366579
 02/05  08:00:00,4.77588319403,0.0,3.01509209013,0.0,0.093190399755,3.10828248988,0.093190399755,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.651117840216
 02/05  09:00:00,4.19554780752,0.0,2.53040361271,0.0,0.0771253847167,2.60752899742,0.0771253847167,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.63184409551
 02/05  10:00:00,3.51510142167,0.0,2.0369257557,0.0,0.0621952255103,2.09912098121,0.0621952255103,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.56561522626
 02/05  11:00:00,3.7447076335,0.0,2.32916976806,0.0,0.072352151142,2.4015219192,0.072352151142,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.48660312579
 02/05  12:00:00,2.59409221949,0.0,1.26459939434,0.0,0.0390561934158,1.30365558776,0.0390561934158,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.415929611771
 02/05  13:00:00,2.01262626027,0.0,0.77225525983,0.0,0.023968612966,0.796223872796,0.023968612966,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.361835485693
 02/05  14:00:00,1.57828915137,0.0,0.40796321821,0.0,0.0127421251925,0.420705343403,0.0127421251925,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.329161298676
 02/05  15:00:00,1.20308779977,0.0,0.0781508781065,0.0,0.00244090197204,0.0805917800786,0.00244090197204,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.297727199724
 02/05  16:00:00,1.17287207752,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.301729311357
 02/05  17:00:00,1.39959923961,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.342738256681
 02/05  18:00:00,2.56527299654,0.0,0.702858971629,0.0,0.0223335552776,0.725192526907,0.0223335552776,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.42568488179
 02/05  19:00:00,2.45141918794,0.0,0.245298984707,0.0,0.00776983597249,0.253068820679,0.00776983597249,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.508432498608
 02/05  20:00:00,2.69679291488,0.0,0.396029410838,0.0,0.0125722296652,0.408601640503,0.0125722296652,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.526653234248
 02/05  21:00:00,2.79341300915,0.0,0.59874339755,0.0,0.0190280714553,0.617771469005,0.0190280714553,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.481673567539
 02/05  22:00:00,3.05976799642,0.0,1.06157400423,0.0,0.0337469921601,1.09532099639,0.0337469921601,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.421961833423
 02/05  23:00:00,3.14928467816,0.0,1.52110088525,0.0,0.0480785761697,1.56917946142,0.0480785761697,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.333002926205
 02/05  24:00:00,3.23524654044,0.0,1.97915134286,0.0,0.0621052592801,2.04125660214,0.0621052592801,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.234280908437
 02/06  01:00:00,3.31546511288,0.0,2.45589299436,0.0,0.0766618364888,2.53255483085,0.0766618364888,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120850464518
 02/06  02:00:00,3.57918252501,0.0,2.8584798122,0.0,0.0887545294459,2.94723434165,0.0887545294459,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0786818734385
 02/06  03:00:00,3.86211904921,0.0,3.18790822182,0.0,0.0985768086133,3.28648503044,0.0985768086133,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0675832944443
 02/06  04:00:00,4.13629569199,0.0,3.46305765115,0.0,0.106710896892,3.56976854804,0.106710896892,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0708003234098
 02/06  05:00:00,4.3948450971,0.0,3.68521735209,0.0,0.113299411747,3.79851676384,0.113299411747,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103876566877
 02/06  06:00:00,4.70257857752,0.0,3.78446582801,0.0,0.116022281787,3.9004881098,0.116022281787,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250342274875
 02/06  07:00:00,6.53680799093,0.0,5.12682095048,0.0,0.157871035914,5.28469198639,0.157871035914,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.523207506157
 02/06  08:00:00,7.22097260373,0.0,5.46026558586,0.0,0.169208393321,5.62947397918,0.169208393321,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.59617712254
 02/06  09:00:00,5.23370943457,0.0,3.62466444429,0.0,0.11039520513,3.73505964942,0.11039520513,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.574912371452
 02/06  10:00:00,3.7036815239,0.0,2.31438487656,0.0,0.0703897989771,2.38477467554,0.0703897989771,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.513572692639
 02/06  11:00:00,3.52876346222,0.0,2.21290482814,0.0,0.0680595014991,2.28096432964,0.0680595014991,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.442132773366
 02/06  12:00:00,2.32581402602,0.0,1.09111651354,0.0,0.0335691943481,1.12468570789,0.0335691943481,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.379110057695
