Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/06  13:00:00,1.74472019666,0.0,0.589678055858,0.0,0.0183175179824,0.607995573841,0.0183175179824,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329968227139
 02/06  14:00:00,1.3478933721,0.0,0.253611334112,0.0,0.00794129457721,0.261552628689,0.00794129457721,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.301506266627
 02/06  15:00:00,1.05813797042,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.272494722631
 02/06  16:00:00,1.11060233,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.2765185367
 02/06  17:00:00,1.3324147114,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.311471647714
 02/06  18:00:00,1.76705656292,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.388012905289
 02/06  19:00:00,2.11502311551,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.459415562394
 02/06  20:00:00,2.27906909078,0.0,0.0774449121325,0.0,0.00243420704866,0.0798791191811,0.00243420704866,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.471896685666
 02/06  21:00:00,2.42454871254,0.0,0.325424590991,0.0,0.0103112071638,0.335735798155,0.0103112071638,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.429700312104
 02/06  22:00:00,2.57995108701,0.0,0.67313137268,0.0,0.0214382080522,0.694569580732,0.0214382080522,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.378503197136
 02/06  23:00:00,2.63390472526,0.0,1.08194165953,0.0,0.0343919722007,1.11633363173,0.0343919722007,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.298762014909
 02/06  24:00:00,2.73065378896,0.0,1.52541904802,0.0,0.0482075452202,1.57362659324,0.0482075452202,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.212853011186
 02/07  01:00:00,2.85133255589,0.0,2.00548121369,0.0,0.0630161246557,2.06849733834,0.0630161246557,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120775400032
 02/07  02:00:00,3.12566744791,0.0,2.41820645501,0.0,0.075551226358,2.49375768137,0.075551226358,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0786434566212
 02/07  03:00:00,3.42684929194,0.0,2.76529531384,0.0,0.0859471610809,2.85124247492,0.0859471610809,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0675560926896
 02/07  04:00:00,3.71899518103,0.0,3.05780679623,0.0,0.094691696791,3.15249849302,0.094691696791,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0707698674741
 02/07  05:00:00,4.01155004357,0.0,3.31300651076,0.0,0.102277395298,3.41528390606,0.102277395298,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103814371127
 02/07  06:00:00,4.33950021992,0.0,3.43194588914,0.0,0.105660696389,3.53760658553,0.105660696389,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250145441549
 02/07  07:00:00,6.12609664711,0.0,4.7283178838,0.0,0.14611240377,4.87443028757,0.14611240377,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522757861155
 02/07  08:00:00,5.37882373689,0.0,3.6748782245,0.0,0.112971938037,3.78785016254,0.112971938037,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.595652072339
 02/07  09:00:00,4.29372778117,0.0,2.71307350774,0.0,0.0825155317744,2.79558903952,0.0825155317744,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.574401327963
 02/07  10:00:00,3.22016996213,0.0,1.84559023079,0.0,0.0561318589036,1.9017220897,0.0561318589036,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.513113716705
 02/07  11:00:00,2.86873301981,0.0,1.57296254181,0.0,0.0483654375913,1.62132797941,0.0483654375913,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.441738681189
 02/07  12:00:00,1.87022058509,0.0,0.649468875346,0.0,0.0199573848799,0.669426260226,0.0199573848799,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.378776064427
 02/07  13:00:00,1.29882490817,0.0,0.1575458859,0.0,0.00484148259749,0.162387368497,0.00484148259749,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329681143986
 02/07  14:00:00,1.08592382928,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.301089352501
 02/07  15:00:00,1.05781649176,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.272173243969
 02/07  16:00:00,1.11012416041,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.276040367107
 02/07  17:00:00,1.33182796129,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.310884897605
 02/07  18:00:00,1.76653255012,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.387488892487
 02/07  19:00:00,2.11425889708,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.458651343961
 02/07  20:00:00,2.19805842128,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470765135344
 02/07  21:00:00,2.08789694893,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428784346649
 02/07  22:00:00,1.97396960571,0.0,0.0863076442446,0.0,0.00266836909311,0.0889760133377,0.00266836909311,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.378115283232
 02/07  23:00:00,1.93681912739,0.0,0.406737022839,0.0,0.0127552148766,0.419492237716,0.0127552148766,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.298517811056
 02/07  24:00:00,1.94134430529,0.0,0.76040640028,0.0,0.0240723634355,0.784478763716,0.0240723634355,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.212691357046
 02/08  01:00:00,1.97658091016,0.0,1.15715169392,0.0,0.03667385345,1.19382554737,0.03667385345,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120695545275
 02/08  02:00:00,2.18445479833,0.0,1.50506225618,0.0,0.0475235981897,1.55258585437,0.0475235981897,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0786026340422
 02/08  03:00:00,2.42980656359,0.0,1.79772235022,0.0,0.0565063056083,1.85422865583,0.0565063056083,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0675271834349
 02/08  04:00:00,2.67395483315,0.0,2.04353469064,0.0,0.0639558021322,2.10749049277,0.0639558021322,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0707375198379
 02/08  05:00:00,2.90998397242,0.0,2.24375740152,0.0,0.0700265227396,2.31378392426,0.0700265227396,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103748281775
 02/08  06:00:00,3.20144916273,0.0,2.32736624847,0.0,0.072398381053,2.39976462952,0.072398381053,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249936340366
 02/08  07:00:00,3.53185545962,0.0,2.21198831525,0.0,0.0686783945939,2.28066670984,0.0686783945939,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522280251401
 02/08  08:00:00,3.83016665968,0.0,2.17258157231,0.0,0.0671694114187,2.23975098373,0.0671694114187,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.595094173935
 02/08  09:00:00,3.68542513768,0.0,2.12218432538,0.0,0.0656449877138,2.18782931309,0.0656449877138,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.573858410891
 02/08  10:00:00,3.36396804884,0.0,1.98453342606,0.0,0.0614743274022,2.04600775346,0.0614743274022,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.512626139651
 02/08  11:00:00,3.56800000451,0.0,2.25061627422,0.0,0.0703973396364,2.32101361385,0.0703973396364,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.441320031441
 02/08  12:00:00,2.29768033337,0.0,1.0643517709,0.0,0.0328890456273,1.09724081653,0.0328890456273,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.378421256403
 02/08  13:00:00,1.73810595884,0.0,0.583839007282,0.0,0.0181343848277,0.60197339211,0.0181343848277,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329376171043
 02/08  14:00:00,1.20098348855,0.0,0.111696255473,0.0,0.00347720470294,0.115173460176,0.00347720470294,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.300975551592
 02/08  15:00:00,1.05768755506,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.272044307266
 02/08  16:00:00,1.11009159997,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.276007806664
 02/08  17:00:00,1.33175882007,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.310815756379
 02/08  18:00:00,1.76617696435,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.387133306719
 02/08  19:00:00,2.11404509919,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.458437546072
 02/08  20:00:00,2.19808790035,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470794614419
 02/08  21:00:00,2.08793461649,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428822014204
 02/08  22:00:00,1.9430452611,0.0,0.0565626250884,0.0,0.00176690160501,0.0583295266934,0.00176690160501,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.377837425262
 02/08  23:00:00,1.8718080777,0.0,0.343887326309,0.0,0.0108531470403,0.354740473349,0.0108531470403,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.298258525737
 02/08  24:00:00,1.86378200319,0.0,0.68532443633,0.0,0.0217637504176,0.707088186748,0.0217637504176,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.212519631909
 02/09  01:00:00,1.89610470808,0.0,1.07916055782,0.0,0.0342734082759,1.1134339661,0.0342734082759,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.12061092447
 02/09  02:00:00,2.09339853881,0.0,1.41674826008,0.0,0.0448245479262,1.46157280801,0.0448245479262,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0785594208792
 02/09  03:00:00,2.32211356502,0.0,1.69321497772,0.0,0.0533512758148,1.74656625354,0.0533512758148,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0674965871541
 02/09  04:00:00,2.55509117141,0.0,1.92816111612,0.0,0.0604999523649,1.98866106849,0.0604999523649,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0707032823823
 02/09  05:00:00,2.79160440061,0.0,2.12886970364,0.0,0.0666046042063,2.19547430785,0.0666046042063,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103678326386
 02/09  06:00:00,3.0666919252,0.0,2.19659203997,0.0,0.0686366191534,2.26522865912,0.0686366191534,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249715073239
 02/09  07:00:00,3.4572983959,0.0,2.13995500343,0.0,0.0666601231903,2.20661512662,0.0666601231903,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.521774770904
 02/09  08:00:00,3.74177306112,0.0,2.08715036786,0.0,0.0647974076216,2.15194777549,0.0647974076216,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.594503783622
 02/09  09:00:00,3.21837354364,0.0,1.66986666185,0.0,0.0514856500248,1.72135231187,0.0514856500248,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.573283818081
 02/09  10:00:00,2.59871999987,0.0,1.24297824867,0.0,0.0382974964136,1.28127574508,0.0382974964136,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.512110099061
 02/09  11:00:00,2.43479641772,0.0,1.15237042182,0.0,0.0358826927191,1.18825311454,0.0358826927191,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440876943961
 02/09  12:00:00,1.42127661721,0.0,0.214611690026,0.0,0.00660092531704,0.221212615343,0.00660092531704,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.378045741432
 02/09  13:00:00,1.13562756692,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.32887117123
 02/09  14:00:00,1.0848259991,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299991522317
 02/09  15:00:00,1.05649779953,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270854551738
 02/09  16:00:00,1.10866353092,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274579737613
 02/09  17:00:00,1.33045775507,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.309514691381
 02/09  18:00:00,1.76484915853,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.385805500903
 02/09  19:00:00,2.11248285213,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.456875299016
 02/09  20:00:00,2.19641532692,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.469122040982
 02/09  21:00:00,2.08646564799,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.427353045708
 02/09  22:00:00,1.88358588707,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376707577925
 02/09  23:00:00,1.51658760617,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297778527557
 02/09  24:00:00,1.47881281614,0.0,0.312587597059,0.0,0.0097133346313,0.32230093169,0.0097133346313,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.212337699922
 02/10  01:00:00,1.53291506409,0.0,0.727416617997,0.0,0.0229170956915,0.750333713689,0.0229170956915,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120521532893
 02/10  02:00:00,1.77436303368,0.0,1.10758455642,0.0,0.0349983498544,1.14258290627,0.0349983498544,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0785138174945
 02/10  03:00:00,2.07787760085,0.0,1.4564898876,0.0,0.0458726840046,1.5023625716,0.0458726840046,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0674643049218
 02/10  04:00:00,2.39226363482,0.0,1.77037920769,0.0,0.0554904225036,1.8258696302,0.0554904225036,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0706671840855
 02/10  05:00:00,2.69966557737,0.0,2.03992691719,0.0,0.0636823200394,2.10360923723,0.0636823200394,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103604573765
 02/10  06:00:00,3.05794409471,0.0,2.18863829176,0.0,0.0680759574278,2.25671424918,0.0680759574278,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249481652678
 02/10  07:00:00,4.68025637397,0.0,3.32620998327,0.0,0.103896330586,3.43010631385,0.103896330586,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.521241561735
 02/10  08:00:00,4.06589067134,0.0,2.40249019643,0.0,0.0741979641762,2.47668816061,0.0741979641762,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.593881008716
 02/10  09:00:00,3.36208010624,0.0,1.81059417725,0.0,0.0550708080344,1.86566498529,0.0550708080344,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.572677707262
 02/10  10:00:00,2.44779075659,0.0,1.09751109562,0.0,0.0333797486228,1.13089084424,0.0333797486228,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511565756614
 02/10  11:00:00,2.17617382502,0.0,0.902286867651,0.0,0.0278110380959,0.930097905747,0.0278110380959,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440409560059
 02/10  12:00:00,1.39875393997,0.0,0.193144754231,0.0,0.00594129399828,0.19908604823,0.00594129399828,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.377649631302
 02/10  13:00:00,1.13517655307,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.32842015739
 02/10  14:00:00,1.08440691374,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.29957243696
 02/10  15:00:00,1.05600265357,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270359405775
 02/10  16:00:00,1.10850652618,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274422732877
 02/10  17:00:00,1.33026026448,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.309317200791
 02/10  18:00:00,1.76429782697,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.385254169342
 02/10  19:00:00,2.11218411372,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.456576560605
 02/10  20:00:00,2.19632767444,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.469034388506
 02/10  21:00:00,2.0865362274,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.427423625122
 02/10  22:00:00,1.88335203449,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376473725345
 02/10  23:00:00,1.51618804647,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297378967851
 02/10  24:00:00,1.28375392365,0.0,0.123708268957,0.0,0.00382680708395,0.127535076041,0.00382680708395,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.212044663075
 02/11  01:00:00,1.24746462473,0.0,0.43687323404,0.0,0.0136779464734,0.450551180513,0.0136779464734,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.128279943628
 02/11  02:00:00,1.36455256331,0.0,0.702620703729,0.0,0.0221601530826,0.724780856812,0.0221601530826,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0825583725089
 02/11  03:00:00,1.55065840165,0.0,0.93980531332,0.0,0.0297154670755,0.969520780395,0.0297154670755,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0704756584976
 02/11  04:00:00,1.7335428193,0.0,1.12692794812,0.0,0.0356195632754,1.1625475114,0.0356195632754,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0739030831958
 02/11  05:00:00,1.91572697193,0.0,1.27034176695,0.0,0.0400444438046,1.31038621076,0.0400444438046,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110217839172
 02/11  06:00:00,2.16810033276,0.0,1.30252749311,0.0,0.0409532553904,1.3434807485,0.0409532553904,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.268774698822
 02/11  07:00:00,2.55621009938,0.0,1.21309713389,0.0,0.0380220309723,1.25111916487,0.0380220309723,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.565556923915
 02/11  08:00:00,2.81651979621,0.0,1.1178239017,0.0,0.0348909342264,1.15271483593,0.0348909342264,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.647322096353
 02/11  09:00:00,2.69149711569,0.0,1.07365519562,0.0,0.0335506337976,1.10720582941,0.0335506337976,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.628116571693
 02/11  10:00:00,2.39476276574,0.0,0.9523467487,0.0,0.0297995331748,0.982146281875,0.0297995331748,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.562251269672
 02/11  11:00:00,2.35997466568,0.0,0.988549515312,0.0,0.0311323726919,1.019681888,0.0311323726919,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.483710189173
 02/11  12:00:00,1.54210275414,0.0,0.246422077748,0.0,0.00769258245787,0.254114660206,0.00769258245787,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.413481073978
 02/11  13:00:00,1.27333136503,0.0,0.0572528437768,0.0,0.00178381287429,0.0590366566511,0.00178381287429,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.359727806605
 02/11  14:00:00,1.15555990257,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.327137393275
 02/11  15:00:00,1.12062065928,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.295851839313
 02/11  16:00:00,1.17087802606,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.299735259903
 02/11  17:00:00,1.39703444771,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.340173464776
 02/11  18:00:00,1.83670866493,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.422313077084
 02/11  19:00:00,2.19407100306,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.504153134409
 02/11  20:00:00,2.28378639576,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.522248355635
 02/11  21:00:00,2.17150834916,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.47754037655
 02/11  22:00:00,1.96058352462,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.418098358015
 02/11  23:00:00,1.57688815455,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.329785864008
 02/11  24:00:00,1.19171771918,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.232008689319
 02/12  01:00:00,0.79592856604,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.127295065451
 02/12  02:00:00,0.639060870862,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0818475368687
 02/12  03:00:00,0.580919002731,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0702570399731
 02/12  04:00:00,0.640647047026,0.0,0.0676881694897,0.0,0.00210890442168,0.0697970739114,0.00210890442168,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0737577484095
 02/12  05:00:00,0.780442960151,0.0,0.169879397595,0.0,0.00531336007075,0.175192757666,0.00531336007075,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110127280489
 02/12  06:00:00,1.00805789728,0.0,0.178119250276,0.0,0.00560123981197,0.183720490088,0.00560123981197,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.268492521749
 02/12  07:00:00,1.39175306964,0.0,0.0846400978717,0.0,0.00266655004908,0.0873066479208,0.00266655004908,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.564912411117
 02/12  08:00:00,2.10978746926,0.0,0.433123187904,0.0,0.0136165945789,0.446739782482,0.0136165945789,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.646564822846
 02/12  09:00:00,1.7100001066,0.0,0.122583038039,0.0,0.00386946358038,0.126452501619,0.00386946358038,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.6273728904
 02/12  10:00:00,1.51445204427,0.0,0.0993740543811,0.0,0.0031326470385,0.10250670142,0.0031326470385,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.561580128654
 02/12  11:00:00,1.56400951782,0.0,0.217409885171,0.0,0.00688401628759,0.224293901459,0.00688401628759,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.48313302785
 02/12  12:00:00,1.28736304663,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.412856026674
 02/12  13:00:00,1.21342277728,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.358855875503
 02/12  14:00:00,1.15481796501,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.326395455711
 02/12  15:00:00,1.11935374966,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.294584929694
 02/12  16:00:00,1.16949406191,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.298351295748
 02/12  17:00:00,1.39590051413,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.339039531195
 02/12  18:00:00,1.83529354486,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.420897957015
 02/12  19:00:00,2.19277499344,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.502857124785
 02/12  20:00:00,2.28234002938,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.520801989249
 02/12  21:00:00,2.17023286259,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.476264889985
 02/12  22:00:00,1.95953347032,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.417048303708
 02/12  23:00:00,1.57610245951,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.329000168964
 02/12  24:00:00,1.19099591829,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.231286888426
 02/13  01:00:00,0.781084999137,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119025181625
 02/13  02:00:00,0.630764203572,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0774978936538
 02/13  03:00:00,0.574812211515,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0667614871844
 02/13  04:00:00,0.576278549236,0.0,0.00976332772355,0.0,0.000308372650535,0.0100717003741,0.000308372650535,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0704800283288
 02/13  05:00:00,0.755947568217,0.0,0.155229028653,0.0,0.00490638830819,0.160135416961,0.00490638830819,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103360384875
 02/13  06:00:00,0.966359043568,0.0,0.160800849022,0.0,0.00510074625395,0.165901595276,0.00510074625395,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.248709255448
 02/13  07:00:00,1.35990345306,0.0,0.108094306647,0.0,0.00342345718408,0.111517763831,0.00342345718408,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.519477190848
 02/13  08:00:00,1.66477811824,0.0,0.0752615770989,0.0,0.00237477052262,0.0776363476216,0.00237477052262,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.591820268607
 02/13  09:00:00,1.63087361078,0.0,0.132288161815,0.0,0.00417592723841,0.136464089054,0.00417592723841,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.570672108036
 02/13  10:00:00,1.55815731228,0.0,0.23560154318,0.0,0.00745706772591,0.243058610906,0.00745706772591,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.509764545641
 02/13  11:00:00,1.81369454509,0.0,0.551612169028,0.0,0.0175530227682,0.569165191796,0.0175530227682,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.438862994073
 02/13  12:00:00,1.19810345696,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.376085196523
 02/13  13:00:00,1.1337141174,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.326957721712
 02/13  14:00:00,1.08320948062,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.298375003839
 02/13  15:00:00,1.05456257401,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.268919326218
 02/13  16:00:00,1.1068259339,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.272742140595
 02/13  17:00:00,1.32850492782,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.30756186413
 02/13  18:00:00,1.76249137449,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.38344771686
 02/13  19:00:00,2.10954881215,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.453941259035
 02/13  20:00:00,2.19287318622,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.465579900288
 02/13  21:00:00,2.08277321214,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.423660609861
 02/13  22:00:00,1.87976502954,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.372886720403
 02/13  23:00:00,1.51274625579,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.293937177171
 02/13  24:00:00,1.15310419454,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.20893001001
 02/14  01:00:00,0.779820002737,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117760185225
 02/14  02:00:00,0.629530300827,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0762639909086
 02/14  03:00:00,0.573541833629,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0654911092979
 02/14  04:00:00,0.564635159982,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0689083394483
 02/14  05:00:00,0.59430090222,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10184913584
 02/14  06:00:00,0.798880400224,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247132207381
 02/14  07:00:00,1.24645594149,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.517547443108
 02/14  08:00:00,1.58502473929,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.589703237274
 02/14  09:00:00,1.49244134685,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.568703933164
 02/14  10:00:00,1.31316029172,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.507826135989
 02/14  11:00:00,1.24291198706,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.437245627844
 02/14  12:00:00,1.19662775105,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.37460949061
 02/14  13:00:00,1.13260665409,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.32585025841
 02/14  14:00:00,1.08192331942,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.297088842643
 02/14  15:00:00,1.05353775873,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.267894510934
 02/14  16:00:00,1.10567255445,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.271588761141
 02/14  17:00:00,1.3273162299,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.306373166212
 02/14  18:00:00,1.76097784178,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.381934184149
 02/14  19:00:00,2.18278283381,0.0,0.0,0.0556159160377,0.0189858762003,0.074601792238,0.0189858762003,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.452573488459
 02/14  20:00:00,2.27388505244,0.0,0.0,0.0606376318097,0.0211595958964,0.0817972277061,0.0211595958964,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.464794538798
 02/14  21:00:00,2.14827860271,0.0,0.0,0.0491622992654,0.0171055990856,0.066267898351,0.0171055990856,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.422898102078
 02/14  22:00:00,1.9013399861,0.0,0.0,0.0165683994106,0.00576398252954,0.0223323819402,0.00576398252954,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.372129295016
 02/14  23:00:00,1.51217597076,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.293366892143
 02/14  24:00:00,1.15286907228,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.208694887755
 02/15  01:00:00,0.779887199007,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117827381495
 02/15  02:00:00,0.630043121776,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0767768118578
 02/15  03:00:00,0.574394006751,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0663432824203
 02/15  04:00:00,0.565525401111,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0697985805774
 02/15  05:00:00,0.614160322608,0.0,0.017998225155,0.0,0.000627048605352,0.0186252737604,0.000627048605352,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103083282467
 02/15  06:00:00,0.951078005991,0.0,0.146182260562,0.0,0.00501261934555,0.151194879908,0.00501261934555,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.24813493324
 02/15  07:00:00,2.41191186158,0.0,1.12760147651,0.0,0.0372364783781,1.16483795489,0.0372364783781,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.518165408305
 02/15  08:00:00,2.20682771703,0.0,0.602058190216,0.0,0.0191598713967,0.621218061613,0.0191598713967,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.590288153403
 02/15  09:00:00,1.91538914373,0.0,0.40974441922,0.0,0.0127263218697,0.42247074109,0.0127263218697,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.569180988946
 02/15  10:00:00,1.46927880978,0.0,0.150880137583,0.0,0.0046391324127,0.155519269995,0.0046391324127,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.508425384056
 02/15  11:00:00,1.61080579285,0.0,0.356384336754,0.0,0.0110637359659,0.36744807272,0.0110637359659,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.437691360908
 02/15  12:00:00,1.1970163152,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.374998054761
 02/15  13:00:00,1.13256364868,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.325807252995
 02/15  14:00:00,1.08208742292,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.297252946137
 02/15  15:00:00,1.05400437934,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.268361131549
 02/15  16:00:00,1.10623598697,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.272152193661
 02/15  17:00:00,1.32773051658,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.306787452894
 02/15  18:00:00,1.76153689353,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.382493235901
 02/15  19:00:00,2.10887880309,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.453271249972
 02/15  20:00:00,2.19288978729,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.465596501358
 02/15  21:00:00,2.08303527678,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.423922674501
 02/15  22:00:00,1.87994596257,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.373067653425
 02/15  23:00:00,1.51318812105,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.294379042436
 02/15  24:00:00,1.15417149355,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209997309017
 02/16  01:00:00,0.78132954378,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119269726268
 02/16  02:00:00,0.717203336854,0.0,0.0831892261387,0.0,0.00258228128946,0.0857715074282,0.00258228128946,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0781655195074
 02/16  03:00:00,0.978926278038,0.0,0.391383222836,0.0,0.0122628852512,0.403646108088,0.0122628852512,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0672294456197
 02/16  04:00:00,1.29418427528,0.0,0.705811660418,0.0,0.0222341633019,0.72804582372,0.0222341633019,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.070411631031
 02/16  05:00:00,1.58941347486,0.0,0.963560827879,0.0,0.0303182961613,0.99387912404,0.0303182961613,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10308258444
 02/16  06:00:00,1.96445147165,0.0,1.12949450032,0.0,0.0353784632268,1.16487296355,0.0353784632268,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247830315261
 02/16  07:00:00,3.38030219941,0.0,2.06901087648,0.0,0.0649133711295,2.13392424761,0.0649133711295,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.517469453418
 02/16  08:00:00,2.92247617639,0.0,1.29740577679,0.0,0.040273558077,1.33767933487,0.040273558077,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.589475339513
 02/16  09:00:00,2.56998441372,0.0,1.0458394004,0.0,0.0320177262798,1.07785712668,0.0320177262798,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.568389873341
 02/16  10:00:00,1.95508846428,0.0,0.623018340135,0.0,0.0190210912764,0.642039431412,0.0190210912764,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.507714877136
 02/16  11:00:00,1.58531073598,0.0,0.332374989381,0.0,0.010166290982,0.342541280363,0.010166290982,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.437103096404
 02/16  12:00:00,1.19641890707,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.374400646634
 02/16  13:00:00,1.13196377267,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.325207376983
 02/16  14:00:00,1.08136867348,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.296534196704
 02/16  15:00:00,1.05292836432,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.26728511653
 02/16  16:00:00,1.10511708619,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.271033292887
 02/16  17:00:00,1.33395076185,0.0,0.0,0.00559340855523,0.00176708105609,0.00736048961131,0.00176708105609,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.305647208549
 02/16  18:00:00,1.81146661898,0.0,0.0,0.038897716941,0.0127014289992,0.0515991459402,0.0127014289992,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.380823815405
 02/16  19:00:00,2.18379371767,0.0,0.0,0.0567578810853,0.0200475478818,0.0768054289671,0.0200475478818,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.45138073559
 02/16  20:00:00,2.26906242599,0.0,0.0,0.0578328548774,0.0203548829215,0.0781877377989,0.0203548829215,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.463581402253
 02/16  21:00:00,2.10411524935,0.0,0.0,0.0171693644735,0.00604009630446,0.0232094607779,0.00604009630446,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.421793186288
 02/16  22:00:00,1.87815110711,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.371272797968
 02/16  23:00:00,1.5116806977,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.292871619079
 02/16  24:00:00,1.15270910118,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.208534916647
 02/17  01:00:00,0.779987296603,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117927479091
 02/17  02:00:00,0.630263459781,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0769971498629
 02/17  03:00:00,0.574382837284,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0663321129535
 02/17  04:00:00,0.565759422251,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.070032601718
 02/17  05:00:00,0.642454872223,0.0,0.0455778706949,0.0,0.00159743509104,0.047175305786,0.00159743509104,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102827800057
 02/17  06:00:00,0.969877262866,0.0,0.164954048144,0.0,0.00566105556019,0.170615103705,0.00566105556019,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247513966318
 02/17  07:00:00,2.10970063168,0.0,0.836093241368,0.0,0.0279519054204,0.864045146789,0.0279519054204,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.516746986506
 02/17  08:00:00,1.91643063818,0.0,0.322191148318,0.0,0.0102864851013,0.332477633419,0.0102864851013,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.588631502746
 02/17  09:00:00,1.54100755464,0.0,0.0482032776083,0.0,0.001498196493,0.0497014741013,0.001498196493,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.567568666849
 02/17  10:00:00,1.31197907511,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.506644919377
 02/17  11:00:00,1.24190413408,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.43623777486
 02/17  12:00:00,1.19548979696,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.373471536525
 02/17  13:00:00,1.13119153586,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.32443514017
 02/17  14:00:00,1.08052595178,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.295691475003
 02/17  15:00:00,1.05246320745,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.266819959654
 02/17  16:00:00,1.10486759248,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.270783799174
 02/17  17:00:00,1.32710804521,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.306164981522
 02/17  18:00:00,1.76113098288,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.382087325252
 02/17  19:00:00,2.10756188431,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.451954331198
 02/17  20:00:00,2.19077636252,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.46348307658
 02/17  21:00:00,2.08090545713,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.421792854844
 02/17  22:00:00,1.8782487526,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.37137044346
 02/17  23:00:00,1.51178467577,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.292975597157
 02/17  24:00:00,1.15274207344,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.208567888914
 02/18  01:00:00,0.794754972937,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.126121472348
 02/18  02:00:00,0.638153496893,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0809401628995
 02/18  03:00:00,0.580220504549,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.069558541791
 02/18  04:00:00,0.570148042707,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0730558180021
 02/18  05:00:00,0.604336534732,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.109213612736
 02/18  06:00:00,0.822269702386,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.266424816943
 02/18  07:00:00,1.29993052883,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.560396518228
 02/18  08:00:00,1.65761626686,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.641133402929
 02/18  09:00:00,1.57825765241,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.622082937832
 02/18  10:00:00,1.41599927691,0.0,0.00848589398288,0.0,0.000262484399893,0.00874837838277,0.000262484399893,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.556885684333
 02/18  11:00:00,1.335544761,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.478962172491
 02/18  12:00:00,1.28332498296,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.408817963001
 02/18  13:00:00,1.20940107295,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.354834171171
 02/18  14:00:00,1.15062615231,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.322203643014
 02/18  15:00:00,1.11561398358,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.290845163607
 02/18  16:00:00,1.16582104566,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.294678279504
 02/18  17:00:00,1.40904543117,0.0,0.0,0.0133470414753,0.00420070483506,0.0175477463104,0.00420070483506,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.334636701922
 02/18  18:00:00,1.91490517883,0.0,0.0,0.0636833632325,0.0206597569659,0.0843431201984,0.0206597569659,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.416166470789
 02/18  19:00:00,2.34689163956,0.0,0.0,0.119437460075,0.0398238636871,0.159261323762,0.0398238636871,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.497712447139
 02/18  20:00:00,2.39704168717,0.0,0.0,0.0888247622149,0.030964220885,0.1197889831,0.030964220885,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.515714663942
 02/18  21:00:00,2.29866795813,0.0,0.0,0.0990467293393,0.0342750137801,0.133321743119,0.0342750137801,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.4713782424
 02/18  22:00:00,2.07216436833,0.0,0.0,0.0870174044725,0.0301174788934,0.117134883366,0.0301174788934,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.412544318354
 02/18  23:00:00,1.62294968998,0.0,0.0,0.0376799720787,0.0131396120286,0.0508195841073,0.0131396120286,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.325027815331
 02/18  24:00:00,1.18771401658,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.228004986713
 02/19  01:00:00,0.793002296639,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.12436879605
 02/19  02:00:00,0.636654462936,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0794411289421
 02/19  03:00:00,0.578709835129,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0680478723713
 02/19  04:00:00,0.568645011423,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0715527867173
 02/19  05:00:00,0.603098859156,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.10797593716
 02/19  06:00:00,0.820703533836,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.264858648393
 02/19  07:00:00,1.29794493792,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.558410927315
 02/19  08:00:00,1.65547746135,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.638994597421
 02/19  09:00:00,1.57613170257,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.619956987984
 02/19  10:00:00,1.40522925717,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.554864042975
 02/19  11:00:00,1.33374720066,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.477164612155
 02/19  12:00:00,1.28154602183,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.407039001869
 02/19  13:00:00,1.20807273139,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.35350582961
 02/19  14:00:00,1.14963976088,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.321217251588
 02/19  15:00:00,1.14838251672,0.0,0.0,0.025832299363,0.00801889995648,0.0338511993195,0.00801889995648,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.289762497432
 02/19  16:00:00,1.25508877018,0.0,0.0,0.0688965195154,0.0213607040491,0.0902572235645,0.0213607040491,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.293688780453
