Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/19  17:00:00,1.4354328428,0.0,0.0,0.0333379492725,0.0112233220099,0.0445612712823,0.0112233220099,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.334010588581
 02/19  18:00:00,1.84980163479,0.0,0.0,0.0148290088108,0.00505367072958,0.0198826795403,0.00505367072958,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.415523367404
 02/19  19:00:00,2.34302156016,0.0,0.0,0.11647732346,0.0396708208006,0.15614814426,0.0396708208006,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.496955547246
 02/19  20:00:00,2.48092324703,0.0,0.0,0.153008233535,0.0514411245751,0.20444935811,0.0514411245751,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.51493584879
 02/19  21:00:00,2.34568591193,0.0,0.0,0.135066517514,0.0459865159932,0.181053033507,0.0459865159932,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.470664905817
 02/19  22:00:00,2.07651099513,0.0,0.0,0.0906729909115,0.0314330990825,0.122106089994,0.0314330990825,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.411919738524
 02/19  23:00:00,1.59938708312,0.0,0.0,0.0205932013993,0.00714209125209,0.0277352926514,0.00714209125209,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.324549499928
 02/19  24:00:00,1.18762897047,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.227919940604
 02/20  01:00:00,0.779059651439,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116999833927
 02/20  02:00:00,0.629468141801,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0762018318824
 02/20  03:00:00,0.573962645585,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0659119212543
 02/20  04:00:00,0.565281980347,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0695551598139
 02/20  05:00:00,0.5948217595,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10236999312
 02/20  06:00:00,0.993575809476,0.0,0.188841441722,0.0,0.00648961448787,0.19533105621,0.00648961448787,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.246496560423
 02/20  07:00:00,2.53695099059,0.0,1.25228853781,0.0,0.0413307181659,1.29361925598,0.0413307181659,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.514423236227
 02/20  08:00:00,2.25640838164,0.0,0.654514078976,0.0,0.0206554394615,0.675169518438,0.0206554394615,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.585917361194
 02/20  09:00:00,2.09514806207,0.0,0.588211976394,0.0,0.018271522011,0.606483498405,0.018271522011,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.564927149976
 02/20  10:00:00,1.67294370189,0.0,0.352149758065,0.0,0.0108547490663,0.363004507132,0.0108547490663,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.504605039031
 02/20  11:00:00,1.82055686327,0.0,0.562938688098,0.0,0.0175189059917,0.58045759409,0.0175189059917,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.43443290996
 02/20  12:00:00,1.19446627309,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.372448012656
 02/20  13:00:00,1.1305935912,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.323837195516
 02/20  14:00:00,1.08030847315,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.295473996373
 02/20  15:00:00,1.0524168394,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.266773591604
 02/20  16:00:00,1.10492556276,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.270841769454
 02/20  17:00:00,1.32633858835,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.305395524667
 02/20  18:00:00,1.7596151268,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.380571469174
 02/20  19:00:00,2.1063157932,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.450708240081
 02/20  20:00:00,2.18987327382,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.462579987886
 02/20  21:00:00,2.08038931364,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.421276711361
 02/20  22:00:00,1.87819650668,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.371318197541
 02/20  23:00:00,1.51236012501,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.293551046395
 02/20  24:00:00,1.25873183897,0.0,0.10174390369,0.0,0.0031428844956,0.104886788185,0.0031428844956,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209670866251
 02/21  01:00:00,1.31154641583,0.0,0.514160891853,0.0,0.0160963470605,0.530257238913,0.0160963470605,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119229359409
 02/21  02:00:00,1.56806025371,0.0,0.908370782683,0.0,0.0285641452493,0.936934927932,0.0285641452493,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0778590158577
 02/21  03:00:00,1.82402668526,0.0,1.21101248545,0.0,0.0379623743322,1.24897485979,0.0379623743322,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0670011011425
 02/21  04:00:00,2.10390968405,0.0,1.49147242586,0.0,0.0465612403152,1.53803366618,0.0465612403152,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0701491973425
 02/21  05:00:00,2.38524126764,0.0,1.73626839066,0.0,0.0539743870052,1.79024277767,0.0539743870052,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102546723591
 02/21  06:00:00,2.69701145105,0.0,1.84197664175,0.0,0.057151527852,1.8991281696,0.057151527852,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.246135088602
 02/21  07:00:00,3.14889283675,0.0,1.84924522427,0.0,0.0571419145089,1.90638713878,0.0571419145089,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.513597199593
 02/21  08:00:00,3.39902033938,0.0,1.76446282717,0.0,0.0542834196584,1.81874624683,0.0542834196584,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.584952590537
 02/21  09:00:00,2.99821402796,0.0,1.46563639766,0.0,0.0448520226494,1.51048842031,0.0448520226494,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.563988193955
 02/21  10:00:00,2.33602017595,0.0,0.996515859353,0.0,0.0304083802868,1.02692423964,0.0304083802868,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.503761780575
 02/21  11:00:00,2.37521127898,0.0,1.10169344639,0.0,0.0341426063619,1.13583605275,0.0341426063619,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.433708867013
 02/21  12:00:00,1.43069791935,0.0,0.229640426049,0.0,0.00706844970183,0.23670887575,0.00706844970183,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.371970783158
 02/21  13:00:00,1.13040952246,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.323653126773
 02/21  14:00:00,1.08027863578,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.295444158995
 02/21  15:00:00,1.05231878021,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.266675532421
 02/21  16:00:00,1.10458770908,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.270503915774
 02/21  17:00:00,1.32553508546,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.304592021779
 02/21  18:00:00,1.75881232581,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.379768668181
 02/21  19:00:00,2.10540050945,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.449792956332
 02/21  20:00:00,2.18893600723,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.461642721294
 02/21  21:00:00,2.07935420963,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.42024160735
 02/21  22:00:00,1.87722602917,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.37034772003
 02/21  23:00:00,1.51161012407,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.292801045453
 02/21  24:00:00,1.15341112504,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.209236940511
 02/22  01:00:00,1.1022474214,0.0,0.311446463065,0.0,0.00967895661025,0.321125419675,0.00967895661025,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119062184217
 02/22  02:00:00,1.37037438527,0.0,0.716780482705,0.0,0.0225415539274,0.739322036632,0.0225415539274,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0777860387153
 02/22  03:00:00,1.64859511975,0.0,1.04082277572,0.0,0.0327721293689,1.07359490509,0.0327721293689,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0669494903303
 02/22  04:00:00,1.94988110266,0.0,1.34196371497,0.0,0.0420990609047,1.38406277587,0.0420990609047,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0700915062542
 02/22  05:00:00,2.26711615876,0.0,1.62159171178,0.0,0.0506438309081,1.67223554268,0.0506438309081,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102428849697
 02/22  06:00:00,2.64549565245,0.0,1.79227006439,0.0,0.0557150043935,1.84798506878,0.0557150043935,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.245762390827
 02/22  07:00:00,4.17741481586,0.0,2.84691086456,0.0,0.088849548518,2.93576041308,0.088849548518,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.512745904401
 02/22  08:00:00,3.69013684815,0.0,2.0476660311,0.0,0.0631910319871,2.11085706309,0.0631910319871,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.583958283045
 02/22  09:00:00,3.06696737699,0.0,1.53356719922,0.0,0.0466422856192,1.58020948483,0.0466422856192,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.563020478461
 02/22  10:00:00,2.30702207825,0.0,0.969314472118,0.0,0.0294807711237,0.998795243242,0.0294807711237,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.502892679279
 02/22  11:00:00,2.29944671128,0.0,1.02903645271,0.0,0.0317812661727,1.06081771888,0.0317812661727,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.43296263318
 02/22  12:00:00,1.46514972531,0.0,0.263682288732,0.0,0.00811082401848,0.271793112751,0.00811082401848,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.371338352118
 02/22  13:00:00,1.12990931604,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.323152920356
 02/22  14:00:00,1.07984237374,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.295007896958
 02/22  15:00:00,1.05194515326,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.266301905463
 02/22  16:00:00,1.10437383954,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.270290046236
 02/22  17:00:00,1.32551728347,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.304574219783
 02/22  18:00:00,1.75863354046,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.379589882832
 02/22  19:00:00,2.1049030591,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.449295505984
 02/22  20:00:00,2.18856350296,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.461270217023
 02/22  21:00:00,2.0792053106,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.420092708322
 02/22  22:00:00,1.87699321019,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.370114901049
 02/22  23:00:00,1.51130660161,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.292497522996
 02/22  24:00:00,1.15290827396,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.208734089427
 02/23  01:00:00,0.988096453602,0.0,0.20088151814,0.0,0.00621320088563,0.207094719026,0.00621320088563,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118941917064
 02/23  02:00:00,1.15607619352,0.0,0.509149120071,0.0,0.0159498816147,0.525099001686,0.0159498816147,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.077710881913
 02/23  03:00:00,1.38218833583,0.0,0.782576201846,0.0,0.0246650512087,0.807241253054,0.0246650512087,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0668963584488
 02/23  04:00:00,1.63139575969,0.0,1.03309144879,0.0,0.0325453923436,1.06563684113,0.0325453923436,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0700320980219
 02/23  05:00:00,1.89096618278,0.0,1.25672912465,0.0,0.0394777652386,1.29620688989,0.0394777652386,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102307526512
 02/23  06:00:00,2.22495492747,0.0,1.3845272436,0.0,0.0433007694017,1.42782801301,0.0433007694017,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.245378721618
 02/23  07:00:00,3.70809340119,0.0,2.39217424793,0.0,0.0751411274111,2.46731537534,0.0751411274111,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.511869527464
 02/23  08:00:00,3.15379197798,0.0,1.52839013844,0.0,0.047145615238,1.57553575368,0.047145615238,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.582934722286
 02/23  09:00:00,2.60112199341,0.0,1.08234750873,0.0,0.0330127807159,1.11536028945,0.0330127807159,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.562024290274
 02/23  10:00:00,2.09333319325,0.0,0.762625958862,0.0,0.0233750774038,0.786001036266,0.0233750774038,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.501998001249
 02/23  11:00:00,1.73948848518,0.0,0.486623122608,0.0,0.0150045664003,0.501627689009,0.0150045664003,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.432194436958
 02/23  12:00:00,1.19258156656,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.370563306125
 02/23  13:00:00,1.12880467277,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.322048277084
 02/23  14:00:00,1.07858304334,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.29374856656
 02/23  15:00:00,1.05068311025,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.265039862453
 02/23  16:00:00,1.10298441482,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.268900621513
 02/23  17:00:00,1.32392175272,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.30297868903
 02/23  18:00:00,1.75653649249,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.377492834858
 02/23  19:00:00,2.10248028564,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.446872732527
 02/23  20:00:00,2.18601338644,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.458720100507
 02/23  21:00:00,2.07652228313,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.417409680844
 02/23  22:00:00,1.87427111936,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.367392810216
 02/23  23:00:00,1.5086497362,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.289840657587
 02/23  24:00:00,1.15044154494,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.206267360409
 02/24  01:00:00,0.77869832135,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116638503838
 02/24  02:00:00,0.629423473587,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0761571636683
 02/24  03:00:00,0.573825706927,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0657749825963
 02/24  04:00:00,0.564952153142,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0692253326087
 02/24  05:00:00,0.594199282845,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.101747516465
 02/24  06:00:00,0.796349983492,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.244601790649
 02/24  07:00:00,1.66612449918,0.0,0.413504228618,0.0,0.0128425338172,0.426346762436,0.0128425338172,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.510869238365
 02/24  08:00:00,1.57713960827,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.581818106257
 02/24  09:00:00,1.48450723388,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.56076982019
 02/24  10:00:00,1.30603377891,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.500699623185
 02/24  11:00:00,1.23637527046,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.430708911244
 02/24  12:00:00,1.19072847418,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.368710213745
 02/24  13:00:00,1.12685702169,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.320100626006
 02/24  14:00:00,1.07716849672,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.292334019944
 02/24  15:00:00,1.0499287978,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.264285550004
 02/24  16:00:00,1.10218485,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.268101056697
 02/24  17:00:00,1.32309421489,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.302151151206
 02/24  18:00:00,1.75574055601,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.376696898383
 02/24  19:00:00,2.10186101908,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.44625346597
 02/24  20:00:00,2.18588218161,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.458588895677
 02/24  21:00:00,2.0815393668,0.0,0.0,0.00403478469775,0.00148918770077,0.00552397239852,0.00148918770077,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.416902792122
 02/24  22:00:00,1.87352958159,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.366651272454
 02/24  23:00:00,1.50809669864,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.289287620019
 02/24  24:00:00,1.15021566406,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.206041479531
 02/25  01:00:00,0.792917591588,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.124284090999
 02/25  02:00:00,0.637408645868,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0801953118745
 02/25  03:00:00,0.579380624756,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0687186619977
 02/25  04:00:00,0.569770168997,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0726779442919
 02/25  05:00:00,0.637346923514,0.0,0.0326587672103,0.0,0.00102230422613,0.0336810714364,0.00102230422613,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.108542930081
 02/25  06:00:00,0.971577359002,0.0,0.147440024598,0.0,0.00463541553444,0.152075440132,0.00463541553444,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.263657033427
 02/25  07:00:00,2.37039592553,0.0,1.04376025563,0.0,0.0332017174395,1.07696197307,0.0332017174395,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.55389994186
 02/25  08:00:00,2.03617673788,0.0,0.374304876507,0.0,0.0117633199618,0.386068196469,0.0117633199618,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.633625677476
 02/25  09:00:00,1.57083450488,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.6146597903
 02/25  10:00:00,1.39996631793,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.549601103739
 02/25  11:00:00,1.3287965322,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.472213943695
 02/25  12:00:00,1.2775842023,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.403077182346
 02/25  13:00:00,1.20458548048,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.350018578699
 02/25  14:00:00,1.14638628755,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.317963778252
 02/25  15:00:00,1.1121258803,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.287357060333
 02/25  16:00:00,1.18053881359,0.0,0.0,0.0138340729829,0.00465759784205,0.018491670825,0.00465759784205,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.29090437661
 02/25  17:00:00,1.44650636106,0.0,0.0,0.0444962886706,0.0145419516807,0.0590382403513,0.0145419516807,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.330607137773
 02/25  18:00:00,1.8963691702,0.0,0.0,0.0529256209236,0.0177835199264,0.07070914085,0.0177835199264,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.4112644415
 02/25  19:00:00,2.31954298658,0.0,0.0,0.102435540112,0.0352969739786,0.13773251409,0.0352969739786,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.49189260383
 02/25  20:00:00,2.41426791157,0.0,0.0,0.105939955427,0.0370653929807,0.143005348407,0.0370653929807,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.509724523029
 02/25  21:00:00,2.28550021793,0.0,0.0,0.0930126435566,0.0326295539195,0.125642197476,0.0326295539195,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.465890047841
 02/25  22:00:00,2.03469665132,0.0,0.0,0.0625286223931,0.0219414843324,0.0844701067255,0.0219414843324,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.407741377988
 02/25  23:00:00,1.5747517904,0.0,0.0,0.00466109403346,0.00163757614728,0.00629867018074,0.00163757614728,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.321350829674
 02/25  24:00:00,1.18556293502,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.225853905158
 02/26  01:00:00,0.792240695096,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.123607194507
 02/26  02:00:00,0.6368332003,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0796198663068
 02/26  03:00:00,0.57905929148,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0683973287222
 02/26  04:00:00,0.569096390771,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0720041660658
 02/26  05:00:00,0.603078618646,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.107955696651
 02/26  06:00:00,0.818730645398,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.262885759955
 02/26  07:00:00,1.81134966853,0.0,0.501883237828,0.0,0.0171421091537,0.519025346982,0.0171421091537,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.552790310952
 02/26  08:00:00,1.69028255038,0.0,0.0400810747869,0.0,0.00131618928678,0.0413972640737,0.00131618928678,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.632402422379
 02/26  09:00:00,1.56942704203,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.613252327451
 02/26  10:00:00,1.39858233115,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.548217116954
 02/26  11:00:00,1.32745644074,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.470873852235
 02/26  12:00:00,1.27648686928,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.401979849321
 02/26  13:00:00,1.20379554813,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.349228646351
 02/26  14:00:00,1.14538834528,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.316965835982
 02/26  15:00:00,1.16089586915,0.0,0.0,0.0378784315529,0.0120680533314,0.0499464848843,0.0120680533314,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.286180564293
 02/26  16:00:00,1.25394250172,0.0,0.0,0.0701923493986,0.0224595367118,0.0926518861103,0.0224595367118,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.290147849448
 02/26  17:00:00,1.51301825272,0.0,0.0,0.0952787850004,0.0309116548207,0.126190439821,0.0309116548207,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.329966829967
 02/26  18:00:00,1.9544034953,0.0,0.0,0.0971515861348,0.0323726428359,0.129524228971,0.0323726428359,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.410483678487
 02/26  19:00:00,2.39880050111,0.0,0.0,0.162865333989,0.0550526760991,0.217918010089,0.0550526760991,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.490964622368
 02/26  20:00:00,2.47313798719,0.0,0.0,0.150626096338,0.0522044927583,0.202830589097,0.0522044927583,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.508769357962
 02/26  21:00:00,2.32989924896,0.0,0.0,0.126684740875,0.0442316033658,0.170916344241,0.0442316033658,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.46501493211
 02/26  22:00:00,2.08703542513,0.0,0.0,0.101960990717,0.0356137571149,0.137574747832,0.0356137571149,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.406975510685
 02/26  23:00:00,1.62958169714,0.0,0.0,0.0457300302581,0.0159847617786,0.0617147920367,0.0159847617786,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.320764614559
 02/26  24:00:00,1.18490518673,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.22519615686
 02/27  01:00:00,0.777477427524,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.115417610012
 02/27  02:00:00,0.628336705514,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0750703955954
 02/27  03:00:00,0.572830652582,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0647799282511
 02/27  04:00:00,0.563810083264,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0680832627309
 02/27  05:00:00,0.593065516853,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100613750473
 02/27  06:00:00,0.794386546984,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.242638354141
 02/27  07:00:00,1.2968967085,0.0,0.0584599953867,0.0,0.00203332598857,0.0604933213752,0.00203332598857,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.507494888746
 02/27  08:00:00,1.57367199012,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.578350488106
 02/27  09:00:00,1.48062036926,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.556882955566
 02/27  10:00:00,1.30237135248,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.497037196753
 02/27  11:00:00,1.23371763259,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.428051273373
 02/27  12:00:00,1.18904272098,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.367024460546
 02/27  13:00:00,1.12607159931,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.319315203625
 02/27  14:00:00,1.0766339629,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.291799486118
 02/27  15:00:00,1.04951965701,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.263876409218
 02/27  16:00:00,1.10198267036,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.267898877054
 02/27  17:00:00,1.32296518754,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.30202212385
 02/27  18:00:00,1.75522603252,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.376182374893
 02/27  19:00:00,2.10109824622,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.4454906931
 02/27  20:00:00,2.18428711527,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.456993829332
 02/27  21:00:00,2.07492819204,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.41581558976
 02/27  22:00:00,1.873018461,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.366140151855
 02/27  23:00:00,1.50796640505,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.28915732643
 02/27  24:00:00,1.15067137139,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.206497186856
 02/28  01:00:00,0.779786358832,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.11772654132
 02/28  02:00:00,0.691226195038,0.0,0.05868129713,0.0,0.00199698290576,0.0606782800358,0.00199698290576,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0772816050845
 02/28  03:00:00,0.85218359614,0.0,0.268527663392,0.0,0.00899682669979,0.277524490092,0.00899682669979,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0666083817171
 02/28  04:00:00,1.07635565353,0.0,0.494713968414,0.0,0.0162046641928,0.510918632607,0.0162046641928,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0697102003924
 02/28  05:00:00,1.32185518587,0.0,0.705069226975,0.0,0.0226839261072,0.727753153082,0.0226839261072,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10165026641
 02/28  06:00:00,1.64727303625,0.0,0.826035325319,0.0,0.0261895949607,0.85222492028,0.0261895949607,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.243299923128
 02/28  07:00:00,2.00353290017,0.0,0.744018006777,0.0,0.0234852275168,0.767503234294,0.0234852275168,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.50712116749
 02/28  08:00:00,3.11308171206,0.0,1.49372921231,0.0,0.0466422433597,1.54037145567,0.0466422433597,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.577388754372
 02/28  09:00:00,2.19941639062,0.0,0.697601850259,0.0,0.0214503772147,0.719052227473,0.0214503772147,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.556626749455
 02/28  10:00:00,1.59355113299,0.0,0.282466551665,0.0,0.00859990806473,0.29106645973,0.00859990806473,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.497150517527
 02/28  11:00:00,1.28898538241,0.0,0.053688939148,0.0,0.00163289765337,0.0553218368014,0.00163289765337,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.427997186391
 02/28  12:00:00,1.1886783795,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.366660119065
 02/28  13:00:00,1.12528481956,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.318528423873
 02/28  14:00:00,1.07532043989,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.290485963109
 02/28  15:00:00,1.04802568535,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.262382437552
 02/28  16:00:00,1.10012711128,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.266043317979
 02/28  17:00:00,1.32059753138,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.299654467696
 02/28  18:00:00,1.75261861486,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.373574957229
 02/28  19:00:00,2.1180628721,0.0,0.0,0.0147206952816,0.0052101161922,0.0199308114737,0.0052101161922,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.442524507507
 02/28  20:00:00,2.18176949316,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.454476207224
 02/28  21:00:00,2.07286588651,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.413753284233
 02/28  22:00:00,1.87129143153,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.364413122391
 02/28  23:00:00,1.50659664285,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.287787564233
 02/28  24:00:00,1.14937580527,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.205201620744
 03/01  01:00:00,0.739377915125,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.117183179343
 03/01  02:00:00,0.594002743289,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0766291188277
 03/01  03:00:00,0.546502379296,0.0,0.00731870526374,0.0,0.000230174265383,0.00754887952912,0.000230174265383,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0663777158465
 03/01  04:00:00,0.735968052382,0.0,0.199519155908,0.0,0.00629917916239,0.20581833507,0.00629917916239,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0696023628655
 03/01  05:00:00,1.04918485204,0.0,0.474319465587,0.0,0.0150246911718,0.489344156759,0.0150246911718,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.101508944191
 03/01  06:00:00,1.40592532721,0.0,0.632079115708,0.0,0.0199620325555,0.652041148263,0.0199620325555,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.242852952406
 03/01  07:00:00,2.63860542774,0.0,1.43251412621,0.0,0.0452388426065,1.47775296881,0.0452388426065,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.506100188527
 03/01  08:00:00,2.24409761696,0.0,0.777209864606,0.0,0.0240791844635,0.80128904907,0.0240791844635,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.576196264377
 03/01  09:00:00,1.87579815385,0.0,0.510384155614,0.0,0.015600248909,0.525984404523,0.015600248909,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.555466167736
 03/01  10:00:00,1.3843530059,0.0,0.152787103687,0.0,0.00465023329907,0.157437336986,0.00465023329907,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.496108208889
 03/01  11:00:00,1.28787564784,0.0,0.118397131121,0.0,0.00360267436918,0.12199980549,0.00360267436918,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.42710215017
 03/01  12:00:00,1.12002632505,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.365943417837
 03/01  13:00:00,1.05723171367,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.318027984061
 03/01  14:00:00,1.00761357765,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.290327251929
 03/01  15:00:00,0.972457968494,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.262499752508
 03/01  16:00:00,1.01292902057,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.266336984635
 03/01  17:00:00,1.19588172494,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.300283183643
 03/01  18:00:00,1.5531251757,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.373826701336
 03/01  19:00:00,1.85951810253,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.442624989384
 03/01  20:00:00,1.99475075,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.454785173195
 03/01  21:00:00,1.98508086434,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.414127181555
 03/01  22:00:00,1.79574446441,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.364806043477
 03/01  23:00:00,1.44695407756,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.288347026481
 03/01  24:00:00,1.10034058861,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.205953439607
 03/02  01:00:00,0.739638426284,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.117443690501
 03/02  02:00:00,0.705744211516,0.0,0.108047084751,0.0,0.00330844051226,0.111355525263,0.00330844051226,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0770150617918
 03/02  03:00:00,0.987286236622,0.0,0.434700118331,0.0,0.0135272315087,0.44822734984,0.0135272315087,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0664831028614
 03/02  04:00:00,1.3056666451,0.0,0.751922273199,0.0,0.0236268421385,0.775549115337,0.0236268421385,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0695701753136
 03/02  05:00:00,1.62658585348,0.0,1.03434402495,0.0,0.0325456669786,1.06688969193,0.0325456669786,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.101364410458
 03/02  06:00:00,2.06453656563,0.0,1.27124763778,0.0,0.0398618612324,1.31110949901,0.0398618612324,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.242395840082
 03/02  07:00:00,3.5310679772,0.0,2.2989350158,0.0,0.0723245883824,2.37125960419,0.0723245883824,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.505056102611
 03/02  08:00:00,2.98831944837,0.0,1.50057657255,0.0,0.0461537611448,1.54673033369,0.0461537611448,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.574976811158
 03/02  09:00:00,2.30621980132,0.0,0.929314493643,0.0,0.0282783815518,0.957592875195,0.0282783815518,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.554279344535
 03/02  10:00:00,1.65732737386,0.0,0.418741946215,0.0,0.0127356351642,0.431477581379,0.0127356351642,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.495042332452
 03/02  11:00:00,1.35428416249,0.0,0.183701255178,0.0,0.00558709770133,0.189288352879,0.00558709770133,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.426222117432
 03/02  12:00:00,1.11947541916,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.365392511945
 03/02  13:00:00,1.05680732919,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.317603599578
 03/02  14:00:00,1.00693026078,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.289643935063
 03/02  15:00:00,0.971318811921,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.261360595935
 03/02  16:00:00,1.01182407819,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.265232042252
 03/02  17:00:00,1.19426310532,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.298664564027
 03/02  18:00:00,1.55117810501,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.37187963064
 03/02  19:00:00,1.87875671831,0.0,0.0,0.015575624505,0.00570170154356,0.0212773260486,0.00570170154356,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.440586279116
 03/02  20:00:00,2.01475988349,0.0,0.0,0.0162396086894,0.00600131147399,0.0222409201634,0.00600131147399,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.452553386531
 03/02  21:00:00,2.00348857632,0.0,0.0,0.0151769152624,0.00560855409641,0.0207854693588,0.00560855409641,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.411749424176
 03/02  22:00:00,1.79327489552,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.362336474588
 03/02  23:00:00,1.44445245885,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.285845407766
 03/02  24:00:00,1.09796323414,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203576085143
 03/03  01:00:00,0.738166449748,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115971713965
 03/03  02:00:00,0.59310268682,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.075729062359
 03/03  03:00:00,0.537955927946,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0653801440254
 03/03  04:00:00,0.529153712225,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0686063577791
 03/03  05:00:00,0.558758365973,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100426614883
 03/03  06:00:00,0.752547885534,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.241516658991
 03/03  07:00:00,1.15838468149,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.503632411092
 03/03  08:00:00,1.43992665984,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.573314356324
 03/03  09:00:00,1.347143221,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.552795639415
 03/03  10:00:00,1.22455190768,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.493744447657
 03/03  11:00:00,1.16395187415,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.425178181968
 03/03  12:00:00,1.1792423394,0.0,0.0584209257882,0.0,0.00192918254372,0.0603501083319,0.00192918254372,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.364809323849
 03/03  13:00:00,1.10885327014,0.0,0.0502953822612,0.0,0.00165759531999,0.0519529775811,0.00165759531999,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.317696562952
 03/03  14:00:00,1.00756148404,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.290275158314
 03/03  15:00:00,0.972190509956,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.26223229397
 03/03  16:00:00,1.01256295054,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.265970914596
 03/03  17:00:00,1.19532031509,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.2997217738
 03/03  18:00:00,1.55300818782,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.373709713454
 03/03  19:00:00,1.85923687537,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.442343762226
 03/03  20:00:00,1.99385701596,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.45389143916
 03/03  21:00:00,1.98441632651,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.413462643721
 03/03  22:00:00,1.79530853192,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.364370110991
 03/03  23:00:00,1.46018188897,0.0,0.0130356491643,0.0,0.000427847557421,0.0134634967217,0.000427847557421,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.288111341171
 03/03  24:00:00,1.37561088037,0.0,0.266566224144,0.0,0.00871466926146,0.275280893405,0.00871466926146,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.205942837965
 03/04  01:00:00,1.41054283048,0.0,0.636197662811,0.0,0.0206012805468,0.656798943358,0.0206012805468,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.124975468263
 03/04  02:00:00,1.60141724498,0.0,0.968262063404,0.0,0.0309729329104,0.999234996315,0.0309729329104,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0808616001294
 03/04  03:00:00,1.86448739555,0.0,1.27949372641,0.0,0.0405308241451,1.32002455056,0.0405308241451,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0692758226417
 03/04  04:00:00,2.13668337821,0.0,1.55330467449,0.0,0.0488989720086,1.60220364649,0.0488989720086,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0725669730955
 03/04  05:00:00,2.42517003638,0.0,1.80027434096,0.0,0.0564043222424,1.8566786632,0.0564043222424,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.107488466468
 03/04  06:00:00,2.82342234025,0.0,1.9860585633,0.0,0.0619915106837,2.04805007399,0.0619915106837,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.26024434712
 03/04  07:00:00,4.31804065465,0.0,3.01222385753,0.0,0.0943657855163,3.10658964304,0.0943657855163,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.546073228991
 03/04  08:00:00,3.72212694047,0.0,2.14380570981,0.0,0.0661179037789,2.20992361359,0.0661179037789,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.624429661449
 03/04  09:00:00,3.51527859987,0.0,2.0206182537,0.0,0.0622404979904,2.08285875169,0.0622404979904,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.605634965695
 03/04  10:00:00,2.92819861731,0.0,1.56225164811,0.0,0.0481461157694,1.61039776388,0.0481461157694,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.54196233494
 03/04  11:00:00,3.13505994546,0.0,1.82210270467,0.0,0.0570051279881,1.87910783266,0.0570051279881,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.466262191333
 03/04  12:00:00,2.15581247075,0.0,0.921696184344,0.0,0.0288312425227,0.950527426867,0.0288312425227,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.39871337715
 03/04  13:00:00,1.68322090137,0.0,0.532423349257,0.0,0.0167674856191,0.549190834876,0.0167674856191,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.347015830791
 03/04  14:00:00,1.27448386244,0.0,0.191618390772,0.0,0.00606908522674,0.197687475998,0.00606908522674,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.315922028206
 03/04  15:00:00,1.03480552232,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.285721734161
 03/04  16:00:00,1.0732377534,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.289586744608
 03/04  17:00:00,1.26005698037,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.328540519826
 03/04  18:00:00,1.62286506435,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.40821465977
 03/04  19:00:00,1.93876294654,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.487559517856
 03/04  20:00:00,2.07929543558,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.505085104581
 03/04  21:00:00,2.06803177909,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.46222272597
 03/04  22:00:00,2.05494281773,0.0,0.177499758061,0.0,0.0056612293727,0.183160987433,0.0056612293727,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.405236551898
 03/04  23:00:00,2.01134741425,0.0,0.488624625494,0.0,0.015616688919,0.504241314413,0.015616688919,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.320205836827
