Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/04  24:00:00,1.98658628267,0.0,0.824523533096,0.0,0.0262632766863,0.850786809782,0.0262632766863,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.225877478558
 03/05  01:00:00,2.01260903141,0.0,1.22041829125,0.0,0.0386547006179,1.25907299187,0.0386547006179,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.124767620682
 03/05  02:00:00,2.22069799353,0.0,1.56924450128,0.0,0.0493774117854,1.61862191307,0.0493774117854,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0807554319236
 03/05  03:00:00,2.47555212278,0.0,1.87260093906,0.0,0.0585633823711,1.93116432143,0.0585633823711,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0692007790034
 03/05  04:00:00,2.72102037254,0.0,2.12059608462,0.0,0.0660280980729,2.18662418269,0.0660280980729,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0724834312358
 03/05  05:00:00,2.96461962042,0.0,2.32415112758,0.0,0.0721477654446,2.39629889302,0.0721477654446,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.107317820695
 03/05  06:00:00,3.2955355429,0.0,2.44503110348,0.0,0.0756654164905,2.52069651997,0.0756654164905,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.259711103784
 03/05  07:00:00,5.13744179248,0.0,3.80850499567,0.0,0.118703717619,3.92720871329,0.118703717619,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.544855296579
 03/05  08:00:00,4.18135897583,0.0,2.5913989155,0.0,0.0791877838368,2.67058669934,0.0791877838368,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.622998611062
 03/05  09:00:00,3.33114051793,0.0,1.84404122356,0.0,0.0560847473324,1.90012597089,0.0560847473324,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.604229664562
 03/05  10:00:00,2.53605883596,0.0,1.18348309775,0.0,0.0360431186881,1.21952621644,0.0360431186881,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.540694101028
 03/05  11:00:00,2.31516733003,0.0,1.02840601049,0.0,0.0318998656488,1.06030587614,0.0318998656488,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.465171532419
 03/05  12:00:00,1.6354283411,0.0,0.41797807818,0.0,0.0130883352872,0.431066413467,0.0130883352872,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.397790260898
 03/05  13:00:00,1.19662067669,0.0,0.0614524830109,0.0,0.0019327357431,0.063385218754,0.0019327357431,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.346221222238
 03/05  14:00:00,1.07577410121,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.314899742977
 03/05  15:00:00,1.03381418315,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.284730394986
 03/05  16:00:00,1.07179040729,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.2881393985
 03/05  17:00:00,1.25861119758,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.32709473704
 03/05  18:00:00,1.62100195014,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.406351545556
 03/05  19:00:00,1.93653252691,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.485329098225
 03/05  20:00:00,2.07688015251,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.502669821512
 03/05  21:00:00,2.06541257801,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.459603524899
 03/05  22:00:00,1.8691206992,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.402575420802
 03/05  23:00:00,1.50495340909,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.31805314608
 03/05  24:00:00,1.13419649802,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.224274503686
 03/06  01:00:00,0.738548331485,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116353595703
 03/06  02:00:00,0.63097911763,0.0,0.0357648463781,0.0,0.00112780826949,0.0368926546476,0.00112780826949,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0767128385219
 03/06  03:00:00,0.768828640553,0.0,0.222979180223,0.0,0.00706986003612,0.230049040259,0.00706986003612,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0662038163733
 03/06  04:00:00,0.965972495746,0.0,0.422709828503,0.0,0.0134435388793,0.436153367382,0.0134435388793,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0692717739174
 03/06  05:00:00,1.1861010187,0.0,0.607653203125,0.0,0.0193608658997,0.627014069025,0.0193608658997,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100755198589
 03/06  06:00:00,1.49803699425,0.0,0.723533942978,0.0,0.0230026863425,0.74653662932,0.0230026863425,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.240469138386
 03/06  07:00:00,2.71481237195,0.0,1.51133782867,0.0,0.0480670424925,1.55940487116,0.0480670424925,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.500655230389
 03/06  08:00:00,2.25849163984,0.0,0.797158381465,0.0,0.0248842454766,0.822042626942,0.0248842454766,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.569836709384
 03/06  09:00:00,1.95412869464,0.0,0.59212352522,0.0,0.0183808072108,0.610504332431,0.0183808072108,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.549276780621
 03/06  10:00:00,1.90865293167,0.0,0.666420332859,0.0,0.0208755750859,0.687295907944,0.0208755750859,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.490549563696
 03/06  11:00:00,2.35430165348,0.0,1.15649322802,0.0,0.036670221645,1.19316344967,0.036670221645,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.422364511633
 03/06  12:00:00,1.84045067001,0.0,0.701805265049,0.0,0.0222060610524,0.724011326101,0.0222060610524,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.362356436695
 03/06  13:00:00,1.32652288365,0.0,0.263455952198,0.0,0.00829555739392,0.271751509592,0.00829555739392,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.315567644454
 03/06  14:00:00,1.00566967514,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.28838334942
 03/06  15:00:00,0.970361104109,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.260402888123
 03/06  16:00:00,1.01066489891,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.264072862973
 03/06  17:00:00,1.19325694711,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.29765840582
 03/06  18:00:00,1.54965489918,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.370356424812
 03/06  19:00:00,1.85510783319,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.438214720039
 03/06  20:00:00,1.98979306849,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.44982749169
 03/06  21:00:00,1.98007482189,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.409121139103
 03/06  22:00:00,1.79096878846,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.360030367535
 03/06  23:00:00,1.44280327681,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.284196225723
 03/06  24:00:00,1.09708203809,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.202694889091
 03/07  01:00:00,0.737342040875,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115147305093
 03/07  02:00:00,0.592668189015,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.075294564554
 03/07  03:00:00,0.537581692318,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0650059083975
 03/07  04:00:00,0.529046570009,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0684992155623
 03/07  05:00:00,0.558547211265,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100215460175
 03/07  06:00:00,0.750830068941,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.239798842398
 03/07  07:00:00,1.70850967144,0.0,0.537272850436,0.0,0.0170354645336,0.55430831497,0.0170354645336,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.499449086069
 03/07  08:00:00,2.25181773577,0.0,0.791544125789,0.0,0.0251732924225,0.816717418211,0.0251732924225,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.56848801404
 03/07  09:00:00,1.60216258268,0.0,0.251965895127,0.0,0.00788493222026,0.259850827347,0.00788493222026,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.547964173745
 03/07  10:00:00,1.27186765337,0.0,0.050133135819,0.0,0.00155633244397,0.051689468263,0.00155633244397,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.489370725081
 03/07  11:00:00,1.35617643981,0.0,0.190146731151,0.0,0.00593982192646,0.196086553077,0.00593982192646,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.421316194556
 03/07  12:00:00,1.11528144798,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.361198540761
 03/07  13:00:00,1.05325243969,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.314048710083
 03/07  14:00:00,1.00402325228,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.286736926555
 03/07  15:00:00,0.969059365916,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259101149931
 03/07  16:00:00,1.00943025828,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.262838222337
 03/07  17:00:00,1.19160642298,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.296007881685
 03/07  18:00:00,1.54824429897,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.368945824606
 03/07  19:00:00,1.85385544798,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.436962334837
 03/07  20:00:00,1.98868523804,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.448719661239
 03/07  21:00:00,1.97955962365,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.408605940867
 03/07  22:00:00,1.79100877574,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.360070354807
 03/07  23:00:00,1.44342975891,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.284822707827
 03/07  24:00:00,1.09824134585,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203854196855
 03/08  01:00:00,0.865628359074,0.0,0.123063308383,0.0,0.00386505389652,0.126928362279,0.00386505389652,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116505261012
 03/08  02:00:00,1.09775206305,0.0,0.48837350259,0.0,0.0154564059505,0.503829908541,0.0154564059505,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0765485300519
 03/08  03:00:00,1.3781407657,0.0,0.813717715436,0.0,0.0257724714487,0.839490186884,0.0257724714487,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0660747948919
 03/08  04:00:00,1.68629813453,0.0,1.12125368968,0.0,0.035383323327,1.15663701301,0.035383323327,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0691137670834
 03/08  05:00:00,2.00891436212,0.0,1.40599868601,0.0,0.0441513333083,1.45015001931,0.0441513333083,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100432591714
 03/08  06:00:00,2.42003111416,0.0,1.61890820203,0.0,0.0506428695249,1.66955107155,0.0506428695249,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.23944881606
 03/08  07:00:00,3.88250882378,0.0,2.64653412648,0.0,0.0828977387678,2.72943186525,0.0828977387678,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.498324688135
 03/08  08:00:00,3.24904385661,0.0,1.76130455252,0.0,0.0540123524322,1.81531690495,0.0540123524322,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.567114648144
 03/08  09:00:00,2.79822140174,0.0,1.41390213693,0.0,0.0433441304141,1.45724626734,0.0433441304141,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.546627552806
 03/08  10:00:00,2.37903607229,0.0,1.12532677935,0.0,0.0347315127185,1.16005829206,0.0347315127185,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.488170320199
 03/08  11:00:00,2.37072822548,0.0,1.17488451448,0.0,0.0367483907562,1.21163290523,0.0367483907562,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.420321628066
 03/08  12:00:00,1.62102255267,0.0,0.490949440535,0.0,0.0153651140176,0.506314554553,0.0153651140176,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.360625090895
 03/08  13:00:00,1.38721228054,0.0,0.323729344609,0.0,0.0101997430184,0.333929087628,0.0101997430184,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.314079463303
 03/08  14:00:00,1.19785484569,0.0,0.187390825033,0.0,0.00591405066751,0.1933048757,0.00591405066751,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.28726364427
 03/08  15:00:00,1.15973006637,0.0,0.183938467048,0.0,0.00585269216942,0.189791159217,0.00585269216942,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259980691164
 03/08  16:00:00,1.18413981345,0.0,0.168246556302,0.0,0.00536936513983,0.173615921442,0.00536936513983,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.263931856065
 03/08  17:00:00,1.36550846897,0.0,0.167216848328,0.0,0.00534498708637,0.172561835415,0.00534498708637,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.297348092265
 03/08  18:00:00,2.25097890301,0.0,0.679899528353,0.0,0.021844410867,0.70174393922,0.021844410867,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.369936489424
 03/08  19:00:00,2.01531000581,0.0,0.155518686568,0.0,0.00494635718529,0.160465043753,0.00494635718529,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.437951848908
 03/08  20:00:00,2.07966036145,0.0,0.0870980810807,0.0,0.0027588447572,0.0898569258379,0.0027588447572,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.449837858816
 03/08  21:00:00,2.18899128399,0.0,0.202055564874,0.0,0.00641448524593,0.20847005012,0.00641448524593,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.409567551087
 03/08  22:00:00,2.16851052288,0.0,0.365147989431,0.0,0.0116149174303,0.376762906861,0.0116149174303,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.360809195084
 03/08  23:00:00,2.04234838762,0.0,0.58004678489,0.0,0.0184444004909,0.59849118538,0.0184444004909,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.285250151157
 03/08  24:00:00,1.95989957321,0.0,0.83511518878,0.0,0.0264910441682,0.861606232949,0.0264910441682,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203906191267
 03/09  01:00:00,1.891131902,0.0,1.11716832333,0.0,0.0353241535201,1.15249247685,0.0353241535201,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116444689362
 03/09  02:00:00,1.94878603124,0.0,1.31348702081,0.0,0.0414795036467,1.35496652446,0.0414795036467,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0764458823184
 03/09  03:00:00,2.0489530059,0.0,1.46434698758,0.0,0.0460280176317,1.51037500521,0.0460280176317,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.066002216768
 03/09  04:00:00,2.14330340724,0.0,1.56469290816,0.0,0.0490305212687,1.61372342943,0.0490305212687,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0690326233593
 03/09  05:00:00,2.2364983717,0.0,1.62702099064,0.0,0.0508787208767,1.67789971151,0.0508787208767,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100266909095
 03/09  06:00:00,2.41500345353,0.0,1.61463641708,0.0,0.0504108995258,1.6650473166,0.0504108995258,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.238924910386
 03/09  07:00:00,3.3474300779,0.0,2.12887469684,0.0,0.0666751542233,2.19554985107,0.0666751542233,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.497127956436
 03/09  08:00:00,2.9221131048,0.0,1.44492939993,0.0,0.0448544190194,1.48978381895,0.0448544190194,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.565716982335
 03/09  09:00:00,2.70555129022,0.0,1.32469443089,0.0,0.041241981455,1.36593641234,0.041241981455,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.54526729629
 03/09  10:00:00,2.51495680952,0.0,1.25781375344,0.0,0.0393869157904,1.29720066923,0.0393869157904,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.486948680261
 03/09  11:00:00,2.80703054468,0.0,1.59847914404,0.0,0.0505050115478,1.64898415559,0.0505050115478,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.419272696908
 03/09  12:00:00,2.22808508969,0.0,1.08021284161,0.0,0.0340532335682,1.11426607517,0.0340532335682,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.359736107294
 03/09  13:00:00,1.97713753639,0.0,0.896280385793,0.0,0.0283380718688,0.924618457662,0.0283380718688,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.313315349123
 03/09  14:00:00,1.76337721777,0.0,0.736154010899,0.0,0.0233581814507,0.759512192349,0.0233581814507,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.286578699702
 03/09  15:00:00,1.15535419972,0.0,0.180328213011,0.0,0.0056973395496,0.186025552561,0.0056973395496,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259370431169
 03/09  16:00:00,1.00977482411,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.263182788174
 03/09  17:00:00,1.19195987756,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.296361336263
 03/09  18:00:00,1.54800809842,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.368709624052
 03/09  19:00:00,1.85304924265,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.436156129506
 03/09  20:00:00,1.98769263577,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.447727058972
 03/09  21:00:00,1.97841844093,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.407464758143
 03/09  22:00:00,1.7897357044,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.358797283469
 03/09  23:00:00,1.44223441644,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.283627365362
 03/09  24:00:00,1.09721305705,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.202825908055
 03/10  01:00:00,0.738231232854,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116036497072
 03/10  02:00:00,0.788048935635,0.0,0.188417945181,0.0,0.00596236484259,0.194380310023,0.00596236484259,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0762950011508
 03/10  03:00:00,1.0161519369,0.0,0.462925642232,0.0,0.0147221430829,0.477647785315,0.0147221430829,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.065928367667
 03/10  04:00:00,1.26581270253,0.0,0.713604709029,0.0,0.0227105521627,0.736315261192,0.0227105521627,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0689500868934
 03/10  05:00:00,1.54749427092,0.0,0.958624869285,0.0,0.0304392324725,0.989064101758,0.0304392324725,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100098418067
 03/10  06:00:00,1.93556372996,0.0,1.14977076544,0.0,0.0363696667711,1.18614043221,0.0363696667711,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.238392071205
 03/10  07:00:00,3.17009791336,0.0,1.9574791426,0.0,0.0619555794073,2.01943472201,0.0619555794073,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.495910920952
 03/10  08:00:00,2.73682602764,0.0,1.26619470403,0.0,0.0397235091956,1.30591821323,0.0397235091956,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.564295510893
 03/10  09:00:00,2.43947579602,0.0,1.06805957066,0.0,0.0331848143345,1.101244385,0.0331848143345,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.543883829439
 03/10  10:00:00,1.98631389116,0.0,0.746591401964,0.0,0.0232088329358,0.7698002349,0.0232088329358,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.485706196232
 03/10  11:00:00,2.2092099764,0.0,1.02008315306,0.0,0.0321472621351,1.0522304152,0.0321472621351,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.418205869016
 03/10  12:00:00,1.39354452234,0.0,0.272064796229,0.0,0.00856483605881,0.280629632288,0.00856483605881,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.358831982832
 03/10  13:00:00,1.05165827267,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.312454543059
 03/10  14:00:00,1.00275999467,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.285473668949
 03/10  15:00:00,0.967949609454,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.257991393468
 03/10  16:00:00,1.00826457178,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.261672535843
 03/10  17:00:00,1.19036257572,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.294764034423
 03/10  18:00:00,1.54642711772,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.367128643351
 03/10  19:00:00,1.85136075395,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.434467640799
 03/10  20:00:00,1.98627445163,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.446308874831
 03/10  21:00:00,1.97742670645,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.406473023663
 03/10  22:00:00,1.7891806147,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.358242193775
 03/10  23:00:00,1.44221045778,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.283603406695
 03/10  24:00:00,1.26479068895,0.0,0.162244102198,0.0,0.00512891655333,0.167373018751,0.00512891655333,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203030521198
 03/11  01:00:00,1.29702370618,0.0,0.528037785983,0.0,0.0167830954574,0.54482088144,0.0167830954574,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123434405883
 03/11  02:00:00,1.48907321516,0.0,0.860362155081,0.0,0.0273146865199,0.887676841601,0.0273146865199,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0800757250185
 03/11  03:00:00,1.76194415744,0.0,1.18071474076,0.0,0.0373219987371,1.2180367395,0.0373219987371,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0687203955902
 03/11  04:00:00,2.04074804745,0.0,1.46095091667,0.0,0.0459357198527,1.50688663652,0.0459357198527,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0719486523078
 03/11  05:00:00,2.33096304245,0.0,1.71015600532,0.0,0.053578556788,1.7637345621,0.053578556788,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106225573645
 03/11  06:00:00,2.71546051909,0.0,1.88518635342,0.0,0.0588484801367,1.94403483356,0.0588484801367,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.25629776639
 03/11  07:00:00,3.12876657014,0.0,1.86811955619,0.0,0.0582100304332,1.92632958663,0.0582100304332,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.537059200893
 03/11  08:00:00,3.33044775108,0.0,1.7739386784,0.0,0.054896848486,1.82883552689,0.054896848486,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.613838558752
 03/11  09:00:00,3.02941962525,0.0,1.55921232741,0.0,0.0481883891555,1.60740071657,0.0481883891555,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.595234026199
 03/11  10:00:00,2.6186998547,0.0,1.270908876,0.0,0.0393766351089,1.31028551111,0.0393766351089,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.532575825101
 03/11  11:00:00,3.0059495407,0.0,1.70441397634,0.0,0.0536556344893,1.75806961083,0.0536556344893,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.458190008405
 03/11  12:00:00,2.14896103106,0.0,0.921485327354,0.0,0.029022820215,0.950508147569,0.029022820215,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.391881216756
 03/11  13:00:00,1.62048030571,0.0,0.477253302854,0.0,0.0150780264114,0.492331329265,0.0150780264114,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.341134740745
 03/11  14:00:00,1.16546714052,0.0,0.0910441920051,0.0,0.0028804852207,0.0939246772258,0.0028804852207,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.31066810506
 03/11  15:00:00,1.03003902729,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.280955239126
 03/11  16:00:00,1.0684058378,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.284754829007
 03/11  17:00:00,1.25457369406,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.323057233515
 03/11  18:00:00,1.61595831931,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.401307914728
 03/11  19:00:00,1.93050327092,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.479299842238
 03/11  20:00:00,2.07054038725,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.49633005626
 03/11  21:00:00,2.05958010233,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.453771049216
 03/11  22:00:00,1.8640030993,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.397457820903
 03/11  23:00:00,1.50117451246,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.314274249458
 03/11  24:00:00,1.13205746568,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.222135471344
 03/12  01:00:00,0.916718065509,0.0,0.159687793225,0.0,0.00507811408319,0.164765907308,0.00507811408319,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123183739342
 03/12  02:00:00,1.05310988902,0.0,0.43786653272,0.0,0.0139670994718,0.451833632192,0.0139670994718,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0799556082896
 03/12  03:00:00,1.2712544089,0.0,0.704960786292,0.0,0.0224710791795,0.727431865471,0.0224710791795,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0686355210789
 03/12  04:00:00,1.52636987683,0.0,0.962049904389,0.0,0.0305530456959,0.992602950085,0.0305530456959,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.07185416813
 03/12  05:00:00,1.80858820087,0.0,1.20350536437,0.0,0.0380473070355,1.24155267141,0.0380473070355,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106032622752
 03/12  06:00:00,2.20445639888,0.0,1.38990464347,0.0,0.0437290633845,1.43363370686,0.0437290633845,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.255694772882
 03/12  07:00:00,3.68371505948,0.0,2.4066934488,0.0,0.075961822707,2.4826552715,0.075961822707,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.535682005362
 03/12  08:00:00,3.15622470922,0.0,1.60644087438,0.0,0.0497897648264,1.65623063921,0.0497897648264,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.612220404571
 03/12  09:00:00,2.73966547925,0.0,1.27986727833,0.0,0.039368408077,1.31923568641,0.039368408077,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.593644910362
 03/12  10:00:00,2.21973042158,0.0,0.885431673832,0.0,0.0273185307223,0.912750204554,0.0273185307223,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.531141698538
 03/12  11:00:00,2.33830511761,0.0,1.05843243037,0.0,0.0332260750268,1.09165850539,0.0332260750268,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.456956690752
 03/12  12:00:00,1.56576942713,0.0,0.357091448436,0.0,0.0112689592091,0.368360407645,0.0112689592091,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.390837352748
 03/12  13:00:00,1.16207994632,0.0,0.0337612026244,0.0,0.00106831806047,0.0348295206849,0.00106831806047,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.340236189936
 03/12  14:00:00,1.07043854098,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.309564182745
 03/12  15:00:00,1.02918329686,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.280099508704
 03/12  16:00:00,1.06727125466,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.283620245868
 03/12  17:00:00,1.25332158279,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.321805122247
 03/12  18:00:00,1.61468792806,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.400037523481
 03/12  19:00:00,1.92904431325,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.477840884561
 03/12  20:00:00,2.06916459389,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.494954262893
 03/12  21:00:00,2.05861816749,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.452809114374
 03/12  22:00:00,1.86341128631,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.396866007916
 03/12  23:00:00,1.50089862542,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.313998362419
 03/12  24:00:00,1.23186299174,0.0,0.0969348509405,0.0,0.00307928456687,0.100014135507,0.00307928456687,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.221926861902
 03/13  01:00:00,1.14496959449,0.0,0.394603702607,0.0,0.0125831953183,0.407186897925,0.0125831953183,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115587960781
 03/13  02:00:00,1.2735676937,0.0,0.659168651143,0.0,0.0210077945651,0.680176445708,0.0210077945651,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0760176235298
 03/13  03:00:00,1.45011009439,0.0,0.88375711251,0.0,0.0280775817765,0.911834694286,0.0280775817765,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0656996161798
 03/13  04:00:00,1.62561563667,0.0,1.06270006222,0.0,0.0336737940237,1.09637385624,0.0336737940237,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0686944259834
 03/13  05:00:00,1.80964333824,0.0,1.21345285881,0.0,0.0382822407687,1.25173509958,0.0382822407687,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0995764875688
 03/13  06:00:00,2.06994652507,0.0,1.28185238452,0.0,0.0403214244308,1.32217380896,0.0403214244308,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236741489574
 03/13  07:00:00,2.40484463072,0.0,1.21969339668,0.0,0.0382581935675,1.25795159024,0.0382581935675,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.492140770076
 03/13  08:00:00,2.53092306026,0.0,1.0710199492,0.0,0.03339876391,1.10441871311,0.03339876391,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.559892043638
 03/13  09:00:00,2.24840653972,0.0,0.886815218891,0.0,0.0276455269356,0.914460745827,0.0276455269356,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.53959821231
 03/13  10:00:00,1.83470230445,0.0,0.603207023877,0.0,0.0188305009064,0.622037524783,0.0188305009064,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.481857319642
 03/13  11:00:00,1.75688751042,0.0,0.584782117697,0.0,0.0184305789864,0.603212696684,0.0184305789864,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.414901121551
 03/13  12:00:00,1.12204349255,0.0,0.0115653766778,0.0,0.000364001582448,0.0119293782602,0.000364001582448,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.356031207073
 03/13  13:00:00,1.04891574295,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.309712013342
 03/13  14:00:00,1.00017324633,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.282886920605
 03/13  15:00:00,0.965786834097,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.255828618112
 03/13  16:00:00,1.00608203386,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.259489997916
 03/13  17:00:00,1.18807445935,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.292475918053
 03/13  18:00:00,1.54350302473,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.36420455036
 03/13  19:00:00,1.84791776314,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.431024649997
 03/13  20:00:00,1.98263197408,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.442666397284
 03/13  21:00:00,1.97363915945,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.402685476658
 03/13  22:00:00,1.78537457053,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.354436149603
 03/13  23:00:00,1.43862937702,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.280022325939
 03/13  24:00:00,1.09435180782,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.199964658821
 03/14  01:00:00,0.736319715242,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114124979459
 03/14  02:00:00,0.592120445249,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.074746820788
 03/14  03:00:00,0.537251133189,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0646753492681
 03/14  04:00:00,0.528403127387,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0678557729405
 03/14  05:00:00,0.557150021977,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0988182708865
 03/14  06:00:00,0.746726924778,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.235695698235
 03/14  07:00:00,1.1451136284,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.490361358003
 03/14  08:00:00,1.424395254,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.557782950481
 03/14  09:00:00,1.33200327327,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.537655691677
 03/14  10:00:00,1.21086161323,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.480054153201
 03/14  11:00:00,1.15213491299,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.413361220809
 03/14  12:00:00,1.10866731109,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.354584403867
 03/14  13:00:00,1.04780499688,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.308601267269
 03/14  14:00:00,0.999225394642,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.28193906892
 03/14  15:00:00,0.964551727938,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.254593511953
 03/14  16:00:00,1.00504682746,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.258454791525
 03/14  17:00:00,1.18679750018,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.291198958892
 03/14  18:00:00,1.54205091005,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.362752435686
 03/14  19:00:00,1.84651526352,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.429622150372
 03/14  20:00:00,1.98124603811,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.44128046131
 03/14  21:00:00,1.9725783223,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.401624639509
 03/14  22:00:00,1.78470886877,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.353770447836
 03/14  23:00:00,1.43842266168,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.279815610598
 03/14  24:00:00,1.09455207158,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.200164922585
 03/15  01:00:00,0.784382125525,0.0,0.0458014736033,0.0,0.00144304798524,0.0472445215885,0.00144304798524,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114942868154
 03/15  02:00:00,0.74836076068,0.0,0.1504967171,0.0,0.00474841661149,0.155245133712,0.00474841661149,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0757420025078
 03/15  03:00:00,0.957364811091,0.0,0.40635390793,0.0,0.0128938193597,0.41924772729,0.0128938193597,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0655412998806
 03/15  04:00:00,1.19230882802,0.0,0.642826108241,0.0,0.0204178482224,0.663243956464,0.0204178482224,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0685175171122
 03/15  05:00:00,1.44300872498,0.0,0.858247433491,0.0,0.0272142139259,0.885461647417,0.0272142139259,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0992153264688
 03/15  06:00:00,1.78518174468,0.0,1.00673937778,0.0,0.0318117848251,1.03855116261,0.0318117848251,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.235599355527
 03/15  07:00:00,2.16330892139,0.0,0.987878379391,0.0,0.0311463124702,1.01902469186,0.0311463124702,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.489531959127
 03/15  08:00:00,3.22655862052,0.0,1.74827363931,0.0,0.0548276573912,1.8031012967,0.0548276573912,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.556845020305
 03/15  09:00:00,2.74989052385,0.0,1.37569348124,0.0,0.0432167404091,1.41891022165,0.0432167404091,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.536632720613
 03/15  10:00:00,2.72223082836,0.0,1.4664914023,0.0,0.0457379315924,1.51222933389,0.0457379315924,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.479194034443
 03/15  11:00:00,2.72426346782,0.0,1.52515491835,0.0,0.0477205015583,1.57287541991,0.0477205015583,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.412614355729
 03/15  12:00:00,2.63063592471,0.0,1.47626479915,0.0,0.0461950474863,1.52245984664,0.0461950474863,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.354093170858
 03/15  13:00:00,2.60104125779,0.0,1.50620493533,0.0,0.0471676417801,1.55337257711,0.0471676417801,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.30846495107
 03/15  14:00:00,2.3102411006,0.0,1.2709657588,0.0,0.0397581954528,1.31072395426,0.0397581954528,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.282230820624
 03/15  15:00:00,1.81635084045,0.0,0.825156674531,0.0,0.0257393127552,0.850895987286,0.0257393127552,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.255496637175
 03/15  16:00:00,1.60891971997,0.0,0.584612450791,0.0,0.0183171427753,0.602929593566,0.0183171427753,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.259398090461
 03/15  17:00:00,1.61257149932,0.0,0.411816704149,0.0,0.0129821932279,0.424798897377,0.0129821932279,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.292174060648
 03/15  18:00:00,2.18951288048,0.0,0.626891326416,0.0,0.0198785387222,0.646769865138,0.0198785387222,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.363444540974
 03/15  19:00:00,2.14620721706,0.0,0.289791486134,0.0,0.00923094006653,0.299022426201,0.00923094006653,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.430291677718
 03/15  20:00:00,2.35690874006,0.0,0.363336299131,0.0,0.0115802465533,0.374916545685,0.0115802465533,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.442026617577
 03/15  21:00:00,2.43702615642,0.0,0.449319745769,0.0,0.0142993718959,0.463619117665,0.0142993718959,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.402453355967
 03/15  22:00:00,2.43732255227,0.0,0.631764777145,0.0,0.0200625739736,0.651827351119,0.0200625739736,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.354556780217
 03/15  23:00:00,2.37662317851,0.0,0.908762748749,0.0,0.0287778260144,0.937540574763,0.0287778260144,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.280475552669
 03/15  24:00:00,2.37651763252,0.0,1.24219734538,0.0,0.039188427283,1.28138577266,0.039188427283,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.20074471086
 03/16  01:00:00,2.41515758355,0.0,1.62692075832,0.0,0.0511135152226,1.67803427354,0.0511135152226,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114928574231
 03/16  02:00:00,2.58440591305,0.0,1.93098381245,0.0,0.0603692652355,1.99135307768,0.0603692652355,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0756792109116
 03/16  03:00:00,2.78947750075,0.0,2.18346752265,0.0,0.0679737043236,2.25144122697,0.0679737043236,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0654604898547
 03/16  04:00:00,3.0008591214,0.0,2.39751475602,0.0,0.0743698056321,2.47188456165,0.0743698056321,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0684272053052
 03/16  05:00:00,3.20883780407,0.0,2.57187798378,0.0,0.0795971230513,2.65147510683,0.0795971230513,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.099030946147
 03/16  06:00:00,3.51287424536,0.0,2.68396695677,0.0,0.0828597869657,2.76682674374,0.0828597869657,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.235016275081
 03/16  07:00:00,5.00484723336,0.0,3.74585476353,0.0,0.116040024474,3.86189478801,0.116040024474,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.488200174957
 03/16  08:00:00,4.01392013892,0.0,2.51522822337,0.0,0.0767901633548,2.59201838673,0.0767901633548,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.555289448679
 03/16  09:00:00,3.28329637508,0.0,1.89616014106,0.0,0.0576698942813,1.95383003534,0.0576698942813,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.535118758155
 03/16  10:00:00,2.60183924108,0.0,1.35179099799,0.0,0.0414064231904,1.39319742118,0.0414064231904,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.477834359875
 03/16  11:00:00,2.28975013757,0.0,1.10512992681,0.0,0.0343996156112,1.13952954242,0.0343996156112,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.41144690297
 03/16  12:00:00,1.48779758517,0.0,0.369036089299,0.0,0.0115748341238,0.380610923423,0.0115748341238,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.353103754528
 03/16  13:00:00,1.04678966365,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.30758593404
 03/16  14:00:00,0.998267704607,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.280981378885
 03/16  15:00:00,0.963953521391,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.253995305405
 03/16  16:00:00,1.00419973492,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.257607698979
 03/16  17:00:00,1.1853157467,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.289717205409
 03/16  18:00:00,1.53994496339,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.360646489026
 03/16  19:00:00,1.84400686308,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.427113749935
 03/16  20:00:00,1.97877969184,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.438814115043
 03/16  21:00:00,1.97053009767,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.399576414879
 03/16  22:00:00,1.78287062385,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.351932202919
 03/16  23:00:00,1.43701024227,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.278403191192
 03/16  24:00:00,1.09387312671,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.19948597771
 03/17  01:00:00,0.757556028932,0.0,0.0201617953701,0.0,0.000635788195669,0.0207975835658,0.000635788195669,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114563709584
 03/17  02:00:00,0.875695949742,0.0,0.274087520895,0.0,0.00869528345411,0.282782804349,0.00869528345411,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0755395209319
 03/17  03:00:00,1.16316654153,0.0,0.605937974461,0.0,0.0192741967285,0.625212171189,0.0192741967285,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0653785864177
 03/17  04:00:00,1.45472971049,0.0,0.897390746617,0.0,0.0284559600212,0.925846706638,0.0284559600212,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0683356494081
 03/17  05:00:00,1.77505533236,0.0,1.18063810881,0.0,0.0372413884811,1.21787949729,0.0372413884811,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0988440839859
 03/17  06:00:00,2.19654070141,0.0,1.40694509038,0.0,0.0441390244682,1.45108411485,0.0441390244682,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.234425360017
 03/17  07:00:00,3.59946294296,0.0,2.38292560476,0.0,0.0749346300348,2.4578602348,0.0749346300348,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.486850437765
 03/17  08:00:00,2.91852134718,0.0,1.45366008778,0.0,0.0445358817223,1.4981959695,0.0445358817223,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.553713074168
 03/17  09:00:00,2.3732184742,0.0,1.01432251417,0.0,0.0309638020746,1.04528631624,0.0309638020746,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.533584576373
 03/17  10:00:00,1.7813659957,0.0,0.557063463025,0.0,0.0170385521162,0.574102015142,0.0170385521162,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.476456520536
 03/17  11:00:00,1.41623950834,0.0,0.259228797642,0.0,0.00797316315972,0.267201960802,0.00797316315972,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.410263855356
 03/17  12:00:00,1.10591938151,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.351836474289
 03/17  13:00:00,1.04516607662,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.305962347015
 03/17  14:00:00,0.996681723612,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.27939539789
 03/17  15:00:00,0.96246028933,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.252502073344
 03/17  16:00:00,1.00219582214,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.2556037862
 03/17  17:00:00,1.18368682751,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.288088286218
