Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/31  04:00:00,0.525825545431,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0652781909849
 03/31  05:00:00,0.552920919265,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0945891681752
 03/31  06:00:00,0.73510143121,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.224070204668
 03/31  07:00:00,1.11979542023,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.46504314983
 03/31  08:00:00,1.39487913394,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.528266830424
 03/31  09:00:00,1.30303703052,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.508689448932
 03/31  10:00:00,1.18476307938,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.453955619356
 03/31  11:00:00,1.12973726479,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.390963572609
 03/31  12:00:00,1.08933629242,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.335253385205
 03/31  13:00:00,1.03094225314,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.291738523531
 03/31  14:00:00,0.984272891322,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.2669865656
 03/31  15:00:00,0.951545583752,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.241587367767
 03/31  16:00:00,0.991861110977,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.245269075038
 03/31  17:00:00,1.17140134144,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.275802800148
 03/31  18:00:00,1.52255139177,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.343252917404
 03/31  19:00:00,1.85085955433,0.0,0.0,0.0201486140845,0.00694947281718,0.0270980869017,0.00694947281718,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.406868354277
 03/31  20:00:00,2.02224957437,0.0,0.0,0.0476751235958,0.0164669493662,0.064142072962,0.0164669493662,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.418141924603
 03/31  21:00:00,2.02731848963,0.0,0.0,0.0563486020547,0.019607533499,0.0759561355537,0.019607533499,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.380408671285
 03/31  22:00:00,1.83147333516,0.0,0.0,0.0487688622968,0.0169790047174,0.0657478670142,0.0169790047174,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.33478704722
 03/31  23:00:00,1.45145495167,0.0,0.0,0.0209441808043,0.00729680398789,0.0282409847922,0.00729680398789,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.264606915792
 03/31  24:00:00,1.08360998292,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.189222833921
 04/01  01:00:00,0.742117785356,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.114751906129
 04/01  02:00:00,0.59797267603,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0744367672934
 04/01  03:00:00,0.538948233647,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0640882064382
 04/01  04:00:00,0.529025168498,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0674298294788
 04/01  05:00:00,0.560236466782,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0995440663648
 04/01  06:00:00,0.753817881614,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.239963452902
 04/01  07:00:00,1.17097383107,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.502317492804
 04/01  08:00:00,1.47650327458,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.573098796898
 04/01  09:00:00,1.39670314433,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.554992834645
 04/01  10:00:00,1.27246036555,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.49584161072
 04/01  11:00:00,1.21526630238,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.426065686214
 04/01  12:00:00,1.17860489303,0.0,0.0,0.00667850322147,0.00203517285688,0.00871367607835,0.00203517285688,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.36384335623
 04/01  13:00:00,1.10796329664,0.0,0.0,0.0037514367587,0.00123086048583,0.00498229724453,0.00123086048583,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.316515590596
 04/01  14:00:00,1.18505044733,0.0,0.0,0.104601233017,0.0317949991263,0.136396232143,0.0317949991263,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.288297992865
 04/01  15:00:00,1.30139631535,0.0,0.0,0.22609232608,0.0658450474648,0.291937373545,0.0658450474648,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.260917760084
 04/01  16:00:00,1.39025762946,0.0,0.0,0.271439454642,0.0807100684397,0.352149523082,0.0807100684397,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.264670257154
 04/01  17:00:00,1.57400026799,0.0,0.0,0.296650318866,0.0899999940261,0.386650312892,0.0899999940261,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.300723678704
 04/01  18:00:00,1.92454074829,0.0,0.0,0.357286762713,0.110531904063,0.467818666777,0.110531904063,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.374036744013
 04/01  19:00:00,2.07582774988,0.0,0.0,0.333416709436,0.106955417353,0.440372126789,0.106955417353,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.447641403858
 04/01  20:00:00,2.11063694492,0.0,0.0,0.289699369013,0.095955488906,0.385654857919,0.095955488906,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.46417684384
 04/01  21:00:00,2.23411332574,0.0,0.0,0.268033379265,0.0900423150177,0.358075694282,0.0900423150177,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.424159855038
 04/01  22:00:00,2.14697129116,0.0,0.0,0.231273735679,0.0786912075475,0.309964943226,0.0786912075475,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.371221782987
 04/01  23:00:00,1.70991758838,0.0,0.0,0.172268702108,0.0590238034931,0.231292505601,0.0590238034931,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.293393457926
 04/01  24:00:00,1.24793432466,0.0,0.0,0.101131746073,0.0349783364962,0.136110082569,0.0349783364962,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.207149760695
 04/02  01:00:00,0.629839383595,0.0,0.0,0.0241012839785,0.00835236494188,0.0324536489204,0.00835236494188,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0738498259377
 04/02  02:00:00,0.538316294891,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0634562676827
 04/02  03:00:00,0.528166948795,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0665716097765
 04/02  04:00:00,0.559429889444,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0987374890259
 04/02  05:00:00,0.752543148963,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.238688720252
 04/02  06:00:00,1.16891303734,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.500256699069
 04/02  07:00:00,1.47496852147,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.571564043796
 04/02  08:00:00,1.39508424718,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.553373937498
 04/02  09:00:00,1.27076544782,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.494146692985
 04/02  10:00:00,1.21388402102,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.424683404851
 04/02  11:00:00,1.16878113855,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.362733277829
 04/02  12:00:00,1.15488622656,0.0,0.0,0.040526391358,0.0125407774729,0.0530671688309,0.0125407774729,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.315353648939
 04/02  13:00:00,1.20291893581,0.0,0.0,0.119131777847,0.0361424406328,0.155274218479,0.0361424406328,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.287288495011
 04/02  14:00:00,1.25622418583,0.0,0.0,0.190020805532,0.0576428783433,0.247663683875,0.0576428783433,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.260019320234
 04/02  15:00:00,1.36063280392,0.0,0.0,0.247022231254,0.0764086009504,0.323430832205,0.0764086009504,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.263764122485
 04/02  16:00:00,1.64351227744,0.0,0.0,0.350793839969,0.106408127507,0.457201967476,0.106408127507,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.299684033571
 04/02  17:00:00,2.05814724494,0.0,0.0,0.462443996873,0.140276285759,0.602720282633,0.140276285759,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.372741624816
 04/02  18:00:00,2.27245339753,0.0,0.0,0.489926626732,0.148611660765,0.638538287497,0.148611660765,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.446100890806
 04/02  19:00:00,2.29129164313,0.0,0.0,0.429980535817,0.137914502372,0.567895038189,0.137914502372,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.462591361774
 04/02  20:00:00,2.3771475042,0.0,0.0,0.377532723346,0.125029688586,0.502562411932,0.125029688586,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.422707315844
 04/02  21:00:00,2.30649884187,0.0,0.0,0.353634067261,0.117129518021,0.470763585282,0.117129518021,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.369950691634
 04/02  22:00:00,1.85225758319,0.0,0.0,0.28040457431,0.094200850732,0.374605425042,0.094200850732,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.292420533297
 04/02  23:00:00,1.38071250907,0.0,0.0,0.201286834921,0.0682400485287,0.269526883449,0.0682400485287,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.206511144229
 04/02  24:00:00,0.902732021463,0.0,0.0,0.120027035223,0.0411715682949,0.161198603518,0.0411715682949,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.114167538717
 04/03  01:00:00,0.670892023419,0.0,0.0,0.0602560616578,0.0208739877684,0.0811300494262,0.0208739877684,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0701730893318
 04/03  02:00:00,0.557084042747,0.0,0.0,0.0179994216795,0.00623664635727,0.0242360680367,0.00623664635727,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.060599185929
 04/03  03:00:00,0.523702467396,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0634725325491
 04/03  04:00:00,0.550438524234,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0924172794318
 04/03  05:00:00,0.730260613721,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.22050287761
 04/03  06:00:00,1.11720714158,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.459176315528
 04/03  07:00:00,1.40455577026,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.522312654503
 04/03  08:00:00,1.31188350065,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.502610491857
 04/03  09:00:00,1.17969619916,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.448108502789
 04/03  10:00:00,1.12341986822,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.385135481336
 04/03  11:00:00,1.09043057129,0.0,0.0,0.00515094813876,0.00162417452554,0.0067751226643,0.00162417452554,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.330096347423
 04/03  12:00:00,1.14867976355,0.0,0.0,0.0941145939514,0.0285506283899,0.122665222341,0.0285506283899,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.287359638504
 04/03  13:00:00,1.20193103337,0.0,0.0,0.171278120731,0.0509102796324,0.222188400364,0.0509102796324,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.2629744432
 04/03  14:00:00,1.20323707062,0.0,0.0,0.196291585973,0.0595456695046,0.255837255478,0.0595456695046,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.237984205602
 04/03  15:00:00,1.36684032852,0.0,0.0,0.299657011395,0.0890759026543,0.388732914049,0.0890759026543,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.241728538098
 04/03  16:00:00,1.65537322446,0.0,0.0,0.412207956765,0.119986469406,0.53219442617,0.119986469406,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.27247044115
 04/03  17:00:00,1.98336135834,0.0,0.0,0.459794659129,0.136680695077,0.596475354206,0.136680695077,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.339552596849
 04/03  18:00:00,2.21935502814,0.0,0.0,0.511195256013,0.151968205773,0.663163461786,0.151968205773,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.402687662668
 04/03  19:00:00,2.25414886308,0.0,0.0,0.468656394619,0.144989999351,0.61364639397,0.144989999351,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.413941980142
 04/03  20:00:00,2.36683666892,0.0,0.0,0.434924039833,0.138306190311,0.573230230143,0.138306190311,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.376584032679
 04/03  21:00:00,2.29996094923,0.0,0.0,0.407613322767,0.130743994606,0.538357317373,0.130743994606,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.331425924373
 04/03  22:00:00,1.85983815096,0.0,0.0,0.332452841803,0.108406463152,0.440859304955,0.108406463152,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.262040433078
 04/03  23:00:00,1.40722593482,0.0,0.0,0.248495514095,0.0821551706442,0.330650684739,0.0821551706442,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.187435614022
 04/03  24:00:00,0.942997828342,0.0,0.0,0.161079174265,0.0540812046536,0.215160378919,0.0540812046536,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.107045253272
 04/04  01:00:00,0.722261204234,0.0,0.0,0.0989844927464,0.0336514308625,0.132635923609,0.0336514308625,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0700363959637
 04/04  02:00:00,0.599943578881,0.0,0.0,0.0500046880748,0.0171874123506,0.0671921004254,0.0171874123506,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0605026896744
 04/04  03:00:00,0.541052650391,0.0,0.0,0.0130471777229,0.00451360420902,0.0175607819319,0.00451360420902,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0632619336123
 04/04  04:00:00,0.54999845591,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0919772111076
 04/04  05:00:00,0.729332601563,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.219574865452
 04/04  06:00:00,1.11531059261,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.457279766557
 04/04  07:00:00,1.40231428731,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.520071171551
 04/04  08:00:00,1.30974773749,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.5004747287
 04/04  09:00:00,1.17779008374,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.446202387375
 04/04  10:00:00,1.12204479009,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.383760403207
 04/04  11:00:00,1.1100483322,0.0,0.0,0.020691126226,0.00685069500056,0.0275418212265,0.00685069500056,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.328947409765
 04/04  12:00:00,1.10353585482,0.0,0.0,0.0592284224178,0.0193127526881,0.0785411751058,0.0193127526881,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.286339777011
 04/04  13:00:00,1.1173134272,0.0,0.0,0.104854790295,0.0336305167733,0.138485307068,0.0336305167733,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.262059930325
 04/04  14:00:00,1.18049081854,0.0,0.0,0.177857012934,0.0560486178976,0.233905630831,0.0560486178976,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.237169578164
 04/04  15:00:00,1.29592291847,0.0,0.0,0.241459894919,0.077179080534,0.318638975453,0.077179080534,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.240905066648
 04/04  16:00:00,1.47690165099,0.0,0.0,0.267454827973,0.0872087955636,0.354663623536,0.0872087955636,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.271529670312
 04/04  17:00:00,1.71524656403,0.0,0.0,0.247570758434,0.0819699007092,0.329540659143,0.0819699007092,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.338372497602
 04/04  18:00:00,1.89787169062,0.0,0.0,0.256020467028,0.0870521989255,0.343072665954,0.0870521989255,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.401295120978
 04/04  19:00:00,1.9021527896,0.0,0.0,0.195431670781,0.067638080018,0.263069750799,0.067638080018,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.412522549827
 04/04  20:00:00,2.00565873954,0.0,0.0,0.158472357812,0.0548733293409,0.213345687152,0.0548733293409,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.375290646291
 04/04  21:00:00,1.91468452156,0.0,0.0,0.114536688353,0.039681273645,0.154217961998,0.039681273645,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.330288852084
 04/04  22:00:00,1.46536898066,0.0,0.0,0.0350914468376,0.0121674689608,0.0472589157984,0.0121674689608,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.261171651928
 04/04  23:00:00,1.07624705923,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.187107423174
 04/04  24:00:00,0.728376250579,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.107584054428
 04/05  01:00:00,0.59082293756,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0712340528988
 04/05  02:00:00,0.534322694361,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0620739055795
 04/05  03:00:00,0.525628812159,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0653988773124
 04/05  04:00:00,0.552205244106,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0941839993043
 04/05  05:00:00,0.731465652178,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.221707916067
 04/05  06:00:00,1.11700256746,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.458971741405
 04/05  07:00:00,1.40391907154,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.521675955782
 04/05  08:00:00,1.31108947502,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.501816466227
 04/05  09:00:00,1.17914171716,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.447554020791
 04/05  10:00:00,1.12372909561,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.385444708734
 04/05  11:00:00,1.0842628715,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.330703770298
 04/05  12:00:00,1.02656094271,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.287906040007
 04/05  13:00:00,0.980186156481,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.263417966673
 04/05  14:00:00,0.947603928986,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.238188319441
 04/05  15:00:00,0.977790122703,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.24141124633
 04/05  16:00:00,1.12252393322,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.27181557608
 04/05  17:00:00,1.38509117824,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.337757770961
 04/05  18:00:00,1.55460755973,0.0,0.0,0.000712551178877,0.000236367487612,0.000948918666488,0.000236367487612,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.40015473737
 04/05  19:00:00,1.65389813927,0.0,0.0,0.0121961837893,0.00404714245908,0.0162433262484,0.00404714245908,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.411094324049
 04/05  20:00:00,1.82742404538,0.0,0.0,0.0268336707846,0.00933608662079,0.0361697574054,0.00933608662079,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.374231881877
 04/05  21:00:00,1.75939738328,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.329219675803
 04/05  22:00:00,1.41773375476,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.260795341834
 04/05  23:00:00,1.07641284826,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.187273212204
 04/05  24:00:00,0.728886614116,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.108094417965
 04/06  01:00:00,0.591431455142,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0718425704804
 04/06  02:00:00,0.535122508795,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0628737200134
 04/06  03:00:00,0.526184625453,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0659546906061
 04/06  04:00:00,0.552937213523,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0949159687207
 04/06  05:00:00,0.731476639928,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.221718903817
 04/06  06:00:00,1.11628355634,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.458252730283
 04/06  07:00:00,1.40297427,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.520731154237
 04/06  08:00:00,1.31005511251,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.500782103718
 04/06  09:00:00,1.17815262978,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.446564933411
 04/06  10:00:00,1.12276021997,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.384475833093
 04/06  11:00:00,1.08336830191,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.329809200708
 04/06  12:00:00,1.02578846872,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.287133566016
 04/06  13:00:00,0.979327332575,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.262559142767
 04/06  14:00:00,0.946548333992,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.237132724448
 04/06  15:00:00,0.976761726122,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.240382849749
 04/06  16:00:00,1.12116008007,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.27045172293
 04/06  17:00:00,1.41344447156,0.0,0.0,0.0227513729321,0.00720105651959,0.0299524294517,0.00720105651959,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.336158634826
 04/06  18:00:00,1.69345190583,0.0,0.0,0.107403796027,0.0340475929571,0.141451388984,0.0340475929571,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.398496613157
 04/06  19:00:00,1.78983102348,0.0,0.0,0.114728601956,0.0388822689965,0.153610870953,0.0388822689965,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.409659663558
 04/06  20:00:00,1.90881390269,0.0,0.0,0.0882157711439,0.0308923482315,0.119108119375,0.0308923482315,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.372683377223
 04/06  21:00:00,1.82309400184,0.0,0.0,0.0480754506434,0.0168434228779,0.0649188735212,0.0168434228779,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.327997420835
 04/06  22:00:00,1.41666170133,0.0,0.0,0.000224514545574,7.87532320016e-05,0.000303267777576,7.87532320016e-05,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.259420020618
 04/06  23:00:00,1.07513424119,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.185994605134
 04/06  24:00:00,0.727816941276,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.107024745125
 04/07  01:00:00,0.590532325907,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0709434412455
 04/07  02:00:00,0.534058913898,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0618101251162
 04/07  03:00:00,0.525265808096,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0650358732489
 04/07  04:00:00,0.551537008566,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0935157637635
 04/07  05:00:00,0.729565773008,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.219808036897
 04/07  06:00:00,1.11283500244,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.454804176387
 04/07  07:00:00,1.3991753211,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.516932205342
 04/07  08:00:00,1.30653199246,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.497258983669
 04/07  09:00:00,1.17509417741,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.443506481045
 04/07  10:00:00,1.11960529035,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.381320903473
 04/07  11:00:00,1.08053431733,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.32697521613
 04/07  12:00:00,1.02321002508,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.284555122376
 04/07  13:00:00,0.976826359214,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.260058169407
 04/07  14:00:00,0.944398202923,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.234982593378
 04/07  15:00:00,1.05898154206,0.0,0.0,0.0648320791678,0.0193650195547,0.0841970987224,0.0193650195547,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.238405566968
 04/07  16:00:00,1.26849991519,0.0,0.0,0.11376213491,0.0353521696426,0.149114304552,0.0353521696426,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.268677253501
 04/07  17:00:00,1.69564630293,0.0,0.0,0.240353767126,0.0731643562201,0.313518123346,0.0731643562201,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.334794772301
 04/07  18:00:00,1.90684282098,0.0,0.0,0.273161324064,0.0831040874072,0.356265411472,0.0831040874072,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.397073505824
 04/07  19:00:00,1.99317844889,0.0,0.0,0.272330249949,0.086070196248,0.358400446197,0.086070196248,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.408217513724
 04/07  20:00:00,2.07272861526,0.0,0.0,0.214217961969,0.0701181601182,0.284336122088,0.0701181601182,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.371370087081
 04/07  21:00:00,1.86539390127,0.0,0.0,0.0813386452422,0.0270345354397,0.108373180682,0.0270345354397,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.326843013103
 04/07  22:00:00,1.62959781915,0.0,0.0,0.159836503377,0.0542250919936,0.214061595371,0.0542250919936,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.258597810848
 04/07  23:00:00,1.23165516665,0.0,0.0,0.117269142216,0.0401283215363,0.157397463753,0.0401283215363,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.185118066838
 04/07  24:00:00,0.799922081037,0.0,0.0,0.0543664883062,0.018818771779,0.0731852600852,0.018818771779,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.105944624801
 04/08  01:00:00,0.608566660576,0.0,0.0,0.00897977007042,0.00312423401345,0.0121040040839,0.00312423401345,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0729267477552
 04/08  02:00:00,0.537681954272,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0628219270639
 04/08  03:00:00,0.527634667818,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0660393287988
 04/08  04:00:00,0.558060304399,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0973679039815
 04/08  05:00:00,0.747938807727,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.234084379015
 04/08  06:00:00,1.15826963163,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.489613293363
 04/08  07:00:00,1.46174143672,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.558336959044
 04/08  08:00:00,1.38239287152,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.540682561836
 04/08  09:00:00,1.25974458313,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.483125828298
 04/08  10:00:00,1.2046694433,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.415468827129
 04/08  11:00:00,1.1613248035,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.355276942776
 04/08  12:00:00,1.09573076166,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.309265352869
 04/08  13:00:00,1.04230510709,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.281948884769
 04/08  14:00:00,1.0038673108,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.255326129078
 04/08  15:00:00,1.03238390261,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.258946053382
 04/08  16:00:00,1.18058519947,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.293958923083
 04/08  17:00:00,1.4482486373,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.365563299801
 04/08  18:00:00,1.62512561455,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.437311395325
 04/08  19:00:00,1.71391374232,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.453108499158
 04/08  20:00:00,1.86582445404,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.413946677619
 04/08  21:00:00,1.82801038745,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.362225822505
 04/08  22:00:00,1.4717973103,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.286565685447
 04/08  23:00:00,1.10746704709,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.202792565701
 04/08  24:00:00,0.740064507013,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.112698627785
 04/09  01:00:00,0.596900868277,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.07336495954
 04/09  02:00:00,0.538244426433,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0633843992246
 04/09  03:00:00,0.528022906736,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0664275677174
 04/09  04:00:00,0.5581722948,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0974798943825
 04/09  05:00:00,0.747468928327,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.233614499615
 04/09  06:00:00,1.15652155826,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.487865219992
 04/09  07:00:00,1.45966015988,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.556255682201
 04/09  08:00:00,1.38020831924,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.538498009559
 04/09  09:00:00,1.25772664724,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.481107892402
 04/09  10:00:00,1.2024256435,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.413225027329
 04/09  11:00:00,1.18727495551,0.0,0.0,0.0213958745916,0.00675553089703,0.0281514054887,0.00675553089703,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.353075689303
 04/09  12:00:00,1.20215544769,0.0,0.0,0.0826497398941,0.0257653866869,0.108415126581,0.0257653866869,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.307274912314
 04/09  13:00:00,1.21888397734,0.0,0.0,0.136289578898,0.0421668546293,0.178456433527,0.0421668546293,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.280071321495
 04/09  14:00:00,1.25915149674,0.0,0.0,0.196294116257,0.0607353886297,0.257029504887,0.0607353886297,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.253580810136
 04/09  15:00:00,1.4043379306,0.0,0.0,0.285337524318,0.0882914427309,0.373628967049,0.0882914427309,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.257271114322
 04/09  16:00:00,1.63506990882,0.0,0.0,0.348723774389,0.107488841418,0.456212615807,0.107488841418,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.292231016618
 04/09  17:00:00,1.97913947657,0.0,0.0,0.407057465217,0.125943559744,0.533001024961,0.125943559744,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.363453114112
 04/09  18:00:00,2.17620309145,0.0,0.0,0.422602633781,0.130727286239,0.553329920021,0.130727286239,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.435058952196
 04/09  19:00:00,2.17756737333,0.0,0.0,0.351063412153,0.114472938492,0.465536350646,0.114472938492,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.451225779521
 04/09  20:00:00,2.26598492585,0.0,0.0,0.30081159457,0.101001381838,0.401812976408,0.101001381838,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.412294173018
 04/09  21:00:00,2.14962690924,0.0,0.0,0.240362085894,0.0826427024897,0.323004788384,0.0826427024897,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.360837555906
 04/09  22:00:00,1.68541027816,0.0,0.0,0.159514162079,0.0552207530866,0.214734915166,0.0552207530866,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.28544373814
 04/09  23:00:00,1.21919106497,0.0,0.0,0.0836264154554,0.0289608339711,0.112587249426,0.0289608339711,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.201929334152
 04/09  24:00:00,0.748933954064,0.0,0.0,0.00707617535686,0.00245231168499,0.00952848704185,0.00245231168499,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.112039587794
 04/10  01:00:00,0.589906272377,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0703173877154
 04/10  02:00:00,0.533549180533,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0613003917517
 04/10  03:00:00,0.524113344669,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.063883409822
 04/10  04:00:00,0.55008645248,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0920652076783
 04/10  05:00:00,0.726786943988,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.217029207877
 04/10  06:00:00,1.10761970634,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.449588880283
 04/10  07:00:00,1.39254760094,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.510304485183
 04/10  08:00:00,1.30043181037,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.491158801582
 04/10  09:00:00,1.16984041698,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.438252720609
 04/10  10:00:00,1.11588282881,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.37759844193
 04/10  11:00:00,1.07759935026,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.324040249058
 04/10  12:00:00,1.02081672539,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.282161822686
 04/10  13:00:00,0.975259512145,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.258491322337
 04/10  14:00:00,0.943666099716,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.234250490172
 04/10  15:00:00,0.974104413922,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.237725537548
 04/10  16:00:00,1.11832494097,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.267616583824
 04/10  17:00:00,1.38049037626,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.333156968976
 04/10  18:00:00,1.54804029524,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.394536391549
 04/10  19:00:00,1.63206432242,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.405503833448
 04/10  20:00:00,1.78627925374,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.369256847644
 04/10  21:00:00,1.75543098844,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.325253280956
 04/10  22:00:00,1.41492504222,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.257986629287
 04/10  23:00:00,1.0747786571,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.185639021041
 04/10  24:00:00,0.728377610875,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.107585414724
 04/11  01:00:00,0.59140535613,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0718164714691
 04/11  02:00:00,0.535271725323,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0630229365422
 04/11  03:00:00,0.526093573809,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0658636389618
 04/11  04:00:00,0.552114206124,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0940929613219
 04/11  05:00:00,0.728178327582,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.21842059147
 04/11  06:00:00,1.10794269664,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.44991187059
 04/11  07:00:00,1.39286414617,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.510621030416
 04/11  08:00:00,1.30053093195,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.491257923162
 04/11  09:00:00,1.16987897224,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.438291275867
 04/11  10:00:00,1.11588104024,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.377596653356
 04/11  11:00:00,1.07779948779,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.324240386591
 04/11  12:00:00,1.02109161228,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.28243670958
 04/11  13:00:00,0.975330580415,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.258562390608
 04/11  14:00:00,0.943625532649,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.234209923105
 04/11  15:00:00,0.973610946044,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.237232069671
 04/11  16:00:00,1.11743769643,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.266729339289
 04/11  17:00:00,1.37868111071,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.331347703432
 04/11  18:00:00,1.54565310184,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.392149198147
 04/11  19:00:00,1.62946788634,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.402907397368
 04/11  20:00:00,1.78374179774,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.366719391648
 04/11  21:00:00,1.75313809745,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.322960389965
 04/11  22:00:00,1.41301716312,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.256078750194
 04/11  23:00:00,1.07349050714,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.184350871083
 04/11  24:00:00,0.727813699653,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.107021503502
 04/12  01:00:00,0.591163289418,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0715744047568
 04/12  02:00:00,0.534920593535,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0626718047538
 04/12  03:00:00,0.526084150919,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0658542160719
 04/12  04:00:00,0.551811827797,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0937905829952
 04/12  05:00:00,0.727559080488,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.217801344376
 04/12  06:00:00,1.10640102963,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.448370203572
 04/12  07:00:00,1.39100484106,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.508761725302
 04/12  08:00:00,1.29868656113,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.489413552341
 04/12  09:00:00,1.16818585123,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.436598154861
 04/12  10:00:00,1.11431376947,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.376029382585
 04/12  11:00:00,1.07631468361,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.322755582411
 04/12  12:00:00,1.01974033827,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.281085435563
 04/12  13:00:00,0.973998765774,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.257230575966
 04/12  14:00:00,0.941958801806,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.232543192262
 04/12  15:00:00,0.972102110566,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.235723234193
 04/12  16:00:00,1.11578780752,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.265079450376
 04/12  17:00:00,1.37643905257,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.329105645287
 04/12  18:00:00,1.55919330455,0.0,0.0,0.0118805584491,0.00381383254851,0.0156943909976,0.00381383254851,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.389995009859
 04/12  19:00:00,1.62773273278,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.401172243812
 04/12  20:00:00,1.78257532047,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.36555291438
 04/12  21:00:00,1.75202977461,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.32185206713
 04/12  22:00:00,1.41214733293,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.255208919998
 04/12  23:00:00,1.07237668378,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.183237047728
 04/12  24:00:00,0.72654752772,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.105755331569
 04/13  01:00:00,0.5901206638,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0705317791387
 04/13  02:00:00,0.534104709237,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0618559204561
 04/13  03:00:00,0.525024359441,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0647944245936
 04/13  04:00:00,0.550888309272,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.09286706447
 04/13  05:00:00,0.726042327052,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.216284590941
 04/13  06:00:00,1.10402591244,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.44599508639
 04/13  07:00:00,1.38813895973,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.505895843974
 04/13  08:00:00,1.29593329002,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.486660281235
 04/13  09:00:00,1.16562102422,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.434033327849
 04/13  10:00:00,1.11183385461,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.37354946773
 04/13  11:00:00,1.07416807892,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.320608977721
 04/13  12:00:00,1.01791300014,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.279258097438
 04/13  13:00:00,0.972316071901,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.255547882093
 04/13  14:00:00,0.940467214197,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.231051604653
 04/13  15:00:00,0.970964637667,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.234585761294
 04/13  16:00:00,1.11402673992,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.26331838278
 04/13  17:00:00,1.37506172685,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.327728319567
 04/13  18:00:00,1.61422084684,0.0,0.0,0.05417895509,0.0180514524287,0.0722304075187,0.0180514524287,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.388486535637
