Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/13  19:00:00,1.7260385128,0.0,0.0,0.074659938617,0.0253905191988,0.100050457816,0.0253905191988,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.399427566008
 04/13  20:00:00,1.8622644097,0.0,0.0,0.0605514005904,0.0213261857354,0.0818775863258,0.0213261857354,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.363364417279
 04/13  21:00:00,1.81744292981,0.0,0.0,0.0498863267951,0.0175714638152,0.0674577906103,0.0175714638152,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.319807431718
 04/13  22:00:00,1.4279544708,0.0,0.0,0.0131970047121,0.00465123175641,0.0178482364685,0.00465123175641,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.253167821403
 04/13  23:00:00,1.07085294481,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.181713308758
 04/13  24:00:00,0.72550013072,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.104707934569
 04/14  01:00:00,0.589158614755,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0695697300941
 04/14  02:00:00,0.532880584173,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0606317953921
 04/14  03:00:00,0.523988928371,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0637589935241
 04/14  04:00:00,0.549321902264,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0913006574619
 04/14  05:00:00,0.723916766969,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.214159030858
 04/14  06:00:00,1.10035192645,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.442321100392
 04/14  07:00:00,1.38410712497,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.501864009208
 04/14  08:00:00,1.29241132559,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.483138316801
 04/14  09:00:00,1.16285820154,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.431270505175
 04/14  10:00:00,1.10960230301,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.371317916133
 04/14  11:00:00,1.07228506977,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.318725968568
 04/14  12:00:00,1.01645032621,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.277795423505
 04/14  13:00:00,0.971332361239,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.254564171431
 04/14  14:00:00,0.940033986713,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.230618377169
 04/14  15:00:00,0.970410271678,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.234031395304
 04/14  16:00:00,1.11371280733,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.263004450193
 04/14  17:00:00,1.37465991375,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.32732650647
 04/14  18:00:00,1.54127328584,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.387769382152
 04/14  19:00:00,1.62495620908,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.398395720113
 04/14  20:00:00,1.7792992712,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.362276865106
 04/14  21:00:00,1.74905271101,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.318875003532
 04/14  22:00:00,1.40955025054,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.25261183761
 04/14  23:00:00,1.07060895406,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.181469318005
 04/14  24:00:00,0.725652255256,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.104860059105
 04/15  01:00:00,0.596344442861,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0728085341244
 04/15  02:00:00,0.538177054638,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0633170274292
 04/15  03:00:00,0.52780104215,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.066205703131
 04/15  04:00:00,0.557209653858,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0965172534404
 04/15  05:00:00,0.743380005086,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.229525576374
 04/15  06:00:00,1.14647703809,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.477820699822
 04/15  07:00:00,1.44772218988,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.544317712198
 04/15  08:00:00,1.36880838445,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.527098074769
 04/15  09:00:00,1.24749401403,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.470875259193
 04/15  10:00:00,1.19417998533,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.404979369155
 04/15  11:00:00,1.15219628677,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.346148426043
 04/15  12:00:00,1.08763079494,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.301165386148
 04/15  13:00:00,1.03478522587,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.274429003549
 04/15  14:00:00,0.996857425425,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.248316243705
 04/15  15:00:00,1.02533005501,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.251892205784
 04/15  16:00:00,1.236805153,0.0,0.0,0.0489028077974,0.015551407427,0.0644542152244,0.015551407427,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.285724661387
 04/15  17:00:00,1.60440468576,0.0,0.0,0.126471764079,0.0399886632588,0.166460427337,0.0399886632588,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.355258920925
 04/15  18:00:00,1.86919304003,0.0,0.0,0.195539998351,0.0605179488942,0.256057947245,0.0605179488942,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.425320873553
 04/15  19:00:00,1.97189277204,0.0,0.0,0.204326726363,0.0655595182726,0.269886244635,0.0655595182726,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.441201284242
 04/15  20:00:00,2.11393484365,0.0,0.0,0.19450752534,0.0644395215846,0.258947046924,0.0644395215846,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.403110020304
 04/15  21:00:00,2.05502155313,0.0,0.0,0.176969384746,0.059467362682,0.236436747428,0.059467362682,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.352800240756
 04/15  22:00:00,1.61933495729,0.0,0.0,0.115202141789,0.0396104648352,0.154812606625,0.0396104648352,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.279290725813
 04/15  23:00:00,1.17418735536,0.0,0.0,0.0531906677096,0.01843334266,0.0716240103696,0.01843334266,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.197888863597
 04/15  24:00:00,0.737618681964,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.110252802737
 04/16  01:00:00,0.595618769408,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0720828606709
 04/16  02:00:00,0.53738251868,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0625224914712
 04/16  03:00:00,0.527459487105,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0658641480864
 04/16  04:00:00,0.556970163032,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0962777626146
 04/16  05:00:00,0.742733797075,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.228879368363
 04/16  06:00:00,1.14501394068,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.476357602413
 04/16  07:00:00,1.44624414025,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.542839662575
 04/16  08:00:00,1.36679288521,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.52508257553
 04/16  09:00:00,1.2453570336,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.46873827877
 04/16  10:00:00,1.19183248096,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.402631864791
 04/16  11:00:00,1.15043516411,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.344387303385
 04/16  12:00:00,1.08607036963,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.299604960839
 04/16  13:00:00,1.03326097827,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.272904755951
 04/16  14:00:00,1.0355967774,0.0,0.0,0.0305713966049,0.00946087278171,0.0400322693866,0.00946087278171,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.247023326292
 04/16  15:00:00,1.13311526515,0.0,0.0,0.0836929250988,0.0253928665549,0.109085791654,0.0253928665549,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.250591624268
 04/16  16:00:00,1.40116165678,0.0,0.0,0.177289173776,0.0526968156548,0.229985989431,0.0526968156548,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.284549390964
 04/16  17:00:00,1.81244234166,0.0,0.0,0.288399131653,0.0874785397998,0.375877671452,0.0874785397998,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.35387933271
 04/16  18:00:00,1.99324668681,0.0,0.0,0.291567246943,0.0901836623409,0.381750909284,0.0901836623409,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.423681558295
 04/16  19:00:00,2.11345566672,0.0,0.0,0.315537551737,0.0975989701127,0.413136521849,0.0975989701127,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.439513901702
 04/16  20:00:00,2.24665262902,0.0,0.0,0.297722622151,0.0954880025566,0.393210624708,0.0954880025566,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.401564227888
 04/16  21:00:00,2.18074074393,0.0,0.0,0.274125094865,0.0893835569065,0.363508651771,0.0893835569065,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.351447527213
 04/16  22:00:00,1.74413494292,0.0,0.0,0.210537182145,0.0701108079286,0.280647990073,0.0701108079286,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.278255327994
 04/16  23:00:00,1.29859560346,0.0,0.0,0.147265318604,0.0494466611297,0.196711979734,0.0494466611297,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.197209142334
 04/16  24:00:00,0.841828739741,0.0,0.0,0.0780929364251,0.026521528969,0.104614465394,0.026521528969,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.10984839512
 04/17  01:00:00,0.631325873315,0.0,0.0,0.0324293026541,0.011114262388,0.0435435650421,0.011114262388,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0681934236116
 04/17  02:00:00,0.531482164175,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0592333753936
 04/17  03:00:00,0.522176409386,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.061946474539
 04/17  04:00:00,0.547346265264,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0893250204613
 04/17  05:00:00,0.720322339953,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.210564603842
 04/17  06:00:00,1.09388106681,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.435850240754
 04/17  07:00:00,1.37672270837,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.494479592616
 04/17  08:00:00,1.28514384066,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.475870831872
 04/17  09:00:00,1.15588695725,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.424299260877
 04/17  10:00:00,1.10326357232,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.364979185442
 04/17  11:00:00,1.10876961609,0.0,0.0,0.0322506060808,0.00997547502459,0.0422260811054,0.00997547502459,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.312984433777
 04/17  12:00:00,1.06224891177,0.0,0.0,0.0387369453077,0.0122095673192,0.0509465126269,0.0122095673192,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.272647496439
 04/17  13:00:00,1.11398492831,0.0,0.0,0.113107343225,0.0343231036144,0.14743044684,0.0343231036144,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.249786291666
 04/17  14:00:00,1.11215203902,0.0,0.0,0.134786478078,0.0417154215162,0.176501899594,0.0417154215162,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.226234529885
 04/17  15:00:00,1.14430943457,0.0,0.0,0.13538482304,0.0426973928785,0.178082215919,0.0426973928785,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.229848342278
 04/17  16:00:00,1.3535880826,0.0,0.0,0.186292281473,0.0576745798031,0.243966861276,0.0576745798031,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.258912864183
 04/17  17:00:00,1.71325425313,0.0,0.0,0.262200459903,0.0811780311668,0.343378491069,0.0811780311668,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.322542354776
 04/17  18:00:00,1.92269335111,0.0,0.0,0.29386592425,0.0927069744522,0.386572898702,0.0927069744522,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.382616548716
 04/17  19:00:00,1.99758629656,0.0,0.0,0.285194108321,0.0923576680319,0.377551776353,0.0923576680319,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.393474031236
 04/17  20:00:00,2.1350018574,0.0,0.0,0.270402469946,0.0896345614149,0.360037031361,0.0896345614149,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.357942419946
 04/17  21:00:00,2.09799881882,0.0,0.0,0.264959476195,0.0878193607561,0.352778836951,0.0878193607561,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.315042274392
 04/17  22:00:00,1.68782015781,0.0,0.0,0.210516111639,0.0708360520478,0.281352163687,0.0708360520478,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.249529581196
 04/17  23:00:00,1.27422597753,0.0,0.0,0.153939512981,0.0519956698506,0.205935182832,0.0519956698506,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.179151158639
 04/17  24:00:00,0.845037147089,0.0,0.0,0.090383429242,0.0307490272848,0.121132456527,0.0307490272848,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.103112494411
 04/18  01:00:00,0.651226270159,0.0,0.0,0.0473668534363,0.0162216942237,0.06358854766,0.0162216942237,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0680488378376
 04/18  02:00:00,0.557223642553,0.0,0.0,0.0192547794181,0.00662117621782,0.0258759556359,0.00662117621782,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0590988981358
 04/18  03:00:00,0.521936022386,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.061706087539
 04/18  04:00:00,0.546831285818,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0888100410153
 04/18  05:00:00,0.719243291408,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.209485555296
 04/18  06:00:00,1.09190243668,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.433871610629
 04/18  07:00:00,1.37492721413,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.492684098368
 04/18  08:00:00,1.28797081147,0.0,0.0,0.00364580323152,0.00124012895065,0.00488593218217,0.00124012895065,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.473811870504
 04/18  09:00:00,1.15384563383,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.422257937463
 04/18  10:00:00,1.12809539606,0.0,0.0,0.0200725432802,0.00655229005116,0.0266248333313,0.00655229005116,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.363186175846
 04/18  11:00:00,1.17814520046,0.0,0.0,0.0854209068063,0.0274598094053,0.112880716212,0.0274598094053,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.311705383046
 04/18  12:00:00,1.22814511532,0.0,0.0,0.167089329826,0.0508281950996,0.217917524926,0.0508281950996,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.271572687691
 04/18  13:00:00,1.27676529459,0.0,0.0,0.239588485792,0.0715856562314,0.311174142024,0.0715856562314,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.248822962755
 04/18  14:00:00,1.3763453228,0.0,0.0,0.340945774034,0.100607934452,0.441553708486,0.100607934452,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.225376004771
 04/18  15:00:00,1.58456815207,0.0,0.0,0.479277664947,0.139931466451,0.619209131398,0.139931466451,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.228980144295
 04/18  16:00:00,1.8542576455,0.0,0.0,0.577140827987,0.168487060436,0.745627888424,0.168487060436,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.257921399931
 04/18  17:00:00,2.27460951355,0.0,0.0,0.697870230117,0.208107194526,0.905977424643,0.208107194526,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.321298681626
 04/18  18:00:00,2.45081632792,0.0,0.0,0.705725290137,0.210438608738,0.916163898875,0.210438608738,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.381148525351
 04/18  19:00:00,2.45102968523,0.0,0.0,0.635295959533,0.197194914151,0.832490873685,0.197194914151,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.391978322573
 04/18  20:00:00,2.52095118022,0.0,0.0,0.565427245787,0.18192112937,0.747348375157,0.18192112937,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.356580398971
 04/18  21:00:00,2.38074768359,0.0,0.0,0.478061133309,0.158663493417,0.636724626725,0.158663493417,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.313845349384
 04/18  22:00:00,1.91297390024,0.0,0.0,0.379597788693,0.127822414852,0.507420203545,0.127822414852,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.248615283767
 04/18  23:00:00,1.45678695068,0.0,0.0,0.290746886466,0.0983544274903,0.389101313957,0.0983544274903,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.178546000668
 04/18  24:00:00,0.992868625797,0.0,0.0,0.200838185374,0.0684127322795,0.269250917653,0.0684127322795,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102825511993
 04/19  01:00:00,0.770411000669,0.0,0.0,0.136218674272,0.046698943142,0.182917617414,0.046698943142,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0679044985942
 04/19  02:00:00,0.653871248911,0.0,0.0,0.0912262346642,0.0313989671709,0.122625201835,0.0313989671709,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0589972582944
 04/19  03:00:00,0.59568493318,0.0,0.0,0.0548937882755,0.0189814088748,0.0738751971503,0.0189814088748,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0615798011825
 04/19  04:00:00,0.586748532251,0.0,0.0,0.0299327142031,0.0103562731314,0.0402889873345,0.0103562731314,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0884383001146
 04/19  05:00:00,0.7533932614,0.0,0.0,0.0260701936086,0.00901964853538,0.035089842144,0.00901964853538,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.208545683144
 04/19  06:00:00,1.1701331796,0.0,0.0,0.0596717256157,0.0205152384175,0.0801869640332,0.0205152384175,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.431915389509
 04/19  07:00:00,1.47484175878,0.0,0.0,0.0764839171239,0.0260155703162,0.10249948744,0.0260155703162,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.49009915558
 04/19  08:00:00,1.36346458394,0.0,0.0,0.0618332012968,0.020773320697,0.0826065219938,0.020773320697,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.471585053156
 04/19  09:00:00,1.21314589013,0.0,0.0,0.045905600485,0.0152102953684,0.0611158958535,0.0152102953684,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.420442297909
 04/19  10:00:00,1.16863826031,0.0,0.0,0.0517553744262,0.0168914499645,0.0686468243907,0.0168914499645,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.361707049043
 04/19  11:00:00,1.18299630437,0.0,0.0,0.090064386057,0.0289210289153,0.118985414972,0.0289210289153,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.310451788195
 04/19  12:00:00,1.12029621757,0.0,0.0,0.0837893782323,0.0273572242325,0.111146602465,0.0273572242325,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.2704947124
 04/19  13:00:00,1.07968927547,0.0,0.0,0.0867398623242,0.028324615478,0.115064477802,0.028324615478,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.247856607859
 04/19  14:00:00,1.05540097182,0.0,0.0,0.0915670328506,0.0299030831454,0.121470115996,0.0299030831454,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.224515246282
 04/19  15:00:00,1.10066053101,0.0,0.0,0.102730396743,0.03344145962,0.136171856363,0.03344145962,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.228109798271
 04/19  16:00:00,1.27476630358,0.0,0.0,0.125985650213,0.0411443336285,0.167129983842,0.0411443336285,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.2569279626
 04/19  17:00:00,1.52329313741,0.0,0.0,0.117083390518,0.0388248108195,0.155908201337,0.0388248108195,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.320051528791
 04/19  18:00:00,1.76902526469,0.0,0.0,0.176501635183,0.0593427165746,0.235844351757,0.0593427165746,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.379677009248
 04/19  19:00:00,1.81535806854,0.0,0.0,0.147553842682,0.0507662692185,0.198320111901,0.0507662692185,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.390477467671
 04/19  20:00:00,1.94571747188,0.0,0.0,0.128871520815,0.0446105303839,0.173482051198,0.0446105303839,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.355213014589
 04/19  21:00:00,1.90486867315,0.0,0.0,0.120381230584,0.0416661819619,0.162047412546,0.0416661819619,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.312643553124
 04/19  22:00:00,1.49474830892,0.0,0.0,0.0669450695592,0.023167704818,0.0901127743773,0.023167704818,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.247697121611
 04/19  23:00:00,1.08689867456,0.0,0.0,0.0147262276452,0.00509536158749,0.0198215892327,0.00509536158749,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.177937449272
 04/19  24:00:00,0.723565969273,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102773773123
 04/20  01:00:00,0.587962131091,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.06837324643
 04/20  02:00:00,0.532109294215,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0598605054337
 04/20  03:00:00,0.522815349058,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0625854142107
 04/20  04:00:00,0.54776238781,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0897411430082
 04/20  05:00:00,0.719270132131,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.20951239602
 04/20  06:00:00,1.09022606943,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.432195243372
 04/20  07:00:00,1.37302553783,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.490782422074
 04/20  08:00:00,1.28112403362,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.471851024833
 04/20  09:00:00,1.15206665212,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.420478955752
 04/20  10:00:00,1.10015891857,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.361874531686
 04/20  11:00:00,1.06400378957,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.31044468837
 04/20  12:00:00,1.00888434798,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.270229445277
 04/20  13:00:00,0.96400916509,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.247240975283
 04/20  14:00:00,0.988997216201,0.0,0.0,0.0425146240294,0.0134061822401,0.0559208062696,0.0134061822401,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.223660800387
 04/20  15:00:00,1.14844520509,0.0,0.0,0.140511867557,0.0443128968966,0.184824764453,0.0443128968966,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.227241564265
 04/20  16:00:00,1.44588148685,0.0,0.0,0.259043271909,0.0801955583908,0.3392388303,0.0801955583908,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.255934299405
 04/20  17:00:00,1.85050193025,0.0,0.0,0.369854227564,0.11451000307,0.484364230634,0.11451000307,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.318804292337
 04/20  18:00:00,2.09505007175,0.0,0.0,0.430168838691,0.133172124665,0.563340963356,0.133172124665,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.378205204708
 04/20  19:00:00,2.11966733397,0.0,0.0,0.378663549476,0.125465786882,0.504129336358,0.125465786882,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.388977508638
 04/20  20:00:00,2.16441962169,0.0,0.0,0.292400249264,0.101150226848,0.393550476112,0.101150226848,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.353846739487
 04/20  21:00:00,2.09578782709,0.0,0.0,0.263145419892,0.0910219289502,0.354167348843,0.0910219289502,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.311442770765
 04/20  22:00:00,1.65076155391,0.0,0.0,0.183549301973,0.0634935555851,0.247042857558,0.0634935555851,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.246780283424
 04/20  23:00:00,1.20586394298,0.0,0.0,0.10356394289,0.0358298203739,0.139393763264,0.0358298203739,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.177330543663
 04/20  24:00:00,0.753268961499,0.0,0.0,0.022457301252,0.00777185005652,0.0302291513085,0.00777185005652,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.10224761404
 04/21  01:00:00,0.587423168828,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0678342841664
 04/21  02:00:00,0.531518482943,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0592696941612
 04/21  03:00:00,0.52237214681,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0621422119627
 04/21  04:00:00,0.547286217744,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0892649729419
 04/21  05:00:00,0.71822268995,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.208464953838
 04/21  06:00:00,1.08834813505,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.430317308993
 04/21  07:00:00,1.37067161495,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.488428499189
 04/21  08:00:00,1.27868108358,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.469408074795
 04/21  09:00:00,1.14986048741,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.418272791038
 04/21  10:00:00,1.09842042084,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.360136033957
 04/21  11:00:00,1.06259673356,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.309037632355
 04/21  12:00:00,1.01023118398,0.0,0.0,0.00225631346708,0.00071109908199,0.00296741254907,0.00071109908199,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.268608868726
 04/21  13:00:00,0.986979086811,0.0,0.0,0.0184697020077,0.00582052799254,0.0242902300003,0.00582052799254,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.245920667003
 04/21  14:00:00,1.07491804715,0.0,0.0,0.108998101618,0.0337141390831,0.142712240701,0.0337141390831,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.222790196901
 04/21  15:00:00,1.21050314733,0.0,0.0,0.189228990553,0.05852966958,0.247758660133,0.05852966958,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.226365610828
 04/21  16:00:00,1.47008878006,0.0,0.0,0.27834842211,0.0860941728392,0.364442594949,0.0860941728392,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.25493782797
 04/21  17:00:00,1.86794733891,0.0,0.0,0.384217212582,0.118840883711,0.503058096293,0.118840883711,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.31755583534
 04/21  18:00:00,1.74829255256,0.0,0.0,0.164433750364,0.0536241030355,0.2180578534,0.0536241030355,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.376730795467
 04/21  19:00:00,1.67664225402,0.0,0.0,0.0464275970263,0.0159577149863,0.0623853120126,0.0159577149863,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.387696453037
 04/21  20:00:00,2.10608907139,0.0,0.0,0.250474733834,0.0861143650879,0.336589098922,0.0861143650879,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.352477566373
 04/21  21:00:00,1.75652347613,0.0,0.0,0.011965117729,0.00414170582213,0.0161068235511,0.00414170582213,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.310238945099
 04/21  22:00:00,1.40318913746,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.24625072453
 04/21  23:00:00,1.11786892176,0.0,0.0,0.0385007117339,0.0133326422745,0.0518333540084,0.0133326422745,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.176895931699
 04/21  24:00:00,0.722859854215,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102067658064
 04/22  01:00:00,0.594678903285,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0711429945481
 04/22  02:00:00,0.536815769509,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0619557423001
 04/22  03:00:00,0.526513918028,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0649185790092
 04/22  04:00:00,0.555283264437,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0945908640197
 04/22  05:00:00,0.737651128805,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.223796700093
 04/22  06:00:00,1.13367623827,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.4650199
 04/22  07:00:00,1.43345206444,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.530047586761
 04/22  08:00:00,1.35439070663,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.512680396954
 04/22  09:00:00,1.23447113355,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.457852378718
 04/22  10:00:00,1.18322593373,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.394025317559
 04/22  11:00:00,1.14315598632,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.337108125601
 04/22  12:00:00,1.07993616396,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.29347075517
 04/22  13:00:00,1.02792093433,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.267564712007
 04/22  14:00:00,0.990637056562,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.242095874842
 04/22  15:00:00,1.01887044193,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.245432592699
 04/22  16:00:00,1.17565106206,0.0,0.0,0.00814145917707,0.00269786307764,0.0108393222547,0.00269786307764,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.278185463418
 04/22  17:00:00,1.44581800349,0.0,0.0,0.0131567101208,0.00437207223435,0.0175287823551,0.00437207223435,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.345603883635
 04/22  18:00:00,1.73385634014,0.0,0.0,0.0990155704335,0.0332395796525,0.132255150086,0.0332395796525,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.413786970827
 04/22  19:00:00,1.82623328738,0.0,0.0,0.101236337454,0.0348638252214,0.136100162676,0.0348638252214,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.429327881543
 04/22  20:00:00,1.96585770101,0.0,0.0,0.0903990836866,0.0313493282567,0.121748411943,0.0313493282567,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.392231512644
 04/22  21:00:00,1.89610154822,0.0,0.0,0.0646183528607,0.0224188173494,0.0870371702101,0.0224188173494,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.343279813058
 04/22  22:00:00,1.46756297333,0.0,0.0,0.007667178832,0.00266205938808,0.0103292382201,0.00266205938808,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.272002110254
 04/22  23:00:00,1.09807457752,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.193400096125
 04/22  24:00:00,0.736168551999,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.108802672771
 04/23  01:00:00,0.595521729353,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0719858206165
 04/23  02:00:00,0.537611175251,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0627511480425
 04/23  03:00:00,0.52761636092,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0660210219006
 04/23  04:00:00,0.556216035702,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0955236352846
 04/23  05:00:00,0.738119999328,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.224265570617
 04/23  06:00:00,1.13337866127,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.464722322996
 04/23  07:00:00,1.43239729072,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.528992813045
 04/23  08:00:00,1.35327693653,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.511566626852
 04/23  09:00:00,1.23347000863,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.4568512538
 04/23  10:00:00,1.18221058052,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.393009964346
 04/23  11:00:00,1.14236144074,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.336313580015
 04/23  12:00:00,1.07935721967,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.292891810871
 04/23  13:00:00,1.02744626761,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.267090045288
 04/23  14:00:00,0.990207953428,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.241666771708
 04/23  15:00:00,1.0185468051,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.245108955876
 04/23  16:00:00,1.1642402716,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.27761399521
 04/23  17:00:00,1.42767985616,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.344994518661
 04/23  18:00:00,1.60112551876,0.0,0.0,0.000608972233295,0.000211476628425,0.00082044886172,0.000211476628425,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.41249085067
 04/23  19:00:00,1.6925181901,0.0,0.0,0.00303443787896,0.00105382882206,0.00408826670102,0.00105382882206,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.427624680238
 04/23  20:00:00,1.84259823631,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.390720459885
 04/23  21:00:00,1.80778376895,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.341999204001
 04/23  22:00:00,1.4565371402,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.271305515344
 04/23  23:00:00,1.0978718231,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.193197341705
 04/23  24:00:00,0.736366201313,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.109000322085
 04/24  01:00:00,0.588508665953,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0689197812917
 04/24  02:00:00,0.533059269683,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0608104809015
 04/24  03:00:00,0.523972733713,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.063742798866
 04/24  04:00:00,0.54828130217,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0902600573676
 04/24  05:00:00,0.718001795265,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.208244059154
 04/24  06:00:00,1.08564164141,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.427610815357
 04/24  07:00:00,1.36650313109,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.484260015334
 04/24  08:00:00,1.274918365,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.465645356216
 04/24  09:00:00,1.14677548658,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.415187790207
 04/24  10:00:00,1.09573167967,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.357447292789
 04/24  11:00:00,1.06055511512,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.306996013917
 04/24  12:00:00,1.00616588418,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.267510981475
 04/24  13:00:00,0.961844105617,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.245075915809
 04/24  14:00:00,0.93104085506,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.221625245516
 04/24  15:00:00,0.961338866872,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.224959990498
 04/24  16:00:00,1.118728574,0.0,0.0,0.0119112748179,0.00382723573423,0.0157385105521,0.00382723573423,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.252281706308
 04/24  17:00:00,1.36117145792,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.313838050638
 04/24  18:00:00,1.57271307058,0.0,0.0,0.0353473357309,0.0115461861926,0.0468935219234,0.0115461861926,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.372315644964
 04/24  19:00:00,1.63071030305,0.0,0.0,0.0158149133149,0.00534057006631,0.0211554833812,0.00534057006631,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.382994330694
 04/24  20:00:00,1.76606697757,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.349044571475
 04/24  21:00:00,1.73717373484,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.306996027363
 04/24  22:00:00,1.40029222698,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.243353814055
 04/24  23:00:00,1.06473814168,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.175598505624
 04/24  24:00:00,0.723150576367,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102358380216
 04/25  01:00:00,0.588383634797,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0687947501355
 04/25  02:00:00,0.532674662964,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0604258741824
 04/25  03:00:00,0.523673590463,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0634436556161
 04/25  04:00:00,0.547853659476,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0898324146738
 04/25  05:00:00,0.716902696721,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.20714496061
 04/25  06:00:00,1.08357535034,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.425544524282
 04/25  07:00:00,1.36440469817,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.48216158241
 04/25  08:00:00,1.27268203197,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.463409023183
 04/25  09:00:00,1.14477907181,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.413191375446
 04/25  10:00:00,1.0935762601,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.355291873223
 04/25  11:00:00,1.05853942351,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.304980322302
 04/25  12:00:00,1.00438223487,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.265727332163
 04/25  13:00:00,0.960097962,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.243329772192
 04/25  14:00:00,0.929402411836,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.219986802292
 04/25  15:00:00,0.979689931225,0.0,0.0,0.0153839848,0.0047767742526,0.0201607590526,0.0047767742526,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.223150295799
 04/25  16:00:00,1.24679402622,0.0,0.0,0.111250125937,0.0338829316015,0.145133057539,0.0338829316015,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.250952611542
 04/25  17:00:00,1.65068855595,0.0,0.0,0.222872367746,0.0679275131335,0.290799880879,0.0679275131335,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.312555267793
 04/25  18:00:00,1.82532892177,0.0,0.0,0.228576383451,0.0724163688828,0.300992752334,0.0724163688828,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.370832265746
 04/25  19:00:00,1.92604702428,0.0,0.0,0.239449370352,0.0785780349687,0.318027405321,0.0785780349687,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.381459129985
 04/25  20:00:00,1.99833349948,0.0,0.0,0.17362313046,0.0606885907937,0.234311721253,0.0606885907937,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.346999372136
 04/25  21:00:00,1.9300443114,0.0,0.0,0.14403093059,0.0504109053656,0.194441835956,0.0504109053656,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.305424767965
 04/25  22:00:00,1.5192872387,0.0,0.0,0.0889889831137,0.0311751675001,0.120164150614,0.0311751675001,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.242184675158
 04/25  23:00:00,1.1062453069,0.0,0.0,0.0317018252176,0.0111163289254,0.042818154143,0.0111163289254,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.174287516705
 04/25  24:00:00,0.721823033283,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.101030837133
 04/26  01:00:00,0.587128613838,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.067539729177
 04/26  02:00:00,0.53143852958,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0591897407988
 04/26  03:00:00,0.522399074442,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0621691395955
 04/26  04:00:00,0.546597239459,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0885759946564
 04/26  05:00:00,0.715019707575,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.205261971464
 04/26  06:00:00,1.08099725944,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.422966433389
 04/26  07:00:00,1.36211222193,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.479869106174
 04/26  08:00:00,1.27011537546,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.460842366669
 04/26  09:00:00,1.14201234633,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.410424649962
 04/26  10:00:00,1.09117277114,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.35288838426
 04/26  11:00:00,1.05638954708,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.302830445873
 04/26  12:00:00,1.0024023607,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.263747458001
 04/26  13:00:00,0.958245327057,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.241477137249
 04/26  14:00:00,0.977488421551,0.0,0.0,0.0379831241124,0.01159342111,0.0495765452223,0.01159342111,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.218496266784
 04/26  15:00:00,1.11841451631,0.0,0.0,0.122624887086,0.037401669478,0.160026556565,0.037401669478,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.222009083368
 04/26  16:00:00,1.34562648285,0.0,0.0,0.186863372551,0.0580967233284,0.244960095879,0.0580967233284,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.249958029834
 04/26  17:00:00,1.7135301917,0.0,0.0,0.270744164857,0.08414616743,0.354890332287,0.08414616743,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.311306452129
 04/26  18:00:00,1.93409430371,0.0,0.0,0.31373695478,0.0974945049088,0.411231459689,0.0974945049088,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.369358940328
 04/26  19:00:00,1.9823680748,0.0,0.0,0.284204297559,0.0916467827632,0.375851080323,0.0916467827632,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.379956505507
 04/26  20:00:00,1.94730414693,0.0,0.0,0.137987198808,0.0466640154983,0.184651214306,0.0466640154983,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.34563052653
 04/26  21:00:00,1.89009941822,0.0,0.0,0.11593984428,0.0397601046659,0.155699948946,0.0397601046659,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.304221761789
 04/26  22:00:00,1.45054269911,0.0,0.0,0.0387873220133,0.0135510295082,0.0523383515216,0.0135510295082,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.241265934658
