Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/26  23:00:00,1.17843337059,0.0,0.0,0.0856321780024,0.0299421811667,0.115574359169,0.0299421811667,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.173719375365
 04/26  24:00:00,0.760575059079,0.0,0.0,0.0290896710372,0.0101785265995,0.0392681976367,0.0101785265995,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100514665291
 04/27  01:00:00,0.586467113051,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0668782283894
 04/27  02:00:00,0.530810706959,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.058561918178
 04/27  03:00:00,0.521737651135,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0615077162883
 04/27  04:00:00,0.545782992755,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0877617479531
 04/27  05:00:00,0.713832249837,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.204074513726
 04/27  06:00:00,1.07853098732,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.420500161266
 04/27  07:00:00,1.35874855811,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.476505442352
 04/27  08:00:00,1.26720069566,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.457927686868
 04/27  09:00:00,1.13951869672,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.407931000349
 04/27  10:00:00,1.08911937249,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.350834985613
 04/27  11:00:00,1.05464206145,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.301082960247
 04/27  12:00:00,1.00078469617,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.262129793466
 04/27  13:00:00,0.989867543834,0.0,0.0,0.0250401439838,0.00793773521904,0.0329778792029,0.00793773521904,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.240121474823
 04/27  14:00:00,1.04151125217,0.0,0.0,0.0869353860122,0.0275417375423,0.114477123554,0.0275417375423,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.217618519073
 04/27  15:00:00,1.19311395798,0.0,0.0,0.179791010316,0.0558134681876,0.235604478504,0.0558134681876,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.221130603099
 04/27  16:00:00,1.4365971226,0.0,0.0,0.257130689376,0.0797945018039,0.33692519118,0.0797945018039,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.248963574279
 04/27  17:00:00,1.84616085763,0.0,0.0,0.374767713699,0.114000103326,0.488767817025,0.114000103326,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.310059633328
 04/27  18:00:00,2.03096931377,0.0,0.0,0.388933062768,0.120645594859,0.509578657627,0.120645594859,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.367886752457
 04/27  19:00:00,2.06970310168,0.0,0.0,0.350092478274,0.114594708596,0.46468718687,0.114594708596,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.378455425836
 04/27  20:00:00,2.15501737327,0.0,0.0,0.293391003085,0.100340162545,0.39373116563,0.100340162545,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.344263801546
 04/27  21:00:00,2.05645698142,0.0,0.0,0.239693296409,0.0835653235534,0.323258619963,0.0835653235534,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.303020653979
 04/27  22:00:00,1.63502780819,0.0,0.0,0.176264912618,0.0614755934991,0.237740506117,0.0614755934991,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.240348889143
 04/27  23:00:00,1.21895728469,0.0,0.0,0.116201592722,0.040543921968,0.15674551469,0.040543921968,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.173072133946
 04/27  24:00:00,0.792473952033,0.0,0.0,0.0529647670112,0.0184906198317,0.0714553868429,0.0184906198317,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100226369039
 04/28  01:00:00,0.599188152143,0.0,0.0,0.00963909972985,0.00336718990703,0.0130062896369,0.00336718990703,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.066592977845
 04/28  02:00:00,0.530401736948,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0581529481669
 04/28  03:00:00,0.521136233731,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.060906298884
 04/28  04:00:00,0.544778607015,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0867573622129
 04/28  05:00:00,0.712248780723,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.202491044611
 04/28  06:00:00,1.07536806012,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.417337234063
 04/28  07:00:00,1.35514368921,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.47290057345
 04/28  08:00:00,1.26419215327,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.454919144477
 04/28  09:00:00,1.13724992989,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.405662233517
 04/28  10:00:00,1.08782167631,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.34953728943
 04/28  11:00:00,1.05380214153,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.300243040324
 04/28  12:00:00,1.00044055131,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.261785648607
 04/28  13:00:00,0.956862380603,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.240094190795
 04/28  14:00:00,0.927102208766,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.217686599222
 04/28  15:00:00,0.957503397765,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.221124521392
 04/28  16:00:00,1.09943387908,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.248725521937
 04/28  17:00:00,1.35678951192,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.30945610464
 04/28  18:00:00,1.52021008449,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.366706180803
 04/28  19:00:00,1.60367170153,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.377111212555
 04/28  20:00:00,1.76151632514,0.0,0.0,0.00114277750247,0.00039918402182,0.00154196152429,0.00039918402182,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.342951957521
 04/28  21:00:00,1.73202951262,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.301851805142
 04/28  22:00:00,1.3965967386,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.239658325674
 04/28  23:00:00,1.06197850514,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.172838869079
 04/28  24:00:00,0.721553680068,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100761483917
 04/29  01:00:00,0.594032861398,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0704969526613
 04/29  02:00:00,0.536631162344,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0617711351357
 04/29  03:00:00,0.526265252591,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0646699135718
 04/29  04:00:00,0.553701627548,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0930092271306
 04/29  05:00:00,0.732161258257,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.218306829545
 04/29  06:00:00,1.12074186571,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.452085527439
 04/29  07:00:00,1.41746942637,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.514064948687
 04/29  08:00:00,1.33891168475,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.497201375065
 04/29  09:00:00,1.22048088927,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.443862134436
 04/29  10:00:00,1.17067997351,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.381479357343
 04/29  11:00:00,1.13259943113,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.326551570408
 04/29  12:00:00,1.07090438911,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.284438980315
 04/29  13:00:00,1.0200197187,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.259663496382
 04/29  14:00:00,0.983980465425,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.235439283706
 04/29  15:00:00,1.01220227998,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.23876443075
 04/29  16:00:00,1.15729100689,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.270664730502
 04/29  17:00:00,1.41919447003,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.336509132537
 04/29  18:00:00,1.6211586868,0.0,0.0,0.0228440432171,0.00792261965279,0.0307666628698,0.00792261965279,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.402577804698
 04/29  19:00:00,1.67833107583,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.417525832666
 04/29  20:00:00,1.84210796325,0.0,0.0,0.00658086842112,0.00229366026469,0.00887452868581,0.00229366026469,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.381355658139
 04/29  21:00:00,1.82139499719,0.0,0.0,0.0162238112112,0.00564702831613,0.0218708395273,0.00564702831613,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.333739592718
 04/29  22:00:00,1.44997843869,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.264746813834
 04/29  23:00:00,1.09310419377,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.188429712373
 04/29  24:00:00,0.73356977096,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.106203891732
 04/30  01:00:00,0.593655751828,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0701198430915
 04/30  02:00:00,0.535840150634,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0609801234256
 04/30  03:00:00,0.525342242283,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0637469032638
 04/30  04:00:00,0.552740522849,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0920481224314
 04/30  05:00:00,0.730604154908,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.216749726196
 04/30  06:00:00,1.11806680002,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.449410461746
 04/30  07:00:00,1.41447909698,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.511074619302
 04/30  08:00:00,1.3360443335,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.494334023818
 04/30  09:00:00,1.21785110777,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.441232352936
 04/30  10:00:00,1.16853339455,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.379332778376
 04/30  11:00:00,1.13039733643,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.324349475706
 04/30  12:00:00,1.06872081935,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.28225541056
 04/30  13:00:00,1.07454068647,0.0,0.0,0.0434521939858,0.0131904970289,0.0566426910147,0.0131904970289,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.257541773129
 04/30  14:00:00,1.11450835957,0.0,0.0,0.101186340519,0.0313069404585,0.132493280977,0.0313069404585,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.23347389687
 04/30  15:00:00,1.23868416016,0.0,0.0,0.175112644552,0.0531412482024,0.228253892755,0.0531412482024,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.236992418182
 04/30  16:00:00,1.46702983068,0.0,0.0,0.23893171006,0.0725169060444,0.311448616105,0.0725169060444,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.268954938185
 04/30  17:00:00,1.78527418825,0.0,0.0,0.279873783039,0.0882713331315,0.36814511617,0.0882713331315,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.334443734579
 04/30  18:00:00,1.97100072253,0.0,0.0,0.288453144576,0.0941550619258,0.382608206502,0.0941550619258,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.400578296797
 04/30  19:00:00,2.05416607512,0.0,0.0,0.283628602657,0.0939971207079,0.377625723365,0.0939971207079,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.415735108589
 04/30  20:00:00,2.19867567544,0.0,0.0,0.274717400831,0.0923023444629,0.367019745294,0.0923023444629,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.379778153727
 04/30  21:00:00,2.14988308007,0.0,0.0,0.263267983285,0.0884488470112,0.351716830296,0.0884488470112,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.332381684821
 04/30  22:00:00,1.70578600336,0.0,0.0,0.191317100765,0.0655778492239,0.256894949989,0.0655778492239,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.263659428521
 04/30  23:00:00,1.23903329107,0.0,0.0,0.109017783886,0.0377166926212,0.146734476507,0.0377166926212,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.18762433317
 04/30  24:00:00,0.764801079269,0.0,0.0,0.023803416704,0.00823437858691,0.0320377952909,0.00823437858691,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.10539740475
 05/01  01:00:00,0.584513577443,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0664164883408
 05/01  02:00:00,0.529952305618,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0584895453486
 05/01  03:00:00,0.520839508017,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0614051772218
 05/01  04:00:00,0.544507016168,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0872882887288
 05/01  05:00:00,0.710131820575,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.201604880282
 05/01  06:00:00,1.05551082509,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.414393010956
 05/01  07:00:00,1.30188683586,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.469165899639
 05/01  08:00:00,1.21203834632,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.450636046359
 05/01  09:00:00,1.11684985588,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.401513323366
 05/01  10:00:00,1.07310820863,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.345631629563
 05/01  11:00:00,1.03935931626,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.296573522152
 05/01  12:00:00,0.98615270474,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.258246088243
 05/01  13:00:00,0.942535582348,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.236546369737
 05/01  14:00:00,0.999352395829,0.0,0.0,0.0663740010632,0.0201392098201,0.0865132108834,0.0201392098201,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.214178082071
 05/01  15:00:00,1.15979208692,0.0,0.0,0.166038681521,0.0503729139559,0.216411595477,0.0503729139559,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.217657504969
 05/01  16:00:00,1.45308635551,0.0,0.0,0.283867246689,0.0843822661585,0.368249512847,0.0843822661585,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.245000407396
 05/01  17:00:00,1.89475803493,0.0,0.0,0.433712002025,0.128921235686,0.562633237711,0.128921235686,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.305086920371
 05/01  18:00:00,2.06197235823,0.0,0.0,0.45496048693,0.135236307053,0.590196793983,0.135236307053,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.362019283142
 05/01  19:00:00,2.08974436736,0.0,0.0,0.440083946112,0.136127867483,0.576211813595,0.136127867483,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.372471929779
 05/01  20:00:00,1.89417579935,0.0,0.0,0.188756915165,0.0624970529541,0.251253968119,0.0624970529541,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.338813765822
 05/01  21:00:00,1.89019216473,0.0,0.0,0.141337440328,0.0474556968735,0.188793137202,0.0474556968735,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.298230296241
 05/01  22:00:00,1.69000506934,0.0,0.0,0.221968136758,0.0757437644447,0.297711901203,0.0757437644447,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.236691260552
 05/01  23:00:00,1.27507104321,0.0,0.0,0.158196561502,0.0546192093364,0.212815770839,0.0546192093364,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.170650645846
 05/01  24:00:00,0.833982187905,0.0,0.0,0.0840129694407,0.029087058342,0.113100027783,0.029087058342,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0990769710749
 05/02  01:00:00,0.620786493896,0.0,0.0,0.0272413644667,0.00943415491252,0.0366755193792,0.00943415491252,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0660138854145
 05/02  02:00:00,0.529196705561,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0577339452914
 05/02  03:00:00,0.519849475323,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0604151445283
 05/02  04:00:00,0.543109118492,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0858903910527
 05/02  05:00:00,0.708198865411,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.199671925119
 05/02  06:00:00,1.05217683409,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.411059019954
 05/02  07:00:00,1.29840362634,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.465682690114
 05/02  08:00:00,1.20891660842,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.447514308455
 05/02  09:00:00,1.11390248901,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.398565956493
 05/02  10:00:00,1.07018167651,0.0,0.0,0.0,0.0,0.0,0.0,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.342705097442
 05/02  11:00:00,1.07672861384,0.0,0.0,0.0302451764426,0.0095334366372,0.0397786130798,0.0095334366372,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.294164206658
 05/02  12:00:00,1.11869486687,0.0,0.0,0.103047633515,0.0312581639959,0.134305797511,0.0312581639959,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.256482452859
 05/02  13:00:00,1.14885972122,0.0,0.0,0.159265192831,0.0483092695612,0.207574462392,0.0483092695612,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.235296046219
 05/02  14:00:00,1.24366970402,0.0,0.0,0.255686701833,0.0759980670807,0.331684768913,0.0759980670807,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.213323832231
 05/02  15:00:00,1.45249552155,0.0,0.0,0.39500824322,0.114969766343,0.509978009564,0.114969766343,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.216794525516
 05/02  16:00:00,1.73263863542,0.0,0.0,0.502524477161,0.146262744404,0.648787221564,0.146262744404,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.244014978593
 05/02  17:00:00,2.18537456402,0.0,0.0,0.661849900354,0.19263608986,0.854485990214,0.19263608986,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.303850696964
 05/02  18:00:00,2.28444457869,0.0,0.0,0.627587018155,0.186541339458,0.814128357613,0.186541339458,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.360559939977
 05/02  19:00:00,2.29110060383,0.0,0.0,0.597742326506,0.181313537852,0.779055864358,0.181313537852,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.370984115482
 05/02  20:00:00,2.25097953551,0.0,0.0,0.457827641976,0.151584610445,0.609412252421,0.151584610445,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.337459217674
 05/02  21:00:00,2.23339952222,0.0,0.0,0.399157599504,0.134032765569,0.533190365073,0.134032765569,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.297040425863
 05/02  22:00:00,1.81504797601,0.0,0.0,0.315960196531,0.107703550034,0.423663746565,0.107703550034,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.235782321863
 05/02  23:00:00,1.36383307475,0.0,0.0,0.224732851476,0.0774470538274,0.302179905304,0.0774470538274,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.170048542914
 05/02  24:00:00,0.908640812691,0.0,0.0,0.139680871777,0.0483634222372,0.188044294015,0.0483634222372,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0987913296282
 05/03  01:00:00,0.686456506288,0.0,0.0,0.0761259316441,0.0263632264469,0.102489158091,0.0263632264469,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0658702590954
 05/03  02:00:00,0.570154776055,0.0,0.0,0.0305485216732,0.0105818204043,0.0411303420775,0.0105818204043,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0575616737083
 05/03  03:00:00,0.519424709291,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0599903784962
 05/03  04:00:00,0.542517495015,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0852987675761
 05/03  05:00:00,0.706960908947,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.198433968655
 05/03  06:00:00,1.05010724877,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.408989434636
 05/03  07:00:00,1.29586407069,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.463143134468
 05/03  08:00:00,1.20653455399,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.445132254026
 05/03  09:00:00,1.13062265678,0.0,0.0,0.0141962081621,0.00470336848036,0.0188995766425,0.00470336848036,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.396386547616
 05/03  10:00:00,1.1499857686,0.0,0.0,0.0617067608739,0.0197948453601,0.081501606234,0.0197948453601,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.341007583294
 05/03  11:00:00,1.21411198568,0.0,0.0,0.136893471338,0.0415237034414,0.17841717478,0.0415237034414,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.292909016796
 05/03  12:00:00,1.23901964829,0.0,0.0,0.197110230459,0.0585868867379,0.255697117197,0.0585868867379,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.255415914594
 05/03  13:00:00,1.31047313859,0.0,0.0,0.28669787809,0.0834461623915,0.370144040481,0.0834461623915,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.2343398855
 05/03  14:00:00,1.3992823571,0.0,0.0,0.376295724747,0.111853507104,0.48814923185,0.111853507104,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.212472022373
 05/03  15:00:00,1.59440717287,0.0,0.0,0.505589080042,0.147162285194,0.652751365236,0.147162285194,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.21593282116
 05/03  16:00:00,1.85468415077,0.0,0.0,0.594960914478,0.176854965326,0.771815879804,0.176854965326,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.243031835706
 05/03  17:00:00,2.25357979975,0.0,0.0,0.712222382282,0.211703237631,0.923925619913,0.211703237631,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.302616302989
 05/03  18:00:00,2.34624866169,0.0,0.0,0.673185280967,0.204202569015,0.877387849981,0.204202569015,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.359104530602
 05/03  19:00:00,2.3232982021,0.0,0.0,0.620737136606,0.19200067581,0.812737812416,0.19200067581,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.369499765692
 05/03  20:00:00,2.18404069865,0.0,0.0,0.410103815564,0.133721962754,0.543825778318,0.133721962754,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.336106854924
 05/03  21:00:00,2.03738068718,0.0,0.0,0.254196275251,0.0841644628236,0.338360738074,0.0841644628236,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.295851217816
 05/03  22:00:00,1.59822360829,0.0,0.0,0.155371998346,0.0523759799061,0.207747978252,0.0523759799061,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.23487372246
 05/03  23:00:00,1.37894333808,0.0,0.0,0.236944236117,0.0809471727837,0.317891408901,0.0809471727837,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.16944730265
 05/03  24:00:00,0.94343909435,0.0,0.0,0.165945630682,0.0571820633124,0.223127693995,0.0571820633124,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0985062113074
 05/04  01:00:00,0.71864085352,0.0,0.0,0.100146610822,0.0346702696082,0.13481688043,0.0346702696082,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0657268839874
 05/04  02:00:00,0.597669330034,0.0,0.0,0.051064698508,0.0176812670414,0.0687459655494,0.0176812670414,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0574606042152
 05/04  03:00:00,0.542943468711,0.0,0.0,0.0175631819922,0.00608236603102,0.0236455480232,0.00608236603102,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0598635898929
 05/04  04:00:00,0.542189256704,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0849705292651
 05/04  05:00:00,0.706123041808,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.197596101516
 05/04  06:00:00,1.05095799921,0.0,0.0,0.00228355959535,0.000790983261351,0.0030745428567,0.000790983261351,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.406765642224
 05/04  07:00:00,1.31780357437,0.0,0.0,0.018206885859,0.00630504344721,0.0245119293062,0.00630504344721,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.460570708846
 05/04  08:00:00,1.20970324234,0.0,0.0,0.00405789777019,0.00139602335509,0.00545392112528,0.00139602335509,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.442847021255
 05/04  09:00:00,1.1424025812,0.0,0.0,0.0242782593815,0.00815457796122,0.0324328373427,0.00815457796122,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.394633211338
 05/04  10:00:00,1.08245755903,0.0,0.0,0.0115945414053,0.00383966377144,0.0154342051767,0.00383966377144,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.33954677478
 05/04  11:00:00,1.1607012339,0.0,0.0,0.0955866050652,0.0306577652978,0.126244370363,0.0306577652978,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.291671069428
 05/04  12:00:00,1.17964492165,0.0,0.0,0.150754503157,0.0466319183922,0.19738642155,0.0466319183922,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.254351883607
 05/04  13:00:00,1.23124236126,0.0,0.0,0.22393330765,0.0679336961204,0.29186700377,0.0679336961204,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.233386144877
 05/04  14:00:00,1.25551297586,0.0,0.0,0.263658601522,0.0815711176271,0.345229719149,0.0815711176271,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.211622153839
 05/04  15:00:00,1.34161693348,0.0,0.0,0.306111694611,0.0947089132446,0.400820607856,0.0947089132446,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.215073339154
 05/04  16:00:00,1.62909657314,0.0,0.0,0.41983280318,0.127376080246,0.547208883426,0.127376080246,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.242051254445
 05/04  17:00:00,1.96579838175,0.0,0.0,0.487221161053,0.150152115029,0.637373276083,0.150152115029,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.301387228826
 05/04  18:00:00,2.0924657506,0.0,0.0,0.475262087073,0.149794210485,0.625056297558,0.149794210485,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.357653171941
 05/04  19:00:00,2.06845089111,0.0,0.0,0.421813150214,0.137557946263,0.559371096477,0.137557946263,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.368019170643
 05/04  20:00:00,2.17861026975,0.0,0.0,0.407018410393,0.132724716853,0.539743127246,0.132724716853,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.334759077088
 05/04  21:00:00,2.16823545184,0.0,0.0,0.352162884279,0.118236479292,0.470399363571,0.118236479292,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.294667356979
 05/04  22:00:00,1.75799210004,0.0,0.0,0.274782387427,0.0936377244557,0.368420111882,0.0936377244557,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.233970080576
 05/04  23:00:00,1.31995783682,0.0,0.0,0.193067470844,0.0664372065908,0.259504677435,0.0664372065908,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.168848532855
 05/04  24:00:00,0.876382270805,0.0,0.0,0.116160183632,0.0401952758354,0.156355459467,0.0401952758354,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0982216222899
 05/05  01:00:00,0.663657829646,0.0,0.0,0.0594152549188,0.0205619863591,0.079977241278,0.0205619863591,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0655834992657
 05/05  02:00:00,0.557839809142,0.0,0.0,0.021556736287,0.00746091201833,0.0290176483054,0.00746091201833,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0573594005673
 05/05  03:00:00,0.519204608424,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.059770277629
 05/05  04:00:00,0.542005914305,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0847871868663
 05/05  05:00:00,0.705518437283,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.196991496991
 05/05  06:00:00,1.04633620171,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.405218387581
 05/05  07:00:00,1.29143610689,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.458715170665
 05/05  08:00:00,1.20249717182,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.441094871856
 05/05  09:00:00,1.12334772176,0.0,0.0,0.0112164326229,0.00381462938408,0.015031062007,0.00381462938408,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.392980127238
 05/05  10:00:00,1.1447725515,0.0,0.0,0.0597284453325,0.0194760428078,0.0792044881403,0.0194760428078,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.338091484293
 05/05  11:00:00,1.20745456162,0.0,0.0,0.132480356118,0.0417508438347,0.174231199953,0.0417508438347,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.290437567556
 05/05  12:00:00,1.2323457117,0.0,0.0,0.192689320294,0.0584582046352,0.25114752493,0.0584582046352,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.253291570271
 05/05  13:00:00,1.24661571694,0.0,0.0,0.235369701216,0.0728211701273,0.308190871343,0.0728211701273,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.232435632981
 05/05  14:00:00,1.37112811741,0.0,0.0,0.355889172638,0.105802371257,0.461691543895,0.105802371257,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.210775470639
 05/05  15:00:00,1.59583344105,0.0,0.0,0.508010313113,0.147882446773,0.655892759886,0.147882446773,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.214217694689
 05/05  16:00:00,1.87379474121,0.0,0.0,0.614120071738,0.178764540227,0.792884611965,0.178764540227,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.241073693978
 05/05  17:00:00,2.2602602942,0.0,0.0,0.719250102421,0.213812284501,0.933062386922,0.213812284501,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.300160030428
 05/05  18:00:00,2.35268071935,0.0,0.0,0.680336778955,0.206381510931,0.886718289886,0.206381510931,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.356206148358
 05/05  19:00:00,2.30335187162,0.0,0.0,0.605072118876,0.190674922855,0.795747041731,0.190674922855,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.366544205901
 05/05  20:00:00,2.1935133992,0.0,0.0,0.41927444258,0.13671584825,0.55599029083,0.13671584825,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.333415042961
 05/05  21:00:00,2.02934034006,0.0,0.0,0.248257394079,0.0844288774348,0.332686271513,0.0844288774348,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.293485337259
 05/05  22:00:00,1.78947153253,0.0,0.0,0.297835383609,0.102966387253,0.400801770862,0.102966387253,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.233067854083
 05/05  23:00:00,1.35362568477,0.0,0.0,0.218186050083,0.075583607691,0.293769657774,0.075583607691,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.168251400463
 05/05  24:00:00,0.891821706919,0.0,0.0,0.127790096336,0.0442882984679,0.172078394803,0.0442882984679,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0979381230678
 05/06  01:00:00,0.668662482258,0.0,0.0,0.0580552126852,0.020129271025,0.0781844837102,0.020129271025,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0684338853709
 05/06  02:00:00,0.541351857146,0.0,0.0,0.00575660397496,0.00199727814193,0.00775388211689,0.00199727814193,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0595239763324
 05/06  03:00:00,0.523070656205,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0622709212376
 05/06  04:00:00,0.549706595137,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0898167120824
 05/06  05:00:00,0.724024828248,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.211401195355
 05/06  06:00:00,1.09007304418,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.438329717834
 05/06  07:00:00,1.35194313944,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.498060841305
 05/06  08:00:00,1.2749337636,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.481094162746
 05/06  09:00:00,1.21984479161,0.0,0.0,0.0232007423864,0.00744950598421,0.0306502483706,0.00744950598421,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.428826952258
 05/06  10:00:00,1.26801135488,0.0,0.0,0.0920986861241,0.0290357988084,0.121134484933,0.0290357988084,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.368484061588
 05/06  11:00:00,1.28831104969,0.0,0.0,0.135626379932,0.0419556774271,0.177582057359,0.0419556774271,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.315454438702
 05/06  12:00:00,1.33011549251,0.0,0.0,0.215462300875,0.0640432990423,0.279505599918,0.0640432990423,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.274892770009
 05/06  13:00:00,1.36361853979,0.0,0.0,0.279749679657,0.0831493926474,0.362899072304,0.0831493926474,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.251142222355
 05/06  14:00:00,1.48525101959,0.0,0.0,0.402533410344,0.117158846923,0.519692257267,0.117158846923,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.227772087276
 05/06  15:00:00,1.64856765886,0.0,0.0,0.504571235304,0.149971905183,0.654543140487,0.149971905183,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.231242559045
 05/06  16:00:00,1.89130819107,0.0,0.0,0.580621971153,0.172576158089,0.753198129243,0.172576158089,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.262355707314
 05/06  17:00:00,2.29600578511,0.0,0.0,0.699489731845,0.207907977619,0.907397709464,0.207907977619,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.326218268582
 05/06  18:00:00,2.44958988991,0.0,0.0,0.705135082699,0.209588450144,0.914723532843,0.209588450144,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.390799760426
 05/06  19:00:00,2.41565522489,0.0,0.0,0.637489695195,0.197190090521,0.834679785716,0.197190090521,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.40567006099
 05/06  20:00:00,2.40568855461,0.0,0.0,0.524940697744,0.171227840042,0.696168537786,0.171227840042,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.370556581086
 05/06  21:00:00,2.35309711093,0.0,0.0,0.441592064104,0.148418013107,0.59001007721,0.148418013107,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.324311444962
 05/06  22:00:00,1.89749889165,0.0,0.0,0.339634054507,0.116488411594,0.4561224661,0.116488411594,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.25748130604
 05/06  23:00:00,1.41185607115,0.0,0.0,0.238415065262,0.0827339103574,0.321148975619,0.0827339103574,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.183567623667
 05/06  24:00:00,0.928179565425,0.0,0.0,0.145693490632,0.0505929680304,0.196286458663,0.0505929680304,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.103514234638
 05/07  01:00:00,0.688418234327,0.0,0.0,0.0728006656321,0.0252976246763,0.0980982903084,0.0252976246763,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0682758308416
 05/07  02:00:00,0.558468915742,0.0,0.0,0.0185363161827,0.00644606496319,0.0249823811459,0.00644606496319,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0594125359
 05/07  03:00:00,0.522887237337,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0620875023698
 05/07  04:00:00,0.549496821529,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0896069384746
 05/07  05:00:00,0.723123018867,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.210499385974
 05/07  06:00:00,1.08832785056,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.436584524205
 05/07  07:00:00,1.3499646458,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.49608234766
 05/07  08:00:00,1.27286476784,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.47902516698
 05/07  09:00:00,1.18908589966,0.0,0.0,0.00130069339293,0.00043227030608,0.00173296369901,0.00043227030608,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.426985344972
 05/07  10:00:00,1.24840967667,0.0,0.0,0.0784003729275,0.0247501038183,0.103150476746,0.0247501038183,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.366866391567
 05/07  11:00:00,1.26266020102,0.0,0.0,0.117060589516,0.0362399048694,0.153300494386,0.0362399048694,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.314085153004
 05/07  12:00:00,1.29582087026,0.0,0.0,0.189913946127,0.056475751516,0.246389697643,0.056475751516,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.273714050033
 05/07  13:00:00,1.3425367216,0.0,0.0,0.26428884705,0.078581299442,0.342870146492,0.078581299442,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.250089329984
 05/07  14:00:00,1.45909657905,0.0,0.0,0.382975773912,0.111501320852,0.494477094764,0.111501320852,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.226832809236
 05/07  15:00:00,1.69579581859,0.0,0.0,0.546892185317,0.155826817503,0.70271900282,0.155826817503,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.230294856445
 05/07  16:00:00,1.99496598941,0.0,0.0,0.667700114532,0.190243593548,0.85794370808,0.190243593548,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.261267926822
 05/07  17:00:00,2.45261061945,0.0,0.0,0.829115151935,0.236243068583,1.06535822052,0.236243068583,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.324862591875
 05/07  18:00:00,2.54530545744,0.0,0.0,0.783836343061,0.228213844704,1.01205018776,0.228213844704,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.389188673035
 05/07  19:00:00,2.54246638259,0.0,0.0,0.74238939732,0.22075976374,0.96314916106,0.22075976374,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.404011843348
 05/07  20:00:00,2.48857403703,0.0,0.0,0.590878384907,0.189694771059,0.780573155966,0.189694771059,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.369037445327
 05/07  21:00:00,2.42350055997,0.0,0.0,0.496914645809,0.164828269618,0.661742915427,0.164828269618,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.322982055785
 05/07  22:00:00,1.96254012685,0.0,0.0,0.389768080913,0.132413256882,0.522181337795,0.132413256882,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.256463669546
 05/07  23:00:00,1.46640745155,0.0,0.0,0.279659580107,0.0967089574419,0.376368537549,0.0967089574419,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.182899442139
 05/07  24:00:00,0.975542195166,0.0,0.0,0.181029174021,0.0629300792182,0.243959253239,0.0629300792182,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.103204069803
 05/08  01:00:00,0.722994921554,0.0,0.0,0.103680492869,0.0360601776402,0.139740670509,0.0360601776402,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.065157161943
 05/08  02:00:00,0.586534296309,0.0,0.0,0.0430359496896,0.0149768474923,0.058012797182,0.0149768474923,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0570587388576
 05/08  03:00:00,0.518861903025,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0594275722302
 05/08  04:00:00,0.541491287075,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0842725596359
 05/08  05:00:00,0.703563174552,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.19503623426
 05/08  06:00:00,1.04214655044,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.40102873631
 05/08  07:00:00,1.2863345913,0.0,0.0,0.0,0.0,0.0,0.0,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.453613655084
 05/08  08:00:00,1.19715730826,0.0,0.0,0.0,0.0,0.0,0.0,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.435755008292
 05/08  09:00:00,1.10349503341,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.388158500896
 05/08  10:00:00,1.17731817312,0.0,0.0,0.0882110369316,0.0278621410997,0.116073178031,0.0278621410997,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.333768416019
 05/08  11:00:00,1.19731634796,0.0,0.0,0.128097024717,0.0396695375945,0.167766562312,0.0396695375945,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.286763991537
 05/08  12:00:00,1.23650520647,0.0,0.0,0.199211651172,0.059253175719,0.258464826891,0.059253175719,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.250133763083
 05/08  13:00:00,1.31155375415,0.0,0.0,0.29116669612,0.0847928568938,0.375959553014,0.0847928568938,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.229604988526
 05/08  14:00:00,1.44816690735,0.0,0.0,0.421212336174,0.12004014586,0.541252482035,0.12004014586,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.208253322443
 05/08  15:00:00,1.7060607607,0.0,0.0,0.601101794821,0.167568528192,0.768670323013,0.167568528192,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.211667451213
 05/08  16:00:00,2.01233843491,0.0,0.0,0.730660051993,0.203677719945,0.934337771938,0.203677719945,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.238164227705
 05/08  17:00:00,2.4893206513,0.0,0.0,0.91163376187,0.254140471486,1.16577423336,0.254140471486,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.296508541098
 05/08  18:00:00,2.51397500153,0.0,0.0,0.81499712647,0.237324201378,1.05232132785,0.237324201378,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.351897392581
 05/08  19:00:00,2.40795698667,0.0,0.0,0.690889536674,0.213856031003,0.904745567676,0.213856031003,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.362150795008
 05/08  20:00:00,2.38099325141,0.0,0.0,0.56577704089,0.181694102688,0.747471143578,0.181694102688,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.329414042418
 05/08  21:00:00,2.1630516037,0.0,0.0,0.352868762479,0.11704474896,0.469913511439,0.11704474896,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.289969360973
 05/08  22:00:00,1.69796649049,0.0,0.0,0.233187381096,0.0787949567142,0.31198233781,0.0787949567142,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.2303822451
 05/08  23:00:00,1.44284293085,0.0,0.0,0.286569435171,0.0981956458678,0.384765081038,0.0981956458678,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.166473223287
 05/08  24:00:00,0.999727304438,0.0,0.0,0.208665377037,0.072162336891,0.280827713928,0.072162336891,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0970944014622
 05/09  01:00:00,0.768428482916,0.0,0.0,0.137515544378,0.0477994481149,0.185314992493,0.0477994481149,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0650164013214
 05/09  02:00:00,0.639400732008,0.0,0.0,0.0823451650408,0.0286331535785,0.110978318619,0.0286331535785,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0569596531191
 05/09  03:00:00,0.574990541345,0.0,0.0,0.0417347118837,0.0145171939509,0.0562519058347,0.0145171939509,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0593043047157
 05/09  04:00:00,0.555697542878,0.0,0.0,0.0108923001665,0.00379052729258,0.014682827459,0.00379052729258,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0837959879796
 05/09  05:00:00,0.705548841068,0.0,0.0,0.0023382441981,0.000813984044502,0.00315222824261,0.000813984044502,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.193869672533
 05/09  06:00:00,1.0398227457,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.398704931564
 05/09  07:00:00,1.29771847158,0.0,0.0,0.0101572552226,0.0035360860325,0.0136933412551,0.0035360860325,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.451304194106
 05/09  08:00:00,1.2253956553,0.0,0.0,0.0227183873856,0.00775794454976,0.0304763319353,0.00775794454976,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.433517023398
 05/09  09:00:00,1.21661432841,0.0,0.0,0.0867177511874,0.0283381686256,0.115055919813,0.0283381686256,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.38622187608
 05/09  10:00:00,1.30340892037,0.0,0.0,0.186008567191,0.0575988417077,0.243607408898,0.0575988417077,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.332324932401
