Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/09  11:00:00,1.33165074123,0.0,0.0,0.233780411557,0.0695342983879,0.303314709945,0.0695342983879,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.28555023718
 05/09  12:00:00,1.37170391509,0.0,0.0,0.305690169671,0.0890166148269,0.394706784498,0.0890166148269,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.249090514092
 05/09  13:00:00,1.43823754801,0.0,0.0,0.390017458268,0.113561013322,0.50357847159,0.113561013322,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.228669863804
 05/09  14:00:00,1.54703927994,0.0,0.0,0.498821939884,0.142135943331,0.640957883216,0.142135943331,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.207420293849
 05/09  15:00:00,1.76166115571,0.0,0.0,0.645260304672,0.179852390406,0.825112695079,0.179852390406,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.210825474161
 05/09  16:00:00,2.00000000805,0.0,0.0,0.7217801905,0.201180325668,0.922960516168,0.201180325668,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.237203056622
 05/09  17:00:00,2.48211849869,0.0,0.0,0.906959767168,0.252818944213,1.15977871138,0.252818944213,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.295301910467
 05/09  18:00:00,2.58409166386,0.0,0.0,0.878868812702,0.244992588764,1.12386140147,0.244992588764,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.350473981294
 05/09  19:00:00,2.48233489451,0.0,0.0,0.755812953022,0.224762318671,0.980575271694,0.224762318671,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.360698998829
 05/09  20:00:00,2.45786092915,0.0,0.0,0.627695786384,0.197964921554,0.825660707938,0.197964921554,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.328092155803
 05/09  21:00:00,2.50338754182,0.0,0.0,0.619579560744,0.191831151163,0.811410711907,0.191831151163,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.288808098626
 05/09  22:00:00,2.0737999868,0.0,0.0,0.52215778541,0.166544373205,0.688702158616,0.166544373205,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.229495920605
 05/09  23:00:00,1.60581473722,0.0,0.0,0.41347115726,0.134852726684,0.548323883944,0.134852726684,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.165886226751
 05/09  24:00:00,1.13138955041,0.0,0.0,0.309917926505,0.102850669967,0.412768596473,0.102850669967,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0968157648899
 05/10  01:00:00,0.892380224635,0.0,0.0,0.231391520331,0.0780151644989,0.30940668483,0.0780151644989,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0648764507033
 05/10  02:00:00,0.756454462378,0.0,0.0,0.170052227446,0.058078271807,0.228130499253,0.058078271807,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0568612028554
 05/10  03:00:00,0.686228017358,0.0,0.0,0.124670878912,0.0429284756405,0.167599354553,0.0429284756405,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0591943320106
 05/10  04:00:00,0.658060639765,0.0,0.0,0.0870686561563,0.0302019312823,0.117270587439,0.0302019312823,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0835713248876
 05/10  05:00:00,0.797542251471,0.0,0.0,0.0711398128647,0.0247173226347,0.0958571354994,0.0247173226347,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.193158175679
 05/10  06:00:00,1.04713945575,0.0,0.0,0.00686668370247,0.00238664059844,0.00925332430091,0.00238664059844,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.396768317311
 05/10  07:00:00,1.42117134067,0.0,0.0,0.103943478886,0.0354590808156,0.139402559701,0.0354590808156,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.449047844751
 05/10  08:00:00,1.35152310355,0.0,0.0,0.119004916653,0.0394832549469,0.1584881716,0.0394832549469,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.431632631986
 05/10  09:00:00,1.32808256982,0.0,0.0,0.17271641432,0.0554677030973,0.228184117417,0.0554677030973,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.384561919882
 05/10  10:00:00,1.40877188433,0.0,0.0,0.267569709605,0.0828259845437,0.350395694149,0.0828259845437,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.330899611117
 05/10  11:00:00,1.42020091848,0.0,0.0,0.30155877137,0.0915140476784,0.393072819048,0.0915140476784,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.284342305326
 05/10  12:00:00,1.47687855002,0.0,0.0,0.387965600924,0.112954025645,0.500919626569,0.112954025645,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.248052306957
 05/10  13:00:00,1.52898664139,0.0,0.0,0.461040037336,0.1342181573,0.595258194637,0.1342181573,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.227739234141
 05/10  14:00:00,1.63719232727,0.0,0.0,0.569646406562,0.162293922857,0.731940329419,0.162293922857,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.206590894979
 05/10  15:00:00,1.85193510751,0.0,0.0,0.715493992689,0.200731356072,0.916225348761,0.200731356072,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.20998677228
 05/10  16:00:00,2.13025079711,0.0,0.0,0.824417009067,0.229751202684,1.05416821175,0.229751202684,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.236246150098
 05/10  17:00:00,2.52749725241,0.0,0.0,0.938875879854,0.267482002724,1.20635788258,0.267482002724,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.294101492984
 05/10  18:00:00,2.57742722421,0.0,0.0,0.86640384768,0.252209518511,1.11861336619,0.252209518511,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.349057576922
 05/10  19:00:00,2.59715527449,0.0,0.0,0.849529200511,0.247310770482,1.09683997099,0.247310770482,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.359254679504
 05/10  20:00:00,2.52820398953,0.0,0.0,0.68224693099,0.215072436453,0.897319367443,0.215072436453,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.326776556672
 05/10  21:00:00,2.52440657844,0.0,0.0,0.633753118928,0.199832844225,0.833585963153,0.199832844225,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.287651883996
 05/10  22:00:00,2.09050035814,0.0,0.0,0.534211673887,0.172073762184,0.706285436071,0.172073762184,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.22861301449
 05/10  23:00:00,1.62398956574,0.0,0.0,0.427182636524,0.139900639946,0.56708327647,0.139900639946,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.165301662746
 05/10  24:00:00,1.15707030827,0.0,0.0,0.329721053038,0.109005761692,0.43872681473,0.109005761692,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0965383044896
 05/11  01:00:00,0.921579991125,0.0,0.0,0.253833581575,0.0849120764898,0.338745658065,0.0849120764898,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0647372439581
 05/11  02:00:00,0.791830594283,0.0,0.0,0.197116713788,0.0664881693839,0.263604883172,0.0664881693839,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0567629508422
 05/11  03:00:00,0.725566049155,0.0,0.0,0.154619537846,0.0524273521571,0.207046890004,0.0524273521571,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0590848283561
 05/11  04:00:00,0.704439966698,0.0,0.0,0.122261608371,0.0416121679966,0.163873776367,0.0416121679966,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0833474628912
 05/11  05:00:00,0.850236655879,0.0,0.0,0.111325189495,0.0379342570336,0.149259446529,0.0379342570336,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.192450269058
 05/11  06:00:00,1.12637488761,0.0,0.0,0.0672071326448,0.0228989946045,0.0901061272494,0.0228989946045,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.395150946229
 05/11  07:00:00,1.46809009937,0.0,0.0,0.140853982525,0.0473565111481,0.188210493673,0.0473565111481,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.447158669476
 05/11  08:00:00,1.39370366722,0.0,0.0,0.152686372133,0.0498213976147,0.202507769747,0.0498213976147,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.429793597508
 05/11  09:00:00,1.40139581001,0.0,0.0,0.231517243709,0.0716316522913,0.303148896,0.0716316522913,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.382910381492
 05/11  10:00:00,1.55522919691,0.0,0.0,0.384092638877,0.114178214942,0.498270853819,0.114178214942,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.329481764026
 05/11  11:00:00,1.54568544051,0.0,0.0,0.402583145353,0.117175748235,0.519758893587,0.117175748235,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.283140752818
 05/11  12:00:00,1.64041818179,0.0,0.0,0.5204753337,0.14501667309,0.665492006791,0.14501667309,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.247019558507
 05/11  13:00:00,1.72283164728,0.0,0.0,0.617875599372,0.172153259602,0.790028858974,0.172153259602,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.226813575699
 05/11  14:00:00,1.94912126868,0.0,0.0,0.825007183164,0.219686683488,1.04469386665,0.219686683488,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.205766299155
 05/11  15:00:00,2.07789438719,0.0,0.0,0.898297946384,0.244720066642,1.14301801303,0.244720066642,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.209153387692
 05/11  16:00:00,2.43591728679,0.0,0.0,1.07462998261,0.286155172963,1.36078515558,0.286155172963,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.235295695946
 05/11  17:00:00,2.96320581038,0.0,0.0,1.29770071636,0.345557937659,1.64325865402,0.345557937659,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.292909279515
 05/11  18:00:00,2.96972205828,0.0,0.0,1.18853010734,0.323787008317,1.51231711565,0.323787008317,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.347648661521
 05/11  19:00:00,2.84266429947,0.0,0.0,1.04587427495,0.297911401201,1.34378567616,0.297911401201,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.357817999324
 05/11  20:00:00,2.75039388301,0.0,0.0,0.859965447209,0.260852256938,1.12081770415,0.260852256938,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.325468113453
 05/11  21:00:00,2.65050676664,0.0,0.0,0.730606007323,0.230230015281,0.960836022604,0.230230015281,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.286502012746
 05/11  22:00:00,2.18644501074,0.0,0.0,0.607573533888,0.195534570026,0.803108103915,0.195534570026,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.227734999244
 05/11  23:00:00,1.7002608515,0.0,0.0,0.485207192863,0.158728614793,0.643935807656,0.158728614793,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.164720417319
 05/11  24:00:00,1.21736777337,0.0,0.0,0.37536292847,0.123937023503,0.499299951972,0.123937023503,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0962626323488
 05/12  01:00:00,0.968332559904,0.0,0.0,0.289075711372,0.096561207523,0.385636918895,0.096561207523,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0645985519066
 05/12  02:00:00,0.828082160605,0.0,0.0,0.224388134472,0.0755658379323,0.299953972404,0.0755658379323,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0566654279316
 05/12  03:00:00,0.754156714568,0.0,0.0,0.176127028565,0.0596197160861,0.235746744651,0.0596197160861,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0589756391216
 05/12  04:00:00,0.72648595843,0.0,0.0,0.138936602888,0.0472058228211,0.186142425709,0.0472058228211,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.083124805282
 05/12  05:00:00,0.868359852772,0.0,0.0,0.125421228633,0.0426657227312,0.168086951365,0.0426657227312,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.191745961115
 05/12  06:00:00,1.10091013126,0.0,0.0,0.0492931882398,0.0169574123609,0.0662506006007,0.0169574123609,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.393541716521
 05/12  07:00:00,1.4733882513,0.0,0.0,0.146265363549,0.0491232126607,0.19538857621,0.0491232126607,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.445278738866
 05/12  08:00:00,1.40061758573,0.0,0.0,0.159240171154,0.0520107273426,0.211250898497,0.0520107273426,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.427964387265
 05/12  09:00:00,1.35956478385,0.0,0.0,0.199691856739,0.063268812442,0.262960669181,0.063268812442,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.381267582146
 05/12  10:00:00,1.45020823646,0.0,0.0,0.301427083529,0.0932334348139,0.394660518343,0.0932334348139,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.328071139045
 05/12  11:00:00,1.49353885486,0.0,0.0,0.361386494245,0.10742121649,0.468807710735,0.10742121649,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.281945350022
 05/12  12:00:00,1.58121763855,0.0,0.0,0.472671124149,0.134647784055,0.607318908204,0.134647784055,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.245992113848
 05/12  13:00:00,1.72596254767,0.0,0.0,0.624062125845,0.170018593454,0.794080719299,0.170018593454,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.225892615759
 05/12  14:00:00,1.9437260726,0.0,0.0,0.821392941607,0.218726041104,1.04011898271,0.218726041104,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.204945987017
 05/12  15:00:00,2.18324629299,0.0,0.0,0.986504905096,0.262694850705,1.2491997558,0.262694850705,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.208323550716
 05/12  16:00:00,2.47231519333,0.0,0.0,1.10411596383,0.294015304732,1.39813126856,0.294015304732,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.234347489507
 05/12  17:00:00,3.01717833536,0.0,0.0,1.34126339825,0.357157536947,1.6984209352,0.357157536947,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.291719523319
 05/12  18:00:00,3.01159062259,0.0,0.0,1.22252176192,0.333065524574,1.5555872865,0.333065524574,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.346247054989
 05/12  19:00:00,2.93820197843,0.0,0.0,1.12678728332,0.313965481125,1.44075276445,0.313965481125,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.356388589989
 05/12  20:00:00,2.79449656133,0.0,0.0,0.894786004766,0.271436223891,1.16622222866,0.271436223891,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.324166267254
 05/12  21:00:00,2.67557706481,0.0,0.0,0.750536662668,0.236513840455,0.987050503123,0.236513840455,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.285357830398
 05/12  22:00:00,2.20647364443,0.0,0.0,0.623390687102,0.200619785696,0.824010472798,0.200619785696,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.226861264049
 05/12  23:00:00,1.71717676694,0.0,0.0,0.498394784219,0.163035464629,0.661430248848,0.163035464629,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.164141891562
 05/12  24:00:00,1.23190788911,0.0,0.0,0.386504996683,0.1276096721,0.514114668783,0.1276096721,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0959880312795
 05/13  01:00:00,0.988325459378,0.0,0.0,0.299051722635,0.0998860912809,0.398937813915,0.0998860912809,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0673435322851
 05/13  02:00:00,0.844137246633,0.0,0.0,0.232885914093,0.0784216934576,0.311307607551,0.0784216934576,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0587556403861
 05/13  03:00:00,0.767973839035,0.0,0.0,0.183757990309,0.0621975455684,0.245955535878,0.0621975455684,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0612185681901
 05/13  04:00:00,0.742999606282,0.0,0.0,0.145856665011,0.0495519235029,0.195408588514,0.0495519235029,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0877011347139
 05/13  05:00:00,0.895046515308,0.0,0.0,0.132153734865,0.0449506191367,0.177104354001,0.0449506191367,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.205318528414
 05/13  06:00:00,1.18004652744,0.0,0.0,0.077163365744,0.0263384365186,0.103501802263,0.0263384365186,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.424801398826
 05/13  07:00:00,1.55061309452,0.0,0.0,0.160312332342,0.0539074027421,0.214219735084,0.0539074027421,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.482511061296
 05/13  08:00:00,1.49365107488,0.0,0.0,0.17616236508,0.0574441259224,0.233606491002,0.0574441259224,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.466204983021
 05/13  09:00:00,1.51199629647,0.0,0.0,0.25648383671,0.0793315477893,0.3358153845,0.0793315477893,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.415813320989
 05/13  10:00:00,1.67056122831,0.0,0.0,0.412300235425,0.122547674878,0.534847910302,0.122547674878,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.357320509654
 05/13  11:00:00,1.66288391946,0.0,0.0,0.434991389236,0.126612122021,0.561603511257,0.126612122021,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.306005854579
 05/13  12:00:00,1.73602554526,0.0,0.0,0.542413953548,0.151134963085,0.693548916633,0.151134963085,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.266759506037
 05/13  13:00:00,1.79638944179,0.0,0.0,0.627959376345,0.174976265275,0.80293564162,0.174976265275,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.243876555049
 05/13  14:00:00,2.01741898488,0.0,0.0,0.835786054929,0.222555880267,1.0583419352,0.222555880267,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.221290374633
 05/13  15:00:00,2.28499296877,0.0,0.0,1.02465625604,0.27284924303,1.29750549907,0.27284924303,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.224705510374
 05/13  16:00:00,2.57738241226,0.0,0.0,1.14253544456,0.30423922654,1.4467746711,0.30423922654,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.25485338665
 05/13  17:00:00,3.10463604558,0.0,0.0,1.3625547188,0.362824171944,1.72537889074,0.362824171944,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.316867347776
 05/13  18:00:00,3.1728076427,0.0,0.0,1.30228399975,0.346773748672,1.64905774843,0.346773748672,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.379683297635
 05/13  19:00:00,2.99012372722,0.0,0.0,1.10564129568,0.314949253713,1.4205905494,0.314949253713,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.394227799646
 05/13  20:00:00,2.88070977777,0.0,0.0,0.906651490352,0.275021411356,1.18167290171,0.275021411356,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.360073440323
 05/13  21:00:00,2.76827047959,0.0,0.0,0.771302656694,0.243054823822,1.01435748052,0.243054823822,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.315137410319
 05/13  22:00:00,2.28231350976,0.0,0.0,0.6415070017,0.206452958567,0.847959960267,0.206452958567,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.25045842999
 05/13  23:00:00,1.77128199902,0.0,0.0,0.516291229259,0.168894916732,0.68518614599,0.168894916732,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.178956381166
 05/13  24:00:00,1.26577364996,0.0,0.0,0.402969409346,0.133051548849,0.536020958194,0.133051548849,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.101373819641
 05/14  01:00:00,1.00935465718,0.0,0.0,0.314924287789,0.105195330139,0.420119617928,0.105195330139,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0671909260761
 05/14  02:00:00,0.865017667865,0.0,0.0,0.248583094854,0.0837125030183,0.332295597873,0.0837125030183,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0586480712961
 05/14  03:00:00,0.788976946619,0.0,0.0,0.199535995664,0.0675422524233,0.267078248087,0.0675422524233,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0610989635652
 05/14  04:00:00,0.763692147365,0.0,0.0,0.161481469636,0.0548638225875,0.216345292224,0.0548638225875,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0874569720871
 05/14  05:00:00,0.914985370635,0.0,0.0,0.147598957807,0.0502070273535,0.197805985161,0.0502070273535,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.204555752582
 05/14  06:00:00,1.29770513235,0.0,0.0,0.166430533198,0.0564725835546,0.222903116752,0.0564725835546,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.423058689248
 05/14  07:00:00,1.59826608791,0.0,0.0,0.198262683824,0.0656568985614,0.263919582386,0.0656568985614,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.480464207386
 05/14  08:00:00,1.50621296309,0.0,0.0,0.187148762781,0.0610301571906,0.248178919972,0.0610301571906,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.464194442259
 05/14  09:00:00,1.50665837814,0.0,0.0,0.252668309122,0.0796236805187,0.332291989641,0.0796236805187,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.413998797516
 05/14  10:00:00,1.63025539889,0.0,0.0,0.380643829423,0.11545880686,0.496102636283,0.11545880686,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.355759954244
 05/14  11:00:00,1.62824350084,0.0,0.0,0.407240120511,0.121043837616,0.528283958127,0.121043837616,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.304684989086
 05/14  12:00:00,1.66160174386,0.0,0.0,0.480428147957,0.139833982079,0.620262130035,0.139833982079,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.265622491232
 05/14  13:00:00,1.75927723902,0.0,0.0,0.596831991649,0.17000718537,0.766839177019,0.17000718537,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.242860816875
 05/14  14:00:00,1.91296705992,0.0,0.0,0.74673532562,0.208061031805,0.954796357425,0.208061031805,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.220384027447
 05/14  15:00:00,2.09564423828,0.0,0.0,0.867393188592,0.24167814782,1.10907133641,0.24167814782,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.22379094254
 05/14  16:00:00,2.26947077307,0.0,0.0,0.882916865079,0.256996973289,1.13991383837,0.256996973289,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.253802580188
 05/14  17:00:00,2.67342905561,0.0,0.0,1.0034222996,0.292058728547,1.29548102815,0.292058728547,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.315558220405
 05/14  18:00:00,2.76253238225,0.0,0.0,0.960715788154,0.279620778154,1.24033656631,0.279620778154,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.378129219304
 05/14  19:00:00,2.65971486776,0.0,0.0,0.837689431673,0.254091987302,1.09178141898,0.254091987302,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.392628070605
 05/14  20:00:00,2.60212649002,0.0,0.0,0.684885834836,0.219669533781,0.904555368617,0.219669533781,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.358607685662
 05/14  21:00:00,2.4300276069,0.0,0.0,0.504050214957,0.173347332968,0.677397547925,0.173347332968,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.31385447022
 05/14  22:00:00,1.96056579296,0.0,0.0,0.391573507388,0.135621200432,0.52719470782,0.135621200432,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.249475965636
 05/14  23:00:00,1.47956251942,0.0,0.0,0.292689928567,0.101422243762,0.394112172329,0.101422243762,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.178310875223
 05/14  24:00:00,0.997355719968,0.0,0.0,0.198935598605,0.0689676756834,0.267903274288,0.0689676756834,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.101073573555
 05/15  01:00:00,0.75441810628,0.0,0.0,0.127809449983,0.0443254738271,0.17213492381,0.0443254738271,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0641860933672
 05/15  02:00:00,0.628691628338,0.0,0.0,0.0748778504052,0.0259767602326,0.100854610638,0.0259767602326,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0563742574306
 05/15  03:00:00,0.566296307756,0.0,0.0,0.0357900247367,0.0124212167654,0.0482112415021,0.0124212167654,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0586507354588
 05/15  04:00:00,0.552988992393,0.0,0.0,0.00987782902298,0.00342948951225,0.0133073185352,0.00342948951225,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0824629464187
 05/15  05:00:00,0.702198850633,0.0,0.0,0.00298069484319,0.00103507631935,0.00401577116254,0.00103507631935,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.189656139178
 05/15  06:00:00,1.03008351813,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.388965703993
 05/15  07:00:00,1.28988084596,0.0,0.0,0.0128066930111,0.00444689027411,0.0172535832852,0.00444689027411,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.439906326457
 05/15  08:00:00,1.22310589717,0.0,0.0,0.029199348209,0.00995061554299,0.039149963752,0.00995061554299,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.422553633454
 05/15  09:00:00,1.20110559533,0.0,0.0,0.0821402943214,0.0272315980345,0.109371892356,0.0272315980345,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.376397170456
 05/15  10:00:00,1.2389446654,0.0,0.0,0.142003565247,0.0455753634301,0.187578928677,0.0455753634301,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.323889157651
 05/15  11:00:00,1.29937998319,0.0,0.0,0.212459257571,0.06573391013,0.278193167701,0.06573391013,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.278401021381
 05/15  12:00:00,1.33583631562,0.0,0.0,0.280031248146,0.0849529616783,0.364984209824,0.0849529616783,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.242945489302
 05/15  13:00:00,1.40386946517,0.0,0.0,0.36594138745,0.108777353655,0.474718741105,0.108777353655,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.223161511458
 05/15  14:00:00,1.49664083155,0.0,0.0,0.459023476542,0.136443775521,0.595467252063,0.136443775521,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.202512476617
 05/15  15:00:00,1.68133785912,0.0,0.0,0.577956676695,0.17179506908,0.749751745775,0.17179506908,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.205863126879
 05/15  16:00:00,1.9260376243,0.0,0.0,0.658829332789,0.195832003536,0.854661336325,0.195832003536,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.231539852715
 05/15  17:00:00,2.32267869054,0.0,0.0,0.776598691933,0.230845584818,1.00744427675,0.230845584818,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.288196536942
 05/15  18:00:00,2.40967721104,0.0,0.0,0.734896831275,0.2229338923,0.957830723575,0.2229338923,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.342090206365
 05/15  19:00:00,2.35647030916,0.0,0.0,0.656377413064,0.206882321353,0.863259734417,0.206882321353,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.352149950749
 05/15  20:00:00,2.22779184833,0.0,0.0,0.454967602743,0.14841085462,0.603378457363,0.14841085462,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.320305325552
 05/15  21:00:00,2.17564608721,0.0,0.0,0.368455057933,0.122058088019,0.490513145952,0.122058088019,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.281964209975
 05/15  22:00:00,1.90348635464,0.0,0.0,0.391288466042,0.13232610617,0.523614572212,0.13232610617,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.224269874845
 05/15  23:00:00,1.46081377979,0.0,0.0,0.302877098117,0.103906090169,0.406783188286,0.103906090169,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.162425964976
 05/15  24:00:00,0.996579192363,0.0,0.0,0.207678873888,0.0719221052794,0.279600979168,0.0719221052794,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0951730241476
 05/16  01:00:00,0.764816018394,0.0,0.0,0.135648729305,0.047019529872,0.182668259177,0.047019529872,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0640506701153
 05/16  02:00:00,0.635649930619,0.0,0.0,0.0801274209712,0.0277809747274,0.107908395699,0.0277809747274,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0562787746512
 05/16  03:00:00,0.568059916741,0.0,0.0,0.0371853731045,0.0128960631956,0.0500814363001,0.0128960631956,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0585441496453
 05/16  04:00:00,0.546989175734,0.0,0.0,0.00558673103272,0.00193827443256,0.00752500546528,0.00193827443256,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0822454428299
 05/16  05:00:00,0.697535316805,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.189008376512
 05/16  06:00:00,1.02874634952,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.387628535385
 05/16  07:00:00,1.27364337121,0.0,0.0,0.00203122369581,0.000704782935307,0.00273600663112,0.000704782935307,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.438186428359
 05/16  08:00:00,1.21254062759,0.0,0.0,0.0226370601501,0.00771013933602,0.0303471994861,0.00771013933602,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.420791128139
 05/16  09:00:00,1.19822888049,0.0,0.0,0.0811928772,0.0269042866405,0.10809716384,0.0269042866405,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.374795184128
 05/16  10:00:00,1.27064677529,0.0,0.0,0.167773401482,0.0528830616808,0.220656463163,0.0528830616808,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.322513733061
 05/16  11:00:00,1.31750469347,0.0,0.0,0.228244539764,0.0692390449406,0.297483584705,0.0692390449406,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.27723531466
 05/16  12:00:00,1.3261294233,0.0,0.0,0.273359256717,0.0829201035479,0.356279360265,0.0829201035479,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.241943446539
 05/16  13:00:00,1.38070907075,0.0,0.0,0.34878501861,0.103671595964,0.452456614574,0.103671595964,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.222263243569
 05/16  14:00:00,1.50685195184,0.0,0.0,0.469750092701,0.136728571891,0.606478664592,0.136728571891,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.201712184372
 05/16  15:00:00,1.69820378347,0.0,0.0,0.594413793484,0.173013322145,0.767427115629,0.173013322145,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.205053681373
 05/16  16:00:00,1.93499116362,0.0,0.0,0.666447286785,0.19809093844,0.864538225226,0.19809093844,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.230616503131
 05/16  17:00:00,2.30864639218,0.0,0.0,0.765598386344,0.228971934191,0.994570320535,0.228971934191,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.287038194796
 05/16  18:00:00,2.42242242397,0.0,0.0,0.745734248405,0.226209041778,0.971943290183,0.226209041778,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.340722852687
 05/16  19:00:00,2.32359536146,0.0,0.0,0.629768483666,0.202010350805,0.831778834471,0.202010350805,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.350755902998
 05/16  20:00:00,2.33574416223,0.0,0.0,0.535288785278,0.177311231795,0.712600017074,0.177311231795,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.31903607974
 05/16  21:00:00,2.34345498667,0.0,0.0,0.49531253709,0.164124697994,0.659437235085,0.164124697994,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.280849020303
 05/16  22:00:00,1.9100533342,0.0,0.0,0.396776038942,0.134257441707,0.531033480649,0.134257441707,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.22341794597
 05/16  23:00:00,1.44786262937,0.0,0.0,0.293596184147,0.100800222263,0.39439640641,0.100800222263,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.161861596434
 05/16  24:00:00,0.983945932024,0.0,0.0,0.198450453567,0.0687852244605,0.267235678027,0.0687852244605,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0949050649491
 05/17  01:00:00,0.753683257596,0.0,0.0,0.127452313395,0.0442176830945,0.171669996489,0.0442176830945,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0639161720045
 05/17  02:00:00,0.626856640943,0.0,0.0,0.0736513862214,0.0255586074482,0.0992099936696,0.0255586074482,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0561838870038
 05/17  03:00:00,0.560780067453,0.0,0.0,0.0318510319914,0.0110564468244,0.0429074788157,0.0110564468244,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0584382578427
 05/17  04:00:00,0.54163946344,0.0,0.0,0.00177618104019,0.000616857572497,0.00239303861269,0.000616857572497,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0820276973889
 05/17  05:00:00,0.69686879028,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.188341849987
 05/17  06:00:00,1.02720501565,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.386087201517
 05/17  07:00:00,1.27560267614,0.0,0.0,0.00487021641642,0.00169129047535,0.00656150689177,0.00169129047535,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.436320233031
 05/17  08:00:00,1.22260951588,0.0,0.0,0.0315715422305,0.0106218662325,0.042193408463,0.0106218662325,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.419013807456
 05/17  09:00:00,1.25081408258,0.0,0.0,0.123368597736,0.0389042538698,0.162272851606,0.0389042538698,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.373204698456
 05/17  10:00:00,1.3206938241,0.0,0.0,0.207775703262,0.0642935125074,0.272069215769,0.0642935125074,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.321148029261
 05/17  11:00:00,1.35103079358,0.0,0.0,0.25604524771,0.0761219260913,0.332167173801,0.0761219260913,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.276077825672
 05/17  12:00:00,1.36320764312,0.0,0.0,0.303986666561,0.0903658620438,0.394352528605,0.0903658620438,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.240948498022
 05/17  13:00:00,1.47896155884,0.0,0.0,0.429302080089,0.122298833151,0.55160091324,0.122298833151,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.221371432987
 05/17  14:00:00,1.6443683261,0.0,0.0,0.58247678216,0.162312830712,0.744789612872,0.162312830712,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.20091761035
 05/17  15:00:00,1.86982801337,0.0,0.0,0.735033045539,0.204821414578,0.939854460117,0.204821414578,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.204250566778
 05/17  16:00:00,2.15835120176,0.0,0.0,0.851531399689,0.237283309672,1.08881470936,0.237283309672,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.229700057139
 05/17  17:00:00,2.62948863491,0.0,0.0,1.02962947991,0.286933559399,1.31656303931,0.286933559399,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.285887718756
 05/17  18:00:00,2.68996892734,0.0,0.0,0.96572384133,0.275123473195,1.24084731453,0.275123473195,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.339365331713
 05/17  19:00:00,2.56522988322,0.0,0.0,0.824611063643,0.250186580102,1.07479764375,0.250186580102,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.349371615489
 05/17  20:00:00,2.58830927762,0.0,0.0,0.738031811702,0.22839404552,0.966425857222,0.22839404552,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.317775354981
 05/17  21:00:00,2.55692268258,0.0,0.0,0.664451023255,0.209561862941,0.874012886196,0.209561862941,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.279741065095
 05/17  22:00:00,2.0153815531,0.0,0.0,0.481333546848,0.155874437661,0.637207984509,0.155874437661,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.222571661009
 05/17  23:00:00,1.41567906205,0.0,0.0,0.272744265072,0.0900293282089,0.362773593281,0.0900293282089,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.161300842238
 05/17  24:00:00,0.917148262978,0.0,0.0,0.150398397391,0.0503060149127,0.200704412304,0.0503060149127,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0946386616263
 05/18  01:00:00,0.881685751839,0.0,0.0,0.223910945855,0.0758950369533,0.299805982808,0.0758950369533,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0637826799288
 05/18  02:00:00,0.768383163029,0.0,0.0,0.179420649399,0.0614093990352,0.240830048434,0.0614093990352,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0560903543249
 05/18  03:00:00,0.695467945739,0.0,0.0,0.132123669252,0.0455761570358,0.177699826288,0.0455761570358,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0583337886561
 05/18  04:00:00,0.666507791128,0.0,0.0,0.0946554819249,0.0328175131842,0.127472995109,0.0328175131842,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0818160685799
 05/18  05:00:00,0.801599076916,0.0,0.0,0.078296331645,0.0271654688933,0.105461800538,0.0271654688933,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.187610336086
 05/18  06:00:00,1.02528671158,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.384168897445
 05/18  07:00:00,1.38975275178,0.0,0.0,0.0912830417922,0.0314642509255,0.122747292718,0.0314642509255,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.434284522845
 05/18  08:00:00,1.29997644696,0.0,0.0,0.0905128893052,0.0308322635434,0.121345152849,0.0308322635434,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.417228994145
 05/18  09:00:00,1.31059141946,0.0,0.0,0.169287948767,0.0543408303079,0.223628779075,0.0543408303079,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.371626107868
 05/18  10:00:00,1.44503014719,0.0,0.0,0.305157730323,0.0926031503178,0.397760880641,0.0926031503178,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.319792687482
 05/18  11:00:00,1.44323146545,0.0,0.0,0.328001170548,0.097515347447,0.425516517995,0.097515347447,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.274929153347
 05/18  12:00:00,1.51895471722,0.0,0.0,0.428896744154,0.122190145934,0.551086890088,0.122190145934,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.239961210636
 05/18  13:00:00,1.60840933114,0.0,0.0,0.533315949712,0.148617769764,0.681933719476,0.148617769764,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.220486399054
 05/18  14:00:00,1.727148906,0.0,0.0,0.647833555658,0.180525209142,0.8283587648,0.180525209142,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.200129038327
 05/18  15:00:00,1.93089974228,0.0,0.0,0.784178350065,0.217545189559,1.00172353962,0.217545189559,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.20345321619
 05/18  16:00:00,2.2019022543,0.0,0.0,0.886303131049,0.246972724179,1.13327585523,0.246972724179,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.228789963809
 05/18  17:00:00,2.66947090201,0.0,0.0,1.06179926115,0.295887641368,1.35768690252,0.295887641368,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.284746122648
 05/18  18:00:00,2.71092846621,0.0,0.0,0.983095888755,0.280058159304,1.26315404806,0.280058159304,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.338018137045
 05/18  19:00:00,2.61807396207,0.0,0.0,0.870295244711,0.258720249158,1.12901549387,0.258720249158,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.347997844209
 05/18  20:00:00,2.59962575724,0.0,0.0,0.747660179495,0.231333295905,0.9789934754,0.231333295905,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.316524216423
 05/18  21:00:00,2.52520990212,0.0,0.0,0.63848033547,0.204919353234,0.843399688704,0.204919353234,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.278641482128
 05/18  22:00:00,2.06511604657,0.0,0.0,0.517516078644,0.170265808734,0.687781887378,0.170265808734,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.221732251606
 05/18  23:00:00,1.58956043006,0.0,0.0,0.402419756523,0.134790487282,0.537210243805,0.134790487282,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.160745559727
 05/18  24:00:00,1.11338478749,0.0,0.0,0.296626028103,0.10057809025,0.397204118353,0.10057809025,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0943754800908
 05/19  01:00:00,0.871263135718,0.0,0.0,0.215538582892,0.0739771020329,0.289515684924,0.0739771020329,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0636503616915
 05/19  02:00:00,0.73393942072,0.0,0.0,0.153380429582,0.053099410741,0.206479840323,0.053099410741,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0559968201279
 05/19  03:00:00,0.660232888428,0.0,0.0,0.1058292188,0.0367399396501,0.14256915845,0.0367399396501,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0582293991829
 05/19  04:00:00,0.63190013786,0.0,0.0,0.0690894557807,0.0239886775942,0.0930781333749,0.0239886775942,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0816032770459
 05/19  05:00:00,0.766983281895,0.0,0.0,0.0530843722323,0.0184336638553,0.0715180360875,0.0184336638553,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.186938305515
 05/19  06:00:00,1.02378279147,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.382664977338
 05/19  07:00:00,1.37206801655,0.0,0.0,0.0794475151013,0.0273967457645,0.106844260866,0.0273967457645,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.432502819467
 05/19  08:00:00,1.32176865864,0.0,0.0,0.108798031202,0.0360835600178,0.14488159122,0.0360835600178,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.41548476746
 05/19  09:00:00,1.29425608842,0.0,0.0,0.158099009583,0.0507609388447,0.208859948427,0.0507609388447,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.370059607474
 05/19  10:00:00,1.38008214166,0.0,0.0,0.255179320434,0.0789786961991,0.334158016633,0.0789786961991,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.318447545956
 05/19  11:00:00,1.4268833201,0.0,0.0,0.316270137386,0.0940381624079,0.410308299794,0.0940381624079,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.273789226197
 05/19  12:00:00,1.51066788137,0.0,0.0,0.423203813791,0.120576043796,0.543779857587,0.120576043796,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.238981407282
 05/19  13:00:00,1.6049462955,0.0,0.0,0.531288100628,0.148060867638,0.679348968267,0.148060867638,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.219608114625
 05/19  14:00:00,1.76813849358,0.0,0.0,0.683803766618,0.186327229844,0.870130996462,0.186327229844,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.199346394241
 05/19  15:00:00,1.98406248348,0.0,0.0,0.829614984669,0.226062936444,1.05567792111,0.226062936444,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.2026615759
 05/19  16:00:00,2.26843515162,0.0,0.0,0.943595909675,0.257115252288,1.20071116196,0.257115252288,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.227887554393
 05/19  17:00:00,2.75979567418,0.0,0.0,1.13881430286,0.310329865382,1.44914416825,0.310329865382,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.283613629086
 05/19  18:00:00,2.78311074587,0.0,0.0,1.04535036393,0.291322716513,1.33667308045,0.291322716513,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.336681384318
 05/19  19:00:00,2.73302249911,0.0,0.0,0.969185917742,0.276141379208,1.24532729695,0.276141379208,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.34663457817
 05/19  20:00:00,2.59705263491,0.0,0.0,0.743310096803,0.234351817377,0.97766191418,0.234351817377,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.315282655315
 05/19  21:00:00,2.47505215831,0.0,0.0,0.596562832198,0.197770303386,0.794333135585,0.197770303386,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.277550291437
 05/19  22:00:00,2.04040267696,0.0,0.0,0.497127589322,0.166774200502,0.663901789824,0.166774200502,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.220898979551
 05/19  23:00:00,1.58620849377,0.0,0.0,0.399318779626,0.135091259401,0.534410039027,0.135091259401,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.160193828216
 05/19  24:00:00,1.13060405771,0.0,0.0,0.309539254021,0.105146008895,0.414685262916,0.105146008895,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0941136057481
 05/20  01:00:00,0.911082468509,0.0,0.0,0.240596484619,0.0821454881502,0.32274197277,0.0821454881502,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0662963825624
 05/20  02:00:00,0.786536898733,0.0,0.0,0.189562086711,0.064883382232,0.254445468943,0.064883382232,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0580174310934
 05/20  03:00:00,0.727897762695,0.0,0.0,0.153989009589,0.0527114050957,0.206700414685,0.0527114050957,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0603976130434
 05/20  04:00:00,0.714953600998,0.0,0.0,0.125929102647,0.0431080051864,0.169037107833,0.0431080051864,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0860266101109
 05/20  05:00:00,0.874984616571,0.0,0.0,0.120999149971,0.0412734265347,0.162272576505,0.0412734265347,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.200088407172
 05/20  06:00:00,1.09959029396,0.0,0.0,0.0259665936304,0.00902424329045,0.0349908369209,0.00902424329045,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.412856130686
 05/20  07:00:00,1.5109958171,0.0,0.0,0.1411275155,0.047509317105,0.188636832605,0.047509317105,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.468476686353
 05/20  08:00:00,1.46314116701,0.0,0.0,0.163480528309,0.0533983620163,0.216878890325,0.0533983620163,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.452422675827
 05/20  09:00:00,1.48710074022,0.0,0.0,0.246910016282,0.0764480112239,0.323358027506,0.0764480112239,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.403375121726
 05/20  10:00:00,1.6496376463,0.0,0.0,0.404356214997,0.120264812648,0.524621027645,0.120264812648,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.346623810298
 05/20  11:00:00,1.64188317168,0.0,0.0,0.425705938461,0.12395043704,0.549656375501,0.12395043704,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.296952242551
 05/20  12:00:00,1.71362992332,0.0,0.0,0.53096439963,0.147982297956,0.678946697586,0.147982297956,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.258966103151
 05/20  13:00:00,1.85931723943,0.0,0.0,0.689230894815,0.18359494964,0.872825844455,0.18359494964,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.236914149851
 05/20  14:00:00,2.03507686374,0.0,0.0,0.857043871461,0.225167482481,1.08221135394,0.225167482481,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.215078834747
 05/20  15:00:00,2.29589342294,0.0,0.0,1.04313324998,0.271537379335,1.31467062931,0.271537379335,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.218440834306
 05/20  16:00:00,2.60662160162,0.0,0.0,1.17686299344,0.306341861185,1.48320485463,0.306341861185,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.247662392484
 05/20  17:00:00,3.07173356203,0.0,0.0,1.34355737858,0.357881943158,1.70143932174,0.357881943158,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.307904433226
 05/20  18:00:00,3.1423081711,0.0,0.0,1.28652645455,0.342684057647,1.6292105122,0.342684057647,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.369031062258
