Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/20  19:00:00,3.03130808544,0.0,0.0,1.15175498634,0.320983928382,1.47273891473,0.320983928382,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.383263792534
 05/20  20:00:00,2.92127401238,0.0,0.0,0.94986524788,0.282416919638,1.23228216752,0.282416919638,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.350028409123
 05/20  21:00:00,2.855920294,0.0,0.0,0.852179070469,0.258619021175,1.11079809164,0.258619021175,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.306346613602
 05/20  22:00:00,2.37005377221,0.0,0.0,0.718700448065,0.22372958276,0.942430030825,0.22372958276,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.243728621881
 05/20  23:00:00,1.85303660683,0.0,0.0,0.585382098323,0.185977941801,0.771360040124,0.185977941801,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.174537094846
 05/20  24:00:00,1.34346696267,0.0,0.0,0.465712271047,0.150054121984,0.615766393031,0.150054121984,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.0993216975118
 05/21  01:00:00,1.08264799497,0.0,0.0,0.372592426388,0.121859539389,0.494451965778,0.121859539389,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0661519160112
 05/21  02:00:00,0.934745531089,0.0,0.0,0.302670544674,0.100085485139,0.402756029813,0.100085485139,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0579155025796
 05/21  03:00:00,0.855710571395,0.0,0.0,0.251005849512,0.0836204747405,0.334626324252,0.0836204747405,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0602845121756
 05/21  04:00:00,0.825629429311,0.0,0.0,0.209613933047,0.0703305097445,0.279944442792,0.0703305097445,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0857951034646
 05/21  05:00:00,0.971708682134,0.0,0.0,0.194335814122,0.0653842327797,0.259720046902,0.0653842327797,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.19936500234
 05/21  06:00:00,1.27665708772,0.0,0.0,0.159910019071,0.0538000280194,0.21371004709,0.0538000280194,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.411203714284
 05/21  07:00:00,1.60234515559,0.0,0.0,0.21096342033,0.0709646886143,0.281928108945,0.0709646886143,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.466534748509
 05/21  08:00:00,1.4992493363,0.0,0.0,0.190739769171,0.0641546721518,0.254894441323,0.0641546721518,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.450515294119
 05/21  09:00:00,1.50143544763,0.0,0.0,0.25714228983,0.0822722577203,0.33941454755,0.0822722577203,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.401653309099
 05/21  10:00:00,1.59928260477,0.0,0.0,0.364976833149,0.110769797085,0.475746630235,0.110769797085,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.345143166176
 05/21  11:00:00,1.60096772623,0.0,0.0,0.393115889442,0.116878183273,0.509994072715,0.116878183273,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.295699099887
 05/21  12:00:00,1.60402772813,0.0,0.0,0.439706843966,0.130716298418,0.570423142384,0.130716298418,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.25788746316
 05/21  13:00:00,1.5914846258,0.0,0.0,0.467104985351,0.138851876682,0.605956862033,0.138851876682,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.235950518637
 05/21  14:00:00,1.73328404526,0.0,0.0,0.608056542384,0.173221357946,0.781277900329,0.173221357946,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.214219469881
 05/21  15:00:00,1.84808264265,0.0,0.0,0.675339624628,0.192386788194,0.867726412821,0.192386788194,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.217574270506
 05/21  16:00:00,2.16230311633,0.0,0.0,0.813257703003,0.226624934862,1.03988263786,0.226624934862,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.246666123957
 05/21  17:00:00,2.61974607333,0.0,0.0,0.978121205928,0.272570756568,1.2506919625,0.272570756568,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.306664303775
 05/21  18:00:00,2.62933888375,0.0,0.0,0.865722970412,0.251992121429,1.11771509184,0.251992121429,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.36755719527
 05/21  19:00:00,2.5991391213,0.0,0.0,0.803300572704,0.23878717247,1.04208774517,0.23878717247,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.38174599794
 05/21  20:00:00,2.66326934378,0.0,0.0,0.748572179435,0.227095725684,0.975667905119,0.227095725684,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.348638002916
 05/21  21:00:00,2.68881562743,0.0,0.0,0.72495778152,0.219952466831,0.944910248351,0.219952466831,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.305129790329
 05/21  22:00:00,2.24366989959,0.0,0.0,0.623083633683,0.193894104219,0.816977737902,0.193894104219,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.242797042184
 05/21  23:00:00,1.75325786267,0.0,0.0,0.510179638678,0.16201343783,0.672193076507,0.16201343783,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.173925314297
 05/21  24:00:00,1.26253908137,0.0,0.0,0.404770408343,0.130352219793,0.535122628136,0.130352219793,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.0990375811131
 05/22  01:00:00,1.01174906441,0.0,0.0,0.324365642631,0.106026399037,0.430392041667,0.106026399037,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0632599336455
 05/22  02:00:00,0.879450980349,0.0,0.0,0.264769972699,0.0874962510358,0.352266223735,0.0874962510358,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0557219963443
 05/22  03:00:00,0.812426388598,0.0,0.0,0.221370419594,0.0736990058619,0.295069425456,0.0736990058619,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0579226323473
 05/22  04:00:00,0.786894900253,0.0,0.0,0.186252133017,0.062446894831,0.248699027848,0.062446894831,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.080977144966
 05/22  05:00:00,0.927704163102,0.0,0.0,0.175287299128,0.0589324278941,0.234219727022,0.0589324278941,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.184957495787
 05/22  06:00:00,1.21252659996,0.0,0.0,0.144718197375,0.0486526718461,0.193370869221,0.0486526718461,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.378037916606
 05/22  07:00:00,1.52652266812,0.0,0.0,0.199554049165,0.0670769124714,0.266630961637,0.0670769124714,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.427170770266
 05/22  08:00:00,1.45570161688,0.0,0.0,0.214107749867,0.0698513168373,0.283959066704,0.0698513168373,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.410340250213
 05/22  09:00:00,1.42748233281,0.0,0.0,0.263614169126,0.0830922995879,0.346706468714,0.0830922995879,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.365439331573
 05/22  10:00:00,1.55789942808,0.0,0.0,0.395855499336,0.120086724326,0.515942223662,0.120086724326,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.314480625351
 05/22  11:00:00,1.58374995549,0.0,0.0,0.439810522548,0.130726276718,0.570536799265,0.130726276718,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.270427362119
 05/22  12:00:00,1.57521659098,0.0,0.0,0.471173177191,0.140045101316,0.611218278507,0.140045101316,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.236091695972
 05/22  13:00:00,1.34003126618,0.0,0.0,0.312203817295,0.104820805377,0.417024622672,0.104820805377,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.217017430895
 05/22  14:00:00,1.36553888941,0.0,0.0,0.355741796866,0.114097610561,0.469839407428,0.114097610561,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.197038379107
 05/22  15:00:00,1.6207605341,0.0,0.0,0.535534143685,0.159175373077,0.694709516763,0.159175373077,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.200328030871
 05/22  16:00:00,1.76567938499,0.0,0.0,0.534149902966,0.166469644887,0.700619547853,0.166469644887,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.225223401871
 05/22  17:00:00,1.95033805352,0.0,0.0,0.484913377208,0.158114978242,0.64302835545,0.158114978242,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.280271821224
 05/22  18:00:00,2.16829861909,0.0,0.0,0.550470726245,0.175332462949,0.725803189194,0.175332462949,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.332739148794
 05/22  19:00:00,2.24182329642,0.0,0.0,0.576485408502,0.181663568261,0.758148976763,0.181663568261,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.342613695669
 05/22  20:00:00,2.29429982701,0.0,0.0,0.511715180115,0.166855896657,0.678571076772,0.166855896657,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.311620684826
 05/22  21:00:00,2.29505799448,0.0,0.0,0.463941201568,0.153616137447,0.617557339015,0.153616137447,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.274331924183
 05/22  22:00:00,1.88533577805,0.0,0.0,0.382635404725,0.12865719864,0.511292603365,0.12865719864,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.218441267104
 05/22  23:00:00,1.44669696376,0.0,0.0,0.295987764825,0.100538177441,0.396525942266,0.100538177441,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.158566394969
 05/22  24:00:00,0.998669703048,0.0,0.0,0.21126088671,0.0722625597243,0.283523446434,0.0722625597243,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0933410675657
 05/23  01:00:00,0.781752343625,0.0,0.0,0.149171159505,0.0513525421729,0.200523701678,0.0513525421729,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0631315528446
 05/23  02:00:00,0.665310482156,0.0,0.0,0.10269149948,0.0355251388943,0.138216638374,0.0355251388943,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0556310835121
 05/23  03:00:00,0.614227165302,0.0,0.0,0.0720347511286,0.0249367020866,0.0969714532152,0.0249367020866,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.057821381292
 05/23  04:00:00,0.604454180443,0.0,0.0,0.0493720466098,0.0170923730934,0.0664644197031,0.0170923730934,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0807710333014
 05/23  05:00:00,0.756903334032,0.0,0.0,0.0475925674773,0.0164758662416,0.0640684337188,0.0164758662416,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.18430796002
 05/23  06:00:00,1.02565452157,0.0,0.0,0.00593904398029,0.00204264587108,0.00798168985137,0.00204264587108,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.376555017584
 05/23  07:00:00,1.37590011519,0.0,0.0,0.0876130770602,0.0301270313861,0.117740108446,0.0301270313861,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.425439070519
 05/23  08:00:00,1.28537988822,0.0,0.0,0.0860603862358,0.0292616836638,0.1153220699,0.0292616836638,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.408655518354
 05/23  09:00:00,1.24778252813,0.0,0.0,0.127082011273,0.0414375764199,0.168519587692,0.0414375764199,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.363926407917
 05/23  10:00:00,1.36726409439,0.0,0.0,0.249446988306,0.0771588952879,0.326605883593,0.0771588952879,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.313181631728
 05/23  11:00:00,1.41842289891,0.0,0.0,0.31349922252,0.0928113581329,0.406310580653,0.0928113581329,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.26932652415
 05/23  12:00:00,1.49857658538,0.0,0.0,0.416783485598,0.118740897919,0.535524383517,0.118740897919,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.235145585368
 05/23  13:00:00,1.62478018098,0.0,0.0,0.549490960504,0.153130146705,0.702621107209,0.153130146705,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.21616986116
 05/23  14:00:00,1.79547086657,0.0,0.0,0.7077052508,0.192821205352,0.900526456151,0.192821205352,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.196283307543
 05/23  15:00:00,2.03641109795,0.0,0.0,0.873207725994,0.23791534005,1.11112306604,0.23791534005,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.199565045435
 05/23  16:00:00,2.34392196933,0.0,0.0,1.00571888955,0.274013662331,1.27973255189,0.274013662331,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.224352982182
 05/23  17:00:00,2.82239430644,0.0,0.0,1.18981389043,0.326364333783,1.51617822422,0.326364333783,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.279178205381
 05/23  18:00:00,2.86212088468,0.0,0.0,1.11126692742,0.309649560081,1.4209164875,0.309649560081,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.331448116074
 05/23  19:00:00,2.82100755857,0.0,0.0,1.04186363495,0.296785058686,1.33864869364,0.296785058686,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.341298240941
 05/23  20:00:00,2.79437113352,0.0,0.0,0.909499715519,0.270340862073,1.17984057759,0.270340862073,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.310422490517
 05/23  21:00:00,2.78984342492,0.0,0.0,0.858288528194,0.255107217049,1.11339574524,0.255107217049,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.273278948388
 05/23  22:00:00,2.33002058919,0.0,0.0,0.733091019573,0.223690256484,0.956781276057,0.223690256484,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.217637405556
 05/23  23:00:00,1.83790348289,0.0,0.0,0.600967295383,0.187297139911,0.788264435294,0.187297139911,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.158034421072
 05/23  24:00:00,1.34739930676,0.0,0.0,0.480526270827,0.151979024349,0.632505295175,0.151979024349,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0930888225377
 05/24  01:00:00,1.09262424942,0.0,0.0,0.387134337161,0.124387325351,0.511521662513,0.124387325351,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0630054978088
 05/24  02:00:00,0.94871282589,0.0,0.0,0.318253191809,0.10345403935,0.421707231159,0.10345403935,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0555428344618
 05/24  03:00:00,0.872419224184,0.0,0.0,0.267583310113,0.0876789804845,0.355262290597,0.0876789804845,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0577226027918
 05/24  04:00:00,0.842181717951,0.0,0.0,0.228836371814,0.0755576629146,0.304394034728,0.0755576629146,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0805689557836
 05/24  05:00:00,0.977829287894,0.0,0.0,0.214576115351,0.0710595189866,0.285635634338,0.0710595189866,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.183666713263
 05/24  06:00:00,1.24469902968,0.0,0.0,0.171163578995,0.0573288100757,0.228492389071,0.0573288100757,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.375088826479
 05/24  07:00:00,1.56826561422,0.0,0.0,0.23424844765,0.0775697556464,0.311818203296,0.0775697556464,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.423726474699
 05/24  08:00:00,1.49315224595,0.0,0.0,0.24589374762,0.0788677964265,0.324761544046,0.0788677964265,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.406988401941
 05/24  09:00:00,1.47748579226,0.0,0.0,0.30529193984,0.0944281694426,0.399720109283,0.0944281694426,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.362429150457
 05/24  10:00:00,1.61723476658,0.0,0.0,0.445458917608,0.132403201641,0.577862119249,0.132403201641,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.311896068259
 05/24  11:00:00,1.63281470006,0.0,0.0,0.481609164812,0.140182746181,0.621791910993,0.140182746181,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.268236994965
 05/24  12:00:00,1.72287007734,0.0,0.0,0.59497314705,0.165781243674,0.760754390724,0.165781243674,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.23420907012
 05/24  13:00:00,1.77416336148,0.0,0.0,0.66699003447,0.185853821538,0.852843856008,0.185853821538,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.215330292862
 05/24  14:00:00,1.98986135438,0.0,0.0,0.865259249657,0.230405709478,1.09566495914,0.230405709478,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.195535292374
 05/24  15:00:00,2.22237807772,0.0,0.0,1.02492230708,0.272924054331,1.29784636141,0.272924054331,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.19880872984
 05/24  16:00:00,2.58871328493,0.0,0.0,1.21042730426,0.314959905138,1.5253872094,0.314959905138,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.223489640269
 05/24  17:00:00,3.0608363163,0.0,0.0,1.38649787314,0.369205257748,1.75570313088,0.369205257748,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.278095308566
 05/24  18:00:00,3.10927269238,0.0,0.0,1.31829887393,0.351047486991,1.66934636092,0.351047486991,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.330170050355
 05/24  19:00:00,3.05833171217,0.0,0.0,1.23956960777,0.337706519274,1.57727612705,0.337706519274,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.339994961133
 05/24  20:00:00,3.00533651484,0.0,0.0,1.08338364065,0.308609252015,1.39199289267,0.308609252015,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.309235556756
 05/24  21:00:00,2.88553932526,0.0,0.0,0.932855744734,0.277279028929,1.21013477366,0.277279028929,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.272235820311
 05/24  22:00:00,2.39877456219,0.0,0.0,0.786743282464,0.239588561312,1.02633184378,0.239588561312,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.216840810835
 05/24  23:00:00,1.89852606959,0.0,0.0,0.648168633284,0.201245805759,0.849414439043,0.201245805759,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.157507004016
 05/24  24:00:00,1.4109561148,0.0,0.0,0.529926488995,0.166385858398,0.696312347392,0.166385858398,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0928385783644
 05/25  01:00:00,1.15166483946,0.0,0.0,0.432822036206,0.137865546335,0.570687582541,0.137865546335,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0628801678198
 05/25  02:00:00,1.00354763439,0.0,0.0,0.360581013821,0.116049237308,0.47663025113,0.116049237308,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0554546229894
 05/25  03:00:00,0.925341287713,0.0,0.0,0.308372005919,0.0999108245559,0.408282830474,0.0999108245559,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.057624126443
 05/25  04:00:00,0.893777016593,0.0,0.0,0.268705353642,0.0874850495555,0.356190403197,0.0874850495555,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0803678859568
 05/25  05:00:00,1.03036179486,0.0,0.0,0.255489212408,0.0833142085283,0.338803420936,0.0833142085283,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.183031433635
 05/25  06:00:00,1.37764078844,0.0,0.0,0.273651574665,0.0892343538176,0.362885928482,0.0892343538176,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.373637045821
 05/25  07:00:00,1.65459201665,0.0,0.0,0.302742657268,0.0970980280699,0.399840685338,0.0970980280699,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.422030395091
 05/25  08:00:00,1.5998865819,0.0,0.0,0.33082199144,0.102324843911,0.43314683535,0.102324843911,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.405337446589
 05/25  09:00:00,1.51664379113,0.0,0.0,0.336329350551,0.104031440193,0.440360790744,0.104031440193,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.360946467868
 05/25  10:00:00,1.63284784257,0.0,0.0,0.458467712545,0.136280601329,0.594748313874,0.136280601329,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.310622949628
 05/25  11:00:00,1.70694791856,0.0,0.0,0.542463820345,0.154540148057,0.697003968402,0.154540148057,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.267158156054
 05/25  12:00:00,1.72736202104,0.0,0.0,0.596284128065,0.169889505588,0.766173633653,0.169889505588,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.23328177089
 05/25  13:00:00,1.9170977283,0.0,0.0,0.787021779155,0.209587553814,0.996609332969,0.209587553814,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.21449918272
 05/25  14:00:00,2.12202982152,0.0,0.0,0.974889089343,0.253684735315,1.22857382466,0.253684735315,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.194794893983
 05/25  15:00:00,2.35969817359,0.0,0.0,1.13941139884,0.296504151111,1.43591554995,0.296504151111,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.198059637169
 05/25  16:00:00,2.67794412431,0.0,0.0,1.28189639394,0.333577295896,1.61547368984,0.333577295896,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.222633999213
 05/25  17:00:00,3.2610346884,0.0,0.0,1.55288287209,0.404090014235,1.95697288633,0.404090014235,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.277023925232
 05/25  18:00:00,3.29549797324,0.0,0.0,1.47342151124,0.383415111452,1.85683662269,0.383415111452,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.328905069448
 05/25  19:00:00,3.1607484668,0.0,0.0,1.32102868192,0.359954234551,1.68098291647,0.359954234551,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.338704926343
 05/25  20:00:00,3.1023225124,0.0,0.0,1.15973143971,0.330422248533,1.49015368824,0.330422248533,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.308060758748
 05/25  21:00:00,2.99626353177,0.0,0.0,1.02138958179,0.300501788783,1.32189137057,0.300501788783,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.271203429911
 05/25  22:00:00,2.49469504706,0.0,0.0,0.862441692258,0.260598888021,1.12304058028,0.260598888021,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.2160525592
 05/25  23:00:00,1.97904724121,0.0,0.0,0.711274138364,0.219183282795,0.930457421158,0.219183282795,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.156985193522
 05/25  24:00:00,1.47131344266,0.0,0.0,0.576803234941,0.180114017013,0.756917251953,0.180114017013,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0925910016555
 05/26  01:00:00,1.09748060385,0.0,0.0,0.427300916114,0.13563079132,0.562931707434,0.13563079132,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.035260253564
 05/26  02:00:00,0.945119398693,0.0,0.0,0.341429540846,0.109510128641,0.450939669487,0.109510128641,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352601441497
 05/26  03:00:00,0.861242028581,0.0,0.0,0.282128860531,0.091101229981,0.373230090512,0.091101229981,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352598237638
 05/26  04:00:00,0.788428337425,0.0,0.0,0.232807316237,0.0756694534155,0.308476769653,0.0756694534155,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352598489985
 05/26  05:00:00,0.797797459571,0.0,0.0,0.206669878968,0.0673897249944,0.274059603963,0.0673897249944,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352597137329
 05/26  06:00:00,0.873847414446,0.0,0.0,0.187362068608,0.0610939595053,0.248456028113,0.0610939595053,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352595055751
 05/26  07:00:00,1.07414930516,0.0,0.0,0.231708092084,0.0743201434659,0.30602823555,0.0743201434659,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352594316296
 05/26  08:00:00,0.994638803634,0.0,0.0,0.269629468683,0.0832487282169,0.3528781969,0.0832487282169,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352591326042
 05/26  09:00:00,1.03309768148,0.0,0.0,0.381502274234,0.113412875278,0.494915149512,0.113412875278,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352596976694
 05/26  10:00:00,1.22468132301,0.0,0.0,0.541599147894,0.157675409923,0.699274557817,0.157675409923,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0352601752142
 05/26  11:00:00,1.23535531506,0.0,0.0,0.544956715219,0.155294609208,0.700251324427,0.155294609208,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352602757296
 05/26  12:00:00,1.35825691092,0.0,0.0,0.638087448925,0.177861372785,0.815948821709,0.177861372785,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352603110568
 05/26  13:00:00,1.50379869681,0.0,0.0,0.758622225331,0.206741424707,0.965363650038,0.206741424707,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352605238751
 05/26  14:00:00,1.67330108997,0.0,0.0,0.88075477532,0.240037432882,1.1207922082,0.240037432882,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352607914129
 05/26  15:00:00,1.93356574665,0.0,0.0,1.06167578554,0.282782404497,1.34445819004,0.282782404497,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352610504292
 05/26  16:00:00,2.22954180877,0.0,0.0,1.20148680997,0.320012873017,1.52149968299,0.320012873017,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352606375492
 05/26  17:00:00,2.70648022934,0.0,0.0,1.42985920353,0.380839202127,1.81069840566,0.380839202127,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352626812186
 05/26  18:00:00,2.55429123146,0.0,0.0,1.2335175799,0.343893337646,1.57741091755,0.343893337646,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352614732257
 05/26  19:00:00,2.50935208665,0.0,0.0,1.17682017251,0.328049972635,1.50487014514,0.328049972635,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352614897322
 05/26  20:00:00,2.61361058481,0.0,0.0,1.13034469003,0.3150440173,1.44538870733,0.3150440173,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352614288771
 05/26  21:00:00,2.49135798767,0.0,0.0,0.94301998584,0.280423109971,1.22344309581,0.280423109971,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352613800915
 05/26  22:00:00,2.0778507788,0.0,0.0,0.782277063328,0.23877683936,1.02105390269,0.23877683936,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352610879354
 05/26  23:00:00,1.68886408355,0.0,0.0,0.637841374942,0.198831294653,0.836672669596,0.198831294653,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352607257175
 05/26  24:00:00,1.29255453337,0.0,0.0,0.507085289914,0.160396482254,0.667481772168,0.160396482254,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352602991384
 05/27  01:00:00,1.06778725546,0.0,0.0,0.403569406943,0.129669336087,0.53323874303,0.129669336087,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352598695761
 05/27  02:00:00,0.923888660102,0.0,0.0,0.324298013584,0.105411214472,0.429709228056,0.105411214472,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352598469898
 05/27  03:00:00,0.8396732453,0.0,0.0,0.264880417124,0.0867811983383,0.351661615462,0.0867811983383,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352595155327
 05/27  04:00:00,0.765098853029,0.0,0.0,0.214376609544,0.0707710057611,0.285147615305,0.0707710057611,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352595189507
 05/27  05:00:00,0.772368111244,0.0,0.0,0.186786089244,0.0618445103107,0.248630599555,0.0618445103107,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352593698141
 05/27  06:00:00,0.825186447048,0.0,0.0,0.150097963142,0.0496975312404,0.199795494383,0.0496975312404,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352590719074
 05/27  07:00:00,1.03929123062,0.0,0.0,0.204486470451,0.0666833573818,0.271169827833,0.0666833573818,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352597648028
 05/27  08:00:00,0.967285911951,0.0,0.0,0.248163694277,0.0773615995224,0.3255252938,0.0773615995224,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352591440221
 05/27  09:00:00,1.01409487379,0.0,0.0,0.366842849364,0.109069516751,0.475912366115,0.109069516751,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352596733829
 05/27  10:00:00,1.22428402073,0.0,0.0,0.541276212715,0.157601021765,0.698877234481,0.157601021765,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.035260196272
 05/27  11:00:00,1.24777484519,0.0,0.0,0.554607589066,0.158063249166,0.712670838233,0.158063249166,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.035260292057
 05/27  12:00:00,1.39789723248,0.0,0.0,0.672353070072,0.183236112109,0.855589182181,0.183236112109,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352602721426
 05/27  13:00:00,1.57801214656,0.0,0.0,0.820920754129,0.218656406381,1.03957716051,0.218656406381,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352604631518
 05/27  14:00:00,1.76969090126,0.0,0.0,0.961167087026,0.256015171916,1.21718225894,0.256015171916,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352605519678
 05/27  15:00:00,2.07487159349,0.0,0.0,1.1789503435,0.306813291422,1.48576363492,0.306813291422,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352614523822
 05/27  16:00:00,2.3905133394,0.0,0.0,1.33503792404,0.34743157112,1.68246949516,0.34743157112,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352623560112
 05/27  17:00:00,2.87285052512,0.0,0.0,1.56881676276,0.408252110154,1.97706887291,0.408252110154,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352625097457
 05/27  18:00:00,2.77614256072,0.0,0.0,1.42359582564,0.375666510038,1.79926233568,0.375666510038,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352613843533
 05/27  19:00:00,2.64218924653,0.0,0.0,1.28701169255,0.3506957116,1.63770740415,0.3506957116,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352613906061
 05/27  20:00:00,2.72122645589,0.0,0.0,1.22047941653,0.332525324363,1.55300474089,0.332525324363,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352612663884
 05/27  21:00:00,2.64971709729,0.0,0.0,1.07700649528,0.304795878313,1.38180237359,0.304795878313,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352612119247
 05/27  22:00:00,2.22454101232,0.0,0.0,0.90360888691,0.264135358099,1.16774424501,0.264135358099,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352609791385
 05/27  23:00:00,1.81687187478,0.0,0.0,0.7422414458,0.222439082091,0.964680527891,0.222439082091,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352606586544
 05/27  24:00:00,1.40792802693,0.0,0.0,0.599827359118,0.183027916527,0.782855275645,0.183027916527,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352602892164
 05/28  01:00:00,1.16951752718,0.0,0.0,0.484098346374,0.150870626276,0.63496897265,0.150870626276,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352599116833
 05/28  02:00:00,1.01739103732,0.0,0.0,0.397498170489,0.125713345126,0.523211515615,0.125713345126,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352599366483
 05/28  03:00:00,0.926947934024,0.0,0.0,0.33262085682,0.106315325914,0.438936182734,0.106315325914,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.035259636985
 05/28  04:00:00,0.846880321475,0.0,0.0,0.277365413405,0.0895634955787,0.366928908983,0.0895634955787,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352596937179
 05/28  05:00:00,0.848126060548,0.0,0.0,0.244814152957,0.0795742695328,0.32438842249,0.0795742695328,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352594961834
 05/28  06:00:00,0.907767184054,0.0,0.0,0.212772995474,0.0696026096044,0.282375605078,0.0696026096044,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352596982181
 05/28  07:00:00,1.11292639925,0.0,0.0,0.261071129146,0.0837336042291,0.344804733375,0.0837336042291,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352600278904
 05/28  08:00:00,1.02345616461,0.0,0.0,0.291003250556,0.0906921999893,0.381695450545,0.0906921999893,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352592399396
 05/28  09:00:00,1.01635077627,0.0,0.0,0.36688186945,0.111286470296,0.478168339746,0.111286470296,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352596022333
 05/28  10:00:00,1.24923068352,0.0,0.0,0.560640454427,0.163183526502,0.723823980929,0.163183526502,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0352601126115
 05/28  11:00:00,1.33058455876,0.0,0.0,0.622128595572,0.173351935643,0.795480531215,0.173351935643,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352603126442
 05/28  12:00:00,1.46060583317,0.0,0.0,0.721678278087,0.196619467942,0.918297746029,0.196619467942,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352603089907
 05/28  13:00:00,1.62645269342,0.0,0.0,0.859213322129,0.228804378906,1.08801770104,0.228804378906,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352604694929
 05/28  14:00:00,1.80917966692,0.0,0.0,0.992877338646,0.263793234923,1.25667057357,0.263793234923,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352610029944
 05/28  15:00:00,2.02150662832,0.0,0.0,1.13116727068,0.301230115374,1.43239738606,0.301230115374,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352627360815
 05/28  16:00:00,2.33079714973,0.0,0.0,1.28768602672,0.335067449224,1.62275347594,0.335067449224,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352621855549
 05/28  17:00:00,2.52713774546,0.0,0.0,1.27581891779,0.355538039214,1.631356957,0.355538039214,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352616459911
 05/28  18:00:00,2.485360571,0.0,0.0,1.17971746566,0.32876322816,1.50848069382,0.32876322816,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352610364926
 05/28  19:00:00,2.23151512282,0.0,0.0,0.941374925795,0.285658513815,1.22703343961,0.285658513815,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352612314324
 05/28  20:00:00,2.16660564112,0.0,0.0,0.755883473166,0.242500640281,0.998384113447,0.242500640281,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.035261079061
 05/28  21:00:00,2.24724537647,0.0,0.0,0.747952773433,0.231378127377,0.97933090081,0.231378127377,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.035260963889
 05/28  22:00:00,1.90159639196,0.0,0.0,0.641801890346,0.202997942137,0.844799832483,0.202997942137,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352607713048
 05/28  23:00:00,1.54282864023,0.0,0.0,0.522483775818,0.168153771187,0.690637547005,0.168153771187,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352604049887
 05/28  24:00:00,1.17126180117,0.0,0.0,0.412208658999,0.133980751205,0.546189410204,0.133980751205,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352599289023
 05/29  01:00:00,1.06134870892,0.0,0.0,0.361674910025,0.119036620655,0.48071153068,0.119036620655,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.062540089136
 05/29  02:00:00,0.925538509273,0.0,0.0,0.299462789955,0.0994379128324,0.398900702787,0.0994379128324,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0551750462163
 05/29  03:00:00,0.848791114155,0.0,0.0,0.248941626808,0.0831296935008,0.332071320308,0.0831296935008,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.057285463052
 05/29  04:00:00,0.814793926376,0.0,0.0,0.208151413859,0.0697932341787,0.277944648038,0.0697932341787,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0796305508996
 05/29  05:00:00,0.944616493315,0.0,0.0,0.191283827563,0.0642231692099,0.255506996773,0.0642231692099,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.180582556249
 05/29  06:00:00,1.21561172228,0.0,0.0,0.154602834083,0.0519078989459,0.206510733029,0.0519078989459,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.367983175113
 05/29  07:00:00,1.561901106,0.0,0.0,0.236604707955,0.077149785562,0.313754493517,0.077149785562,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.415425676259
 05/29  08:00:00,1.47722574798,0.0,0.0,0.239952704417,0.0769607642995,0.316913468717,0.0769607642995,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.398909979297
 05/29  09:00:00,1.4704838907,0.0,0.0,0.304130297886,0.0958428773241,0.39997317521,0.0958428773241,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.35517418297
 05/29  10:00:00,1.60262188845,0.0,0.0,0.436934974167,0.132543608727,0.569478582894,0.132543608727,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.305666726488
 05/29  11:00:00,1.61452847506,0.0,0.0,0.469283397136,0.139501746354,0.60878514349,0.139501746354,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.262957537462
 05/29  12:00:00,1.66717974791,0.0,0.0,0.549612846671,0.159989184726,0.709602031398,0.159989184726,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.229671100014
 05/29  13:00:00,1.6647976941,0.0,0.0,0.576238085752,0.171307893967,0.747545979719,0.171307893967,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.211262501775
 05/29  14:00:00,1.71232599721,0.0,0.0,0.633438932174,0.188314477246,0.82175340942,0.188314477246,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.191911484917
 05/29  15:00:00,1.90943388819,0.0,0.0,0.765680316583,0.222886266106,0.988566582689,0.222886266106,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.19514431903
 05/29  16:00:00,2.09261683132,0.0,0.0,0.800463061166,0.233010104939,1.03347316611,0.233010104939,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.219307229947
 05/29  17:00:00,2.50559596422,0.0,0.0,0.933875036806,0.271835000502,1.20571003731,0.271835000502,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.272848050063
 05/29  18:00:00,2.55843710089,0.0,0.0,0.86698607708,0.25771631721,1.12470239429,0.25771631721,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.323978425502
 05/29  19:00:00,2.52701393042,0.0,0.0,0.807364927977,0.24490724669,1.05227217467,0.24490724669,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.333681131763
 05/29  20:00:00,2.52636338354,0.0,0.0,0.698619035415,0.22015127552,0.918770310935,0.22015127552,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.303485007194
 05/29  21:00:00,2.47014293339,0.0,0.0,0.603124495061,0.19666789636,0.799792391421,0.19666789636,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.267181810682
 05/29  22:00:00,1.8966352652,0.0,0.0,0.395978371574,0.132074202195,0.528052573769,0.132074202195,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.212980783846
 05/29  23:00:00,1.53365969434,0.0,0.0,0.363806913304,0.123297343032,0.487104256335,0.123297343032,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.154950811475
 05/29  24:00:00,1.07367095059,0.0,0.0,0.268322581983,0.091918333673,0.360240915656,0.091918333673,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0916248458886
 05/30  01:00:00,0.833349306955,0.0,0.0,0.187927690577,0.0650531194136,0.252980809991,0.0650531194136,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0622714078626
 05/30  02:00:00,0.697847001847,0.0,0.0,0.127266990466,0.0440922309486,0.171359221414,0.0440922309486,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0550250201637
 05/30  03:00:00,0.62308832339,0.0,0.0,0.0790986968915,0.0274102612248,0.106508958116,0.0274102612248,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.057145034479
 05/30  04:00:00,0.592896710697,0.0,0.0,0.0417981432785,0.0144875643077,0.0562857075862,0.0144875643077,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0793922756719
 05/30  05:00:00,0.723648266715,0.0,0.0,0.026115821545,0.0090531225337,0.0351689440787,0.0090531225337,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.179952382344
 05/30  06:00:00,1.00795597093,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.366838156793
 05/30  07:00:00,1.29263680095,0.0,0.0,0.0340750258309,0.0118134520595,0.0458884778904,0.0118134520595,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.41402738684
 05/30  08:00:00,1.19778597025,0.0,0.0,0.028979735621,0.0100445908165,0.0390243264375,0.0100445908165,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.39735934385
 05/30  09:00:00,1.162431626,0.0,0.0,0.0694277493322,0.0238954901411,0.0933232394733,0.0238954901411,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.353771854003
 05/30  10:00:00,1.12254143971,0.0,0.0,0.0678150440793,0.0227876407129,0.0906026847923,0.0227876407129,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.304462175851
 05/30  11:00:00,1.19482588699,0.0,0.0,0.143172070112,0.0469314647209,0.190103534833,0.0469314647209,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.261936558046
 05/30  12:00:00,1.21559361085,0.0,0.0,0.196006183845,0.0628873004285,0.258893484274,0.0628873004285,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.228793510075
 05/30  13:00:00,1.28451608354,0.0,0.0,0.281089487816,0.0869616497196,0.368051137536,0.0869616497196,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.210475733395
 05/30  14:00:00,1.39617321311,0.0,0.0,0.388453210515,0.117848974344,0.506302184859,0.117848974344,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.191209925376
 05/30  15:00:00,1.60911994156,0.0,0.0,0.531082276507,0.157879685234,0.688961961742,0.157879685234,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.194434993347
 05/30  16:00:00,1.89394812081,0.0,0.0,0.644124363027,0.191489643102,0.835614006129,0.191489643102,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.218497679418
 05/30  17:00:00,2.28268724883,0.0,0.0,0.758367410467,0.22544828016,0.983815690628,0.22544828016,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.271833681362
 05/30  18:00:00,2.38916894823,0.0,0.0,0.733956815059,0.222673986764,0.956630801823,0.222673986764,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.322781865301
 05/30  19:00:00,2.38537983155,0.0,0.0,0.696388771005,0.215469396704,0.911858167709,0.215469396704,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.332461039855
 05/30  20:00:00,2.32446343251,0.0,0.0,0.537366713275,0.180614836185,0.71798154946,0.180614836185,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.302373817641
 05/30  21:00:00,2.34610380575,0.0,0.0,0.508213334506,0.16851662461,0.676729959116,0.16851662461,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.266205115347
 05/30  22:00:00,1.92160253486,0.0,0.0,0.413654000452,0.140111345573,0.553765346025,0.140111345573,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.212235281254
 05/30  23:00:00,1.46278290395,0.0,0.0,0.31010773736,0.106613489994,0.416721227354,0.106613489994,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.154457050067
 05/30  24:00:00,1.00006167557,0.0,0.0,0.212938528969,0.0739278423281,0.286866371297,0.0739278423281,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0913901152256
 05/31  01:00:00,0.768644680785,0.0,0.0,0.139803089004,0.0485907694823,0.188393858486,0.0485907694823,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0621537331972
 05/31  02:00:00,0.638722361781,0.0,0.0,0.083340236275,0.028977279347,0.112317515622,0.028977279347,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0549420858902
 05/31  03:00:00,0.569240808601,0.0,0.0,0.039139338141,0.0136146196484,0.0527539577894,0.0136146196484,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.057052520016
 05/31  04:00:00,0.545426289846,0.0,0.0,0.0066787994921,0.00232464146603,0.00900344095813,0.00232464146603,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0792041214494
 05/31  05:00:00,0.687924985497,0.0,0.0,0.0,0.0,0.0,0.0,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.179398045205
 05/31  06:00:00,1.00663099547,0.0,0.0,0.0,0.0,0.0,0.0,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.365513181341
 05/31  07:00:00,1.25329865601,0.0,0.0,0.00601543634411,0.00209384439364,0.00810928073776,0.00209384439364,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.412468439048
 05/31  08:00:00,1.19152585118,0.0,0.0,0.025562899346,0.00872856194897,0.034291461295,0.00872856194897,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.395832089916
 05/31  09:00:00,1.0680736042,0.0,0.0,0.0,0.0,0.0,0.0,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.352737071684
 05/31  10:00:00,1.1327266423,0.0,0.0,0.0771579797766,0.0247882596687,0.101946239445,0.0247882596687,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.30330382379
 05/31  11:00:00,1.25044130041,0.0,0.0,0.188416231453,0.0583089758985,0.246725207352,0.0583089758985,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.260930298955
 05/31  12:00:00,1.29839383912,0.0,0.0,0.262820361857,0.0797385487684,0.342558910626,0.0797385487684,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.227928311999
 05/31  13:00:00,1.3647257861,0.0,0.0,0.346140325349,0.102896086206,0.449036411555,0.102896086206,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.209700161936
 05/31  14:00:00,1.45996109538,0.0,0.0,0.439992156865,0.130788919745,0.57078107661,0.130788919745,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.190518915893
 05/31  15:00:00,1.68884227699,0.0,0.0,0.595922857512,0.173459966878,0.769382824391,0.173459966878,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.193736466131
 05/31  16:00:00,1.98897347292,0.0,0.0,0.721439446783,0.209997027266,0.931436474049,0.209997027266,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.217700563607
 05/31  17:00:00,2.41753418931,0.0,0.0,0.867230330479,0.252432639561,1.11966297004,0.252432639561,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.270833342421
 05/31  18:00:00,2.55432373145,0.0,0.0,0.869791714667,0.253174309343,1.12296602401,0.253174309343,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.321601426342
 05/31  19:00:00,2.60015674459,0.0,0.0,0.873556016287,0.254282780572,1.12783879686,0.254282780572,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.33125732374
 05/31  20:00:00,2.57901949463,0.0,0.0,0.743588132253,0.230045701801,0.973633834054,0.230045701801,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.30127759516
 05/31  21:00:00,2.51376401714,0.0,0.0,0.639984740214,0.205368767175,0.845353507389,0.205368767175,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.265241778462
 05/31  22:00:00,2.09968481461,0.0,0.0,0.55389447894,0.178688679627,0.732583158567,0.178688679627,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.211499748463
 05/31  23:00:00,1.65981823379,0.0,0.0,0.464023496581,0.150219863099,0.61424335968,0.150219863099,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.153970247586
 05/31  24:00:00,1.20303217757,0.0,0.0,0.369759406326,0.120308282567,0.490067688893,0.120308282567,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.09115929963
 06/01  01:00:00,0.933393941724,0.0,0.0,0.296648832097,0.0970092166659,0.393658048762,0.0970092166659,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0620389216925
