Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/01  02:00:00,0.808780379897,0.0,0.0,0.243109707311,0.0798800895675,0.322989796878,0.0798800895675,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0548618924928
 06/01  03:00:00,0.748266892512,0.0,0.0,0.204472282905,0.0673908817936,0.271863164699,0.0673908817936,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0569632208427
 06/01  04:00:00,0.728761254991,0.0,0.0,0.173954053201,0.0575853099964,0.231539363197,0.0575853099964,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0790204368797
 06/01  05:00:00,0.856504216633,0.0,0.0,0.159965288011,0.0533327700045,0.213298058016,0.0533327700045,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.178774757011
 06/01  06:00:00,1.19720420413,0.0,0.0,0.187714987662,0.062024540131,0.249739527793,0.062024540131,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.36391692306
 06/01  07:00:00,1.43902551721,0.0,0.0,0.202695420638,0.0664512075374,0.269146628175,0.0664512075374,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.410678356558
 06/01  08:00:00,1.35636042513,0.0,0.0,0.199821436457,0.0643337511336,0.26415518759,0.0643337511336,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.394288862193
 06/01  09:00:00,1.34640771677,0.0,0.0,0.249411018944,0.0778889818053,0.327300000749,0.0778889818053,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.351023731851
 06/01  10:00:00,1.54494496717,0.0,0.0,0.431427436355,0.127441389311,0.558868825667,0.127441389311,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.302103166945
 06/01  11:00:00,1.58290716747,0.0,0.0,0.48865209449,0.139189053734,0.627841148224,0.139189053734,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.259937556864
 06/01  12:00:00,1.6139350832,0.0,0.0,0.551531327751,0.155388792697,0.706920120449,0.155388792697,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.227075200771
 06/01  13:00:00,1.73302839057,0.0,0.0,0.681160590312,0.184730100414,0.865890690725,0.184730100414,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.208935520074
 06/01  14:00:00,1.7924656745,0.0,0.0,0.744006917473,0.209634563952,0.953641481425,0.209634563952,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.189838057179
 06/01  15:00:00,1.80924570888,0.0,0.0,0.722618566405,0.218389104699,0.941007671104,0.218389104699,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.193047655302
 06/01  16:00:00,1.84170994279,0.0,0.0,0.641413392648,0.210202058591,0.851615451239,0.210202058591,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.21691447209
 06/01  17:00:00,2.15004865871,0.0,0.0,0.714432525259,0.225217330475,0.939649855735,0.225217330475,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.269845473699
 06/01  18:00:00,2.20641983007,0.0,0.0,0.661615097299,0.21473641858,0.876351515879,0.21473641858,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.320437078699
 06/01  19:00:00,2.16889127411,0.0,0.0,0.614738471463,0.20142352288,0.816161994343,0.20142352288,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.330069764724
 06/01  20:00:00,2.20209068494,0.0,0.0,0.556411518987,0.183692947086,0.740104466073,0.183692947086,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.300195924661
 06/01  21:00:00,2.23276338911,0.0,0.0,0.506636147933,0.168713219987,0.67534936792,0.168713219987,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.264291121917
 06/01  22:00:00,1.88098454872,0.0,0.0,0.432563962424,0.144842249987,0.577406212411,0.144842249987,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.210773771043
 06/01  23:00:00,1.46631179933,0.0,0.0,0.356802553448,0.119311471818,0.476114025266,0.119311471818,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.15348965587
 06/01  24:00:00,1.04295596257,0.0,0.0,0.281272439908,0.0937955870629,0.375068026971,0.0937955870629,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0909316520305
 06/02  01:00:00,0.845457886406,0.0,0.0,0.22951499889,0.0763206771004,0.30583567599,0.0763206771004,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0619252391467
 06/02  02:00:00,0.743448460602,0.0,0.0,0.193628801544,0.0641090663367,0.257737867881,0.0641090663367,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0547819021945
 06/02  03:00:00,0.702495715939,0.0,0.0,0.170109378723,0.0560717747458,0.226181153468,0.0560717747458,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0568740555003
 06/02  04:00:00,0.704868178623,0.0,0.0,0.156543083967,0.0512855962486,0.207828680216,0.0512855962486,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0788380434925
 06/02  05:00:00,0.853499712308,0.0,0.0,0.158833860728,0.05203702157,0.210870882298,0.05203702157,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.178197428404
 06/02  06:00:00,1.19827455959,0.0,0.0,0.189908140814,0.0622204180016,0.252128558815,0.0622204180016,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.362598247494
 06/02  07:00:00,1.45022595018,0.0,0.0,0.212816007244,0.0690716417069,0.281887648951,0.0690716417069,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.409137768756
 06/02  08:00:00,1.35435897966,0.0,0.0,0.199448326479,0.0642044151949,0.263652741673,0.0642044151949,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.392789862634
 06/02  09:00:00,1.27662065936,0.0,0.0,0.196307766756,0.0625521709717,0.258859937727,0.0625521709717,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.349676737459
 06/02  10:00:00,1.33052688902,0.0,0.0,0.264047339221,0.0815605073677,0.345607846589,0.0815605073677,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.300946067872
 06/02  11:00:00,1.33533311036,0.0,0.0,0.29273047202,0.0885171115362,0.381247583556,0.0885171115362,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.258957064424
 06/02  12:00:00,1.34815391272,0.0,0.0,0.340141519476,0.101840144025,0.441981663501,0.101840144025,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.226232487241
 06/02  13:00:00,1.40316446501,0.0,0.0,0.415262097861,0.121520038811,0.536782136672,0.121520038811,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.208180148565
 06/02  14:00:00,1.41353669783,0.0,0.0,0.444042979572,0.131342687233,0.575385666806,0.131342687233,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.189164895131
 06/02  15:00:00,1.49491157893,0.0,0.0,0.484137258992,0.143215817624,0.627353076616,0.143215817624,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.192368119835
 06/02  16:00:00,1.66616719315,0.0,0.0,0.520835915256,0.156013104488,0.676849019745,0.156013104488,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.216138153942
 06/02  17:00:00,1.95493506588,0.0,0.0,0.569393436911,0.176116339419,0.745509776331,0.176116339419,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.268871960283
 06/02  18:00:00,2.03467535721,0.0,0.0,0.534990653921,0.170766329956,0.705756983877,0.170766329956,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.319287137836
 06/02  19:00:00,2.02636537962,0.0,0.0,0.510268809828,0.164539677596,0.674808487425,0.164539677596,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.328897377154
 06/02  20:00:00,2.12130764586,0.0,0.0,0.499388543184,0.161000062472,0.660388605657,0.161000062472,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.299128746006
 06/02  21:00:00,2.19495479947,0.0,0.0,0.481861437089,0.156617111576,0.638478548665,0.156617111576,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.263353351528
 06/02  22:00:00,1.86216657487,0.0,0.0,0.420971407931,0.138332932918,0.55930434085,0.138332932918,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.210057668755
 06/02  23:00:00,1.45717379649,0.0,0.0,0.351447112332,0.116002672362,0.467449784694,0.116002672362,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.153015893604
 06/02  24:00:00,1.04276418676,0.0,0.0,0.281915444941,0.0931853201668,0.375100765107,0.0931853201668,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0907071380861
 06/03  01:00:00,0.855617841251,0.0,0.0,0.232499964867,0.0770749804363,0.309574945303,0.0770749804363,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0643989006035
 06/03  02:00:00,0.753333187323,0.0,0.0,0.197532614286,0.0655799081401,0.263112522426,0.0655799081401,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0566807359433
 06/03  03:00:00,0.712255628926,0.0,0.0,0.174575705449,0.0579624043194,0.232538109768,0.0579624043194,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.058911608015
 06/03  04:00:00,0.716795559061,0.0,0.0,0.159911950214,0.053016729336,0.21292867955,0.053016729336,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0829942689812
 06/03  05:00:00,0.869750364361,0.0,0.0,0.157939459029,0.0526669596027,0.210606418631,0.0526669596027,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.190615851523
 06/03  06:00:00,1.23775805123,0.0,0.0,0.189245593797,0.0631175882698,0.252363182067,0.0631175882698,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.391221603669
 06/03  07:00:00,1.45148331911,0.0,0.0,0.171385910639,0.0566784617156,0.228064372355,0.0566784617156,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.443057052363
 06/03  08:00:00,1.39997990628,0.0,0.0,0.181971484831,0.0601963952433,0.242167880074,0.0601963952433,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.427458349961
 06/03  09:00:00,1.34078495888,0.0,0.0,0.186245208853,0.0605800399415,0.246825248795,0.0605800399415,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.380844667444
 06/03  10:00:00,1.3627077783,0.0,0.0,0.228406604621,0.0721642597865,0.300570864407,0.0721642597865,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.327247710043
 06/03  11:00:00,1.35942871066,0.0,0.0,0.252246993897,0.0790114863716,0.331258480268,0.0790114863716,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.280553008494
 06/03  12:00:00,1.35597612169,0.0,0.0,0.292699687241,0.0906762753647,0.383375962606,0.0906762753647,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.244849891015
 06/03  13:00:00,1.355376227,0.0,0.0,0.32773110125,0.101551717066,0.429282818317,0.101551717066,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.224303196398
 06/03  14:00:00,1.38460432006,0.0,0.0,0.37697737631,0.115686698239,0.492664074549,0.115686698239,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.203828537439
 06/03  15:00:00,1.46420005353,0.0,0.0,0.416905004939,0.127950690308,0.544855695247,0.127950690308,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.207095002947
 06/03  16:00:00,1.62361631606,0.0,0.0,0.441473360572,0.138405414624,0.579878775196,0.138405414624,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.234639602156
 06/03  17:00:00,1.91912569573,0.0,0.0,0.494942260419,0.156604392621,0.651546653041,0.156604392621,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.291673783207
 06/03  18:00:00,2.07382343062,0.0,0.0,0.515305954109,0.164838342416,0.680144296525,0.164838342416,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.349737583061
 06/03  19:00:00,2.06488224033,0.0,0.0,0.486144785179,0.158428082864,0.644572868043,0.158428082864,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.363405103056
 06/03  20:00:00,2.16261992072,0.0,0.0,0.478310206785,0.15583016982,0.634140376605,0.15583016982,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.331833879588
 06/03  21:00:00,2.23062353923,0.0,0.0,0.460165413457,0.151303970343,0.6114693838,0.151303970343,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.290424398685
 06/03  22:00:00,1.88937808035,0.0,0.0,0.403045161297,0.133695868615,0.536741029911,0.133695868615,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.23153927325
 06/03  23:00:00,1.4664704422,0.0,0.0,0.335950419616,0.111743833791,0.447694253407,0.111743833791,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.166533225261
 06/03  24:00:00,1.03278884848,0.0,0.0,0.265296521348,0.0883563872369,0.353652908585,0.0883563872369,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0956059732526
 06/04  01:00:00,0.837054542734,0.0,0.0,0.21832871555,0.0728067287504,0.291135444301,0.0728067287504,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0642751030889
 06/04  02:00:00,0.738297339608,0.0,0.0,0.186105443833,0.0620581492675,0.2481635931,0.0620581492675,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0565938175542
 06/04  03:00:00,0.699402117161,0.0,0.0,0.164878671852,0.0549024217508,0.219781093603,0.0549024217508,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0588151124163
 06/04  04:00:00,0.703137212936,0.0,0.0,0.149690984965,0.0497767603049,0.199467745269,0.0497767603049,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0827968571369
 06/04  05:00:00,0.857035354036,0.0,0.0,0.148809813355,0.0496970064708,0.198506819826,0.0496970064708,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.190000440003
 06/04  06:00:00,1.22577331782,0.0,0.0,0.18124669506,0.0605373268958,0.241784021956,0.0605373268958,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.389816030365
 06/04  07:00:00,1.48635739714,0.0,0.0,0.198760914788,0.0658285208757,0.264589435664,0.0658285208757,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.441406067089
 06/04  08:00:00,1.40052835541,0.0,0.0,0.183886113772,0.0604516360827,0.244337749855,0.0604516360827,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.42583692931
 06/04  09:00:00,1.32129508728,0.0,0.0,0.172590297892,0.0562082062637,0.228798504156,0.0562082062637,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.379381540489
 06/04  10:00:00,1.3407950044,0.0,0.0,0.212647480608,0.067268838063,0.279916318671,0.067268838063,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.325989481878
 06/04  11:00:00,1.34377329058,0.0,0.0,0.241717889916,0.0749500483967,0.316667938312,0.0749500483967,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.279488130373
 06/04  12:00:00,1.35710078318,0.0,0.0,0.294847706106,0.0905695545641,0.38541726067,0.0905695545641,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.24393325444
 06/04  13:00:00,1.39874826931,0.0,0.0,0.364079199179,0.10939422771,0.473473426889,0.10939422771,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.223484630141
 06/04  14:00:00,1.28847453154,0.0,0.0,0.298760295216,0.0985047238328,0.397265019049,0.0985047238328,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.203097804423
 06/04  15:00:00,1.36721240057,0.0,0.0,0.33886593429,0.109740150597,0.448606084887,0.109740150597,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.206356960353
 06/04  16:00:00,1.52124646954,0.0,0.0,0.359778804098,0.118576235868,0.478355039966,0.118576235868,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.233793490861
 06/04  17:00:00,1.79203491274,0.0,0.0,0.396192762466,0.129316428434,0.525509190899,0.129316428434,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.290620462356
 06/04  18:00:00,1.96700412851,0.0,0.0,0.432165985401,0.142411332308,0.574577317709,0.142411332308,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.34848525977
 06/04  19:00:00,1.99389892862,0.0,0.0,0.432414529398,0.142464762806,0.574879292204,0.142464762806,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.362115367181
 06/04  20:00:00,2.0805219999,0.0,0.0,0.41537310945,0.13785117967,0.55322428912,0.13785117967,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.33065204625
 06/04  21:00:00,2.167114778,0.0,0.0,0.412242268319,0.136752716811,0.54899498513,0.136752716811,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.289390036123
 06/04  22:00:00,1.83328424808,0.0,0.0,0.360895673976,0.120542716674,0.48143839065,0.120542716674,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.230748080247
 06/04  23:00:00,1.41726091351,0.0,0.0,0.299024176886,0.0999804956317,0.399004672518,0.0999804956317,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.166013277466
 06/04  24:00:00,0.994648921301,0.0,0.0,0.236730650358,0.0790237148342,0.315754365192,0.0790237148342,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0953645894671
 06/05  01:00:00,0.798876592316,0.0,0.0,0.194626433983,0.0649603141786,0.259586748162,0.0649603141786,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0615928728848
 06/05  02:00:00,0.707949177769,0.0,0.0,0.166922304248,0.0555499403056,0.222472244554,0.0555499403056,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0545482426888
 06/05  03:00:00,0.676955352007,0.0,0.0,0.150848875808,0.0500531916509,0.200902067459,0.0500531916509,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0566127775781
 06/05  04:00:00,0.686267600042,0.0,0.0,0.142638280694,0.0471226826857,0.18976096338,0.0471226826857,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0783051817477
 06/05  05:00:00,0.837965196661,0.0,0.0,0.147980966449,0.0490392926543,0.197020259103,0.0490392926543,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.176513535952
 06/05  06:00:00,1.19701982803,0.0,0.0,0.191672095339,0.063047552553,0.254719647892,0.063047552553,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.358752426853
 06/05  07:00:00,1.44913534771,0.0,0.0,0.215162480594,0.0701262576093,0.285288738204,0.0701262576093,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.404646077038
 06/05  08:00:00,1.351393933,0.0,0.0,0.20030838269,0.06475029278,0.26505867547,0.06475029278,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.388418882175
 06/05  09:00:00,1.34794592757,0.0,0.0,0.255031941955,0.0790793952156,0.334111337171,0.0790793952156,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.345750606232
 06/05  10:00:00,1.39068036729,0.0,0.0,0.31299814031,0.0961337985439,0.409131938854,0.0961337985439,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.297575453876
 06/05  11:00:00,1.43699457366,0.0,0.0,0.373517102843,0.112248573447,0.48576567629,0.112248573447,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.256100434996
 06/05  12:00:00,1.4770457253,0.0,0.0,0.442095324358,0.131233399981,0.573328724339,0.131233399981,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.22377723898
 06/05  13:00:00,1.53607709289,0.0,0.0,0.519345580894,0.152549925473,0.671895506367,0.152549925473,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.205979406753
 06/05  14:00:00,1.54729779163,0.0,0.0,0.546693429001,0.164413853014,0.711107282015,0.164413853014,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.187204373716
 06/05  15:00:00,1.57194388666,0.0,0.0,0.538925249291,0.167443766953,0.706369016244,0.167443766953,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.190384487937
 06/05  16:00:00,1.69775930172,0.0,0.0,0.539573522719,0.171130625626,0.710704148345,0.171130625626,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.213875133913
 06/05  17:00:00,1.87647800452,0.0,0.0,0.504992911054,0.164899569777,0.669892480831,0.164899569777,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.266032194416
 06/05  18:00:00,1.99459705059,0.0,0.0,0.503216541218,0.165812247528,0.669028788747,0.165812247528,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.315937026354
 06/05  19:00:00,1.99424350294,0.0,0.0,0.48601845823,0.160084674552,0.646103132782,0.160084674552,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.325480855117
 06/05  20:00:00,2.10304792039,0.0,0.0,0.48653284468,0.158707272008,0.645240116688,0.158707272008,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.296017509498
 06/05  21:00:00,2.18488242718,0.0,0.0,0.475935933396,0.155204072384,0.63114000578,0.155204072384,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.260619522118
 06/05  22:00:00,1.84706570245,0.0,0.0,0.410840912195,0.135449726378,0.546290638573,0.135449726378,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.20797049862
 06/05  23:00:00,1.43863234354,0.0,0.0,0.338271080821,0.112019334945,0.450290415766,0.112019334945,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.15163380958
 06/05  24:00:00,1.02258502793,0.0,0.0,0.267025404079,0.0885520564042,0.355577460484,0.0885520564042,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0900512838783
 06/06  01:00:00,0.828735639016,0.0,0.0,0.217277846945,0.0722753614702,0.289553208415,0.0722753614702,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0614854593323
 06/06  02:00:00,0.729775151819,0.0,0.0,0.183306586941,0.0610671868439,0.244373773785,0.0610671868439,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0544726875079
 06/06  03:00:00,0.692080288746,0.0,0.0,0.162102743186,0.0540086007298,0.216111343916,0.0540086007298,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.05652843786
 06/06  04:00:00,0.695103989436,0.0,0.0,0.149142039234,0.049627518484,0.198769557718,0.049627518484,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0781329768037
 06/06  05:00:00,0.838542986781,0.0,0.0,0.148449410154,0.0496930028804,0.198142413035,0.0496930028804,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.17596917214
 06/06  06:00:00,1.18493364814,0.0,0.0,0.182699814163,0.0611770241859,0.243876838349,0.0611770241859,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.357509056508
 06/06  07:00:00,1.38561231443,0.0,0.0,0.167572321894,0.0556454388261,0.22321776072,0.0556454388261,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.403194021242
 06/06  08:00:00,1.33487758047,0.0,0.0,0.187988134892,0.061968248561,0.249956383453,0.061968248561,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.387004821668
 06/06  09:00:00,1.3845454776,0.0,0.0,0.28242988723,0.0895502748179,0.371980162048,0.0895502748179,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.344481331377
 06/06  10:00:00,1.51762056887,0.0,0.0,0.410821869401,0.126339674763,0.537161544163,0.126339674763,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.296486050147
 06/06  11:00:00,1.51709457416,0.0,0.0,0.434667015244,0.132122051956,0.5667890672,0.132122051956,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.255177044578
 06/06  12:00:00,1.5777532289,0.0,0.0,0.521545740266,0.153284170415,0.674829910682,0.153284170415,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.222983556237
 06/06  13:00:00,1.71732039075,0.0,0.0,0.665505573996,0.188344567554,0.85385014155,0.188344567554,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.205268069432
 06/06  14:00:00,1.84842375618,0.0,0.0,0.789427822597,0.223439558307,1.0128673809,0.223439558307,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.186570239379
 06/06  15:00:00,2.09047795784,0.0,0.0,0.958075496087,0.267467489406,1.22554298549,0.267467489406,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.189744589875
 06/06  16:00:00,2.39686222453,0.0,0.0,1.10553197107,0.305005603936,1.410537575,0.305005603936,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.213144630063
 06/06  17:00:00,2.90176467118,0.0,0.0,1.32942670921,0.366667517977,1.69609422719,0.366667517977,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.265117114717
 06/06  18:00:00,2.91465049076,0.0,0.0,1.24330951549,0.346854176882,1.59016369237,0.346854176882,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.314855562889
 06/06  19:00:00,2.87154812582,0.0,0.0,1.18850166862,0.336009452703,1.52451112132,0.336009452703,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.324377489453
 06/06  20:00:00,2.74198744872,0.0,0.0,0.988422334447,0.29676281187,1.28518514632,0.29676281187,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.295012008199
 06/06  21:00:00,2.66988529672,0.0,0.0,0.85284431412,0.264182882267,1.11702719639,0.264182882267,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.25973520105
 06/06  22:00:00,2.25668554685,0.0,0.0,0.727524042109,0.229061984886,0.956586026995,0.229061984886,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.207294954597
 06/06  23:00:00,1.79079388877,0.0,0.0,0.609379803171,0.193519544828,0.802899348,0.193519544828,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.15118642258
 06/06  24:00:00,1.32171249414,0.0,0.0,0.496241849075,0.158675973855,0.65491782293,0.158675973855,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0898383876484
 06/07  01:00:00,1.08262692396,0.0,0.0,0.411185593119,0.13236522829,0.543550821409,0.13236522829,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0613791312849
 06/07  02:00:00,0.945329606316,0.0,0.0,0.347565315477,0.112438050366,0.460003365844,0.112438050366,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0543975499459
 06/07  03:00:00,0.87857427868,0.0,0.0,0.304141423326,0.0985471796647,0.40268860299,0.0985471796647,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0564451687196
 06/07  04:00:00,0.851603168464,0.0,0.0,0.268241040685,0.0871968947672,0.355437935452,0.0871968947672,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0779637780972
 06/07  05:00:00,0.968844083339,0.0,0.0,0.247686096059,0.0812926909465,0.328978787005,0.0812926909465,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.175433894727
 06/07  06:00:00,1.28483003127,0.0,0.0,0.260351153325,0.0846449059229,0.344996059248,0.0846449059229,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.356286218739
 06/07  07:00:00,1.55093679331,0.0,0.0,0.294868893508,0.0951029286862,0.389971822194,0.0951029286862,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.401764438647
 06/07  08:00:00,1.46229709992,0.0,0.0,0.287341649473,0.0914253107387,0.378766960212,0.0914253107387,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.385613764361
 06/07  09:00:00,1.42587521971,0.0,0.0,0.315711519548,0.098847403846,0.414558923394,0.098847403846,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.343232312139
 06/07  10:00:00,1.49610953248,0.0,0.0,0.395278172786,0.121444980787,0.516723153573,0.121444980787,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.295413404345
 06/07  11:00:00,1.51824566793,0.0,0.0,0.43651342886,0.132335703182,0.568849132043,0.132335703182,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.254268073508
 06/07  12:00:00,1.55806838114,0.0,0.0,0.507183837328,0.148742610642,0.65592644797,0.148742610642,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.222202171184
 06/07  13:00:00,1.68211292237,0.0,0.0,0.638860209691,0.18048293704,0.819343146731,0.18048293704,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.204567595871
 06/07  14:00:00,1.80868446337,0.0,0.0,0.761498388953,0.212253640379,0.973752029332,0.212253640379,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.185946298139
 06/07  15:00:00,2.0580874002,0.0,0.0,0.935891401743,0.257892359174,1.19378376092,0.257892359174,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.189113256805
 06/07  16:00:00,2.3806024083,0.0,0.0,1.09689275452,0.298104873986,1.39499762851,0.298104873986,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.212424760328
 06/07  17:00:00,2.91042130419,0.0,0.0,1.34118514357,0.364469113316,1.70565425689,0.364469113316,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.264213718034
 06/07  18:00:00,2.9171819711,0.0,0.0,1.24949355433,0.344268093861,1.59376164819,0.344268093861,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.31378908741
 06/07  19:00:00,2.82262784842,0.0,0.0,1.14808827491,0.32858932311,1.47667759802,0.32858932311,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.323290735354
 06/07  20:00:00,2.73025369633,0.0,0.0,0.980450791906,0.293990738315,1.27444153022,0.293990738315,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.294021871902
 06/07  21:00:00,2.6726666589,0.0,0.0,0.855872019274,0.264806684248,1.12067870352,0.264806684248,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.258865056105
 06/07  22:00:00,2.2589086415,0.0,0.0,0.729575556684,0.229898062692,0.959473619376,0.229898062692,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.206630456858
 06/07  23:00:00,1.79337370163,0.0,0.0,0.611545053032,0.194374123068,0.8059191761,0.194374123068,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.150746407338
 06/07  24:00:00,1.3211276708,0.0,0.0,0.495651965273,0.158889951421,0.654541916694,0.158889951421,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0896294705367
 06/08  01:00:00,1.0811358227,0.0,0.0,0.409889194651,0.1322748777,0.542164072351,0.1322748777,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0612747790823
 06/08  02:00:00,0.939387900024,0.0,0.0,0.34279139619,0.111343733536,0.454135129726,0.111343733536,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0543240797714
 06/08  03:00:00,0.867083427471,0.0,0.0,0.295116838682,0.0961633051532,0.391280143836,0.0961633051532,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0563627766653
 06/08  04:00:00,0.835979469563,0.0,0.0,0.256127975537,0.0838537085763,0.339981684114,0.0838537085763,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.077796330535
 06/08  05:00:00,0.949813925929,0.0,0.0,0.233370948295,0.0771047655411,0.310475713836,0.0771047655411,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.174906810486
 06/08  06:00:00,1.27729090168,0.0,0.0,0.254550674968,0.0841101464338,0.338660821402,0.0841101464338,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.355082326991
 06/08  07:00:00,1.54243059205,0.0,0.0,0.289572400346,0.0932989729011,0.382871373247,0.0932989729011,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.400358686333
 06/08  08:00:00,1.50090629895,0.0,0.0,0.319871978474,0.0988721510808,0.418744129555,0.0988721510808,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.38424579404
 06/08  09:00:00,1.57086445608,0.0,0.0,0.431540267699,0.129235531868,0.560775799566,0.129235531868,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.342004672344
 06/08  10:00:00,1.81125735612,0.0,0.0,0.646195781633,0.186729162084,0.832924943718,0.186729162084,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.294359437847
 06/08  11:00:00,1.80456087471,0.0,0.0,0.667654653214,0.188402982707,0.856057635921,0.188402982707,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.253374776412
 06/08  12:00:00,1.82063534273,0.0,0.0,0.719030110616,0.200231443619,0.919261554235,0.200231443619,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.221434026511
 06/08  13:00:00,1.91875295672,0.0,0.0,0.830591485557,0.22607977087,1.05667125643,0.22607977087,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.203879520521
 06/08  14:00:00,2.0671974799,0.0,0.0,0.971970001352,0.260908054609,1.23287805596,0.260908054609,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.185333288043
 06/08  15:00:00,2.23008418722,0.0,0.0,1.07723582032,0.289164412387,1.36640023271,0.289164412387,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.188493572034
 06/08  16:00:00,2.54805481265,0.0,0.0,1.23236312612,0.330794068278,1.5631571944,0.330794068278,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.211717598797
 06/08  17:00:00,2.87355868371,0.0,0.0,1.32023504756,0.349444916164,1.66967996372,0.349444916164,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.263325390712
 06/08  18:00:00,3.02017715908,0.0,0.0,1.338558182,0.359245768536,1.69780395054,0.359245768536,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.312741973052
 06/08  19:00:00,2.97770000752,0.0,0.0,1.28041491393,0.352404113618,1.63281902754,0.352404113618,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.322221464934
 06/08  20:00:00,2.90272358561,0.0,0.0,1.12435435243,0.32353054984,1.44788490227,0.32353054984,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.293048389142
 06/08  21:00:00,2.85711054701,0.0,0.0,1.00786637566,0.298111685768,1.30597806142,0.298111685768,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.258009586311
 06/08  22:00:00,2.43253183139,0.0,0.0,0.870439709539,0.263310243463,1.133749953,0.263310243463,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.205977313127
 06/08  23:00:00,1.95495604161,0.0,0.0,0.741092696944,0.226841162909,0.967933859853,0.226841162909,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.150314063559
 06/08  24:00:00,1.47308740796,0.0,0.0,0.61625345658,0.190453272324,0.806706728903,0.190453272324,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0894243954888
 06/09  01:00:00,1.22134604712,0.0,0.0,0.520190124813,0.162286326668,0.682476451481,0.162286326668,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0611726243652
 06/09  02:00:00,1.07306762304,0.0,0.0,0.447304630993,0.140581936555,0.587886567548,0.140581936555,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0542523649662
 06/09  03:00:00,0.989781468681,0.0,0.0,0.390452021786,0.123606196425,0.51405821821,0.123606196425,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0562827435003
 06/09  04:00:00,0.953127760952,0.0,0.0,0.346891373477,0.110402086872,0.457293460349,0.110402086872,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0776328456887
 06/09  05:00:00,1.05890193258,0.0,0.0,0.317732160914,0.102349494378,0.420081655292,0.102349494378,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.174388875681
 06/09  06:00:00,1.39584678181,0.0,0.0,0.347576993392,0.110822181823,0.458399175215,0.110822181823,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.353899853309
 06/09  07:00:00,1.6508964225,0.0,0.0,0.375384505059,0.117333105881,0.49271761094,0.117333105881,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.39897827909
 06/09  08:00:00,1.62546123856,0.0,0.0,0.41915458824,0.125488267856,0.544642856096,0.125488267856,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.382902007109
 06/09  09:00:00,1.75397311723,0.0,0.0,0.581212015623,0.16387928269,0.745091298313,0.16387928269,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.340797834747
 06/09  10:00:00,2.14706189024,0.0,0.0,0.922332577366,0.247432921561,1.16976549893,0.247432921561,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.293323416753
 06/09  11:00:00,2.13346693567,0.0,0.0,0.939970352676,0.245871338883,1.18584169156,0.245871338883,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.252496781733
 06/09  12:00:00,2.21507214649,0.0,0.0,1.04491783093,0.269534980282,1.31445281121,0.269534980282,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.220679573302
 06/09  13:00:00,2.3662143055,0.0,0.0,1.19968915151,0.305120318102,1.50480946961,0.305120318102,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.203202656123
 06/09  14:00:00,2.62397427792,0.0,0.0,1.43474311434,0.355514891001,1.79025800534,0.355514891001,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.184730136686
 06/09  15:00:00,2.91677237032,0.0,0.0,1.64587009395,0.407828223165,2.05369831712,0.407828223165,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.187883670722
 06/09  16:00:00,3.30190964923,0.0,0.0,1.86181017133,0.45589872668,2.31770889801,0.45589872668,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.211020731761
 06/09  17:00:00,3.82643602162,0.0,0.0,2.09654240504,0.526890688172,2.62343309322,0.526890688172,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.262449599135
 06/09  18:00:00,3.76812263065,0.0,0.0,1.9507132582,0.49606855035,2.44678180855,0.49606855035,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.311709586606
 06/09  19:00:00,3.60129506218,0.0,0.0,1.78943989446,0.468025832977,2.25746572744,0.468025832977,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.321169819702
 06/09  20:00:00,3.30691674922,0.0,0.0,1.44538123373,0.407653220722,1.85303445445,0.407653220722,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.292092000567
 06/09  21:00:00,3.14862738587,0.0,0.0,1.23649864587,0.36183659831,1.59833524418,0.36183659831,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.257169242419
 06/09  22:00:00,2.65548791907,0.0,0.0,1.04361262314,0.313735051046,1.35734767418,0.313735051046,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.205335679631
 06/09  23:00:00,2.12474882472,0.0,0.0,0.871442772837,0.266708623458,1.1381513963,0.266708623458,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.149889310231
 06/09  24:00:00,1.59662001095,0.0,0.0,0.70983657477,0.220604140257,0.930440715027,0.220604140257,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0892230123588
 06/10  01:00:00,1.31466269273,0.0,0.0,0.584952550029,0.184491808895,0.769444358924,0.184491808895,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0635743384586
 06/10  02:00:00,1.13301856889,0.0,0.0,0.487659795126,0.155718252238,0.643378047364,0.155718252238,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0561005925695
 06/10  03:00:00,1.02790648168,0.0,0.0,0.41514174347,0.133691940764,0.548833684234,0.133691940764,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0582668863057
 06/10  04:00:00,0.97201476027,0.0,0.0,0.354253055637,0.115210198682,0.469463254319,0.115210198682,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0816788954212
 06/10  05:00:00,1.06747238707,0.0,0.0,0.310035529567,0.102399767811,0.412435297378,0.102399767811,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.186508995488
 06/10  06:00:00,1.35253718764,0.0,0.0,0.283040548193,0.0934806784412,0.376521226635,0.0934806784412,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.381842695508
 06/10  07:00:00,1.65363637875,0.0,0.0,0.333086897708,0.108150835488,0.441237733196,0.108150835488,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.432036751159
 06/10  08:00:00,1.60960512941,0.0,0.0,0.352015810704,0.110599420457,0.462615231161,0.110599420457,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.416636222004
 06/10  09:00:00,1.67660926001,0.0,0.0,0.454889569773,0.137525394585,0.592414964359,0.137525394585,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.371079253017
 06/10  10:00:00,1.88358219228,0.0,0.0,0.642045222425,0.187797340909,0.829842563334,0.187797340909,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.318850425093
 06/10  11:00:00,1.91406995922,0.0,0.0,0.696602127908,0.196405030356,0.893007158264,0.196405030356,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.273445579061
 06/10  12:00:00,2.00920034014,0.0,0.0,0.820165301534,0.222552922431,1.04271822396,0.222552922431,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.238731848099
 06/10  13:00:00,2.13854830468,0.0,0.0,0.960298047102,0.257622089843,1.21792013694,0.257622089843,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.218837955454
 06/10  14:00:00,2.35199909293,0.0,0.0,1.16125347973,0.303681142697,1.46493462243,0.303681142697,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.198952762427
 06/10  15:00:00,2.70626319918,0.0,0.0,1.42860102673,0.363235408433,1.79183643516,0.363235408433,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.202177408684
 06/10  16:00:00,3.0809232541,0.0,0.0,1.62871584477,0.41411466362,2.04283050839,0.41411466362,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.228994807009
 06/10  17:00:00,3.68178916252,0.0,0.0,1.93043358266,0.490812095184,2.42124567784,0.490812095184,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.284638225189
 06/10  18:00:00,3.57621102454,0.0,0.0,1.73673565389,0.454159948496,2.19089560238,0.454159948496,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.34137387112
 06/10  19:00:00,3.28984325372,0.0,0.0,1.46937481468,0.408766330521,1.87814114521,0.408766330521,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.354797839283
 06/10  20:00:00,3.154911339,0.0,0.0,1.26811658215,0.36620075292,1.63431733507,0.36620075292,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.323948339396
 06/10  21:00:00,2.96279832583,0.0,0.0,1.03177275534,0.318772792373,1.35054554771,0.318772792373,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.283523021376
 06/10  22:00:00,2.4783680058,0.0,0.0,0.859914644849,0.271099502231,1.13101414708,0.271099502231,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.226256081535
 06/10  23:00:00,1.95644218691,0.0,0.0,0.713443546477,0.227691960112,0.941135506589,0.227691960112,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.163063716789
 06/10  24:00:00,1.43990554842,0.0,0.0,0.576512652318,0.185868156295,0.762380808613,0.185868156295,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0939947731638
 06/11  01:00:00,1.17215458677,0.0,0.0,0.473038610258,0.154007830329,0.627046440586,0.154007830329,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0634641508368
 06/11  02:00:00,1.01154283011,0.0,0.0,0.393018875483,0.1289611042,0.521979979683,0.1289611042,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0560229214691
 06/11  03:00:00,0.922757474393,0.0,0.0,0.333755897452,0.110014962143,0.443770859594,0.110014962143,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0581807036565
 06/11  04:00:00,0.881428081732,0.0,0.0,0.284663945855,0.0943881178255,0.379052063681,0.0943881178255,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.081503407521
 06/11  05:00:00,0.989836270129,0.0,0.0,0.251140055071,0.084206393142,0.335346448213,0.084206393142,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.18596172771
 06/11  06:00:00,1.27627814058,0.0,0.0,0.226190058789,0.0753217443984,0.301511803187,0.0753217443984,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.380593071897
 06/11  07:00:00,1.58958145405,0.0,0.0,0.285209436206,0.0934414056195,0.378650841826,0.0934414056195,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.430568717837
 06/11  08:00:00,1.55525551554,0.0,0.0,0.311528352061,0.0981789831769,0.409707335238,0.0981789831769,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.415194504058
 06/11  09:00:00,1.59639846814,0.0,0.0,0.393254503088,0.120250919353,0.51350542244,0.120250919353,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.369778003058
 06/11  10:00:00,1.81883234344,0.0,0.0,0.592883659147,0.173328129975,0.766211789122,0.173328129975,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.317731350473
 06/11  11:00:00,1.85052773028,0.0,0.0,0.647845867756,0.182566260089,0.830412127845,0.182566260089,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.272498380536
 06/11  12:00:00,1.9493657162,0.0,0.0,0.773808003966,0.209890971,0.983698974966,0.209890971,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.237916473165
 06/11  13:00:00,2.06110105187,0.0,0.0,0.899880177679,0.241321205585,1.14120138326,0.241321205585,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.218109456325
 06/11  14:00:00,2.19055583787,0.0,0.0,1.02835832428,0.27578272555,1.30414104983,0.27578272555,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.198303079967
 06/11  15:00:00,2.39240885838,0.0,0.0,1.17217758044,0.306459877479,1.47863745792,0.306459877479,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.201522045123
 06/11  16:00:00,2.75302534118,0.0,0.0,1.36010178826,0.355583467796,1.71568525605,0.355583467796,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.22824214642
 06/11  17:00:00,3.29808969977,0.0,0.0,1.6160082781,0.422473242546,2.03848152065,0.422473242546,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.283702919639
 06/11  18:00:00,3.29345137983,0.0,0.0,1.50990713874,0.399341360569,1.90924849931,0.399341360569,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.340261329486
 06/11  19:00:00,3.18429430745,0.0,0.0,1.39528375116,0.378455434711,1.77373918587,0.378455434711,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.353650852346
 06/11  20:00:00,2.92010165552,0.0,0.0,1.0780206521,0.322537989891,1.40055864199,0.322537989891,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.322897348996
 06/11  21:00:00,2.81133212935,0.0,0.0,0.916881416345,0.283117847016,1.19999926336,0.283117847016,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.282603109241
 06/11  22:00:00,2.37932126839,0.0,0.0,0.785897408881,0.246774204678,1.03267161356,0.246774204678,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.22555187765
 06/11  23:00:00,1.88738247381,0.0,0.0,0.662601097515,0.209937170431,0.872538267946,0.209937170431,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.162601242331
 06/11  24:00:00,1.39663190029,0.0,0.0,0.545324131638,0.173997873107,0.719322004745,0.173997873107,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0937799289008
 06/12  01:00:00,1.14247021279,0.0,0.0,0.457057282789,0.146840398851,0.60389768164,0.146840398851,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0608755598839
 06/12  02:00:00,1.00249177309,0.0,0.0,0.391201836976,0.126318203191,0.517520040167,0.126318203191,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0540430423984
 06/12  03:00:00,0.932085979855,0.0,0.0,0.345008237124,0.111587371925,0.45659560905,0.111587371925,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0560498638354
 06/12  04:00:00,0.901791490973,0.0,0.0,0.306857213534,0.0995742921967,0.406431505731,0.0995742921967,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0771585303273
 06/12  05:00:00,1.01146069759,0.0,0.0,0.281812639445,0.0923253504325,0.374137989877,0.0923253504325,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.172891306104
 06/12  06:00:00,1.33152868142,0.0,0.0,0.299410654418,0.0980903266802,0.397500981099,0.0980903266802,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.350479947035
 06/12  07:00:00,1.58867347333,0.0,0.0,0.32870469584,0.105784430017,0.434489125857,0.105784430017,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.394983815005
 06/12  08:00:00,1.50478323582,0.0,0.0,0.324492521906,0.103359922771,0.427852444677,0.103359922771,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.379014415787
