Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/12  09:00:00,1.51035255518,0.0,0.0,0.386719972532,0.118243080895,0.504963053427,0.118243080895,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.337305517584
 06/12  10:00:00,1.65794500632,0.0,0.0,0.526240625694,0.15740681377,0.683647439464,0.15740681377,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.290324592298
 06/12  11:00:00,1.6596650543,0.0,0.0,0.55159306805,0.162988310134,0.714581378184,0.162988310134,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.249955213739
 06/12  12:00:00,1.68822662886,0.0,0.0,0.611088600358,0.178703288943,0.789791889301,0.178703288943,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.218494977573
 06/12  13:00:00,1.72856840462,0.0,0.0,0.672452744949,0.196669201879,0.869121946828,0.196669201879,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.201244278019
 06/12  14:00:00,1.80157024561,0.0,0.0,0.748383356933,0.22121552184,0.969598878773,0.22121552184,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.182985230942
 06/12  15:00:00,2.05700047405,0.0,0.0,0.93049989514,0.265190644895,1.19569054004,0.265190644895,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.186119551539
 06/12  16:00:00,2.61270347712,0.0,0.0,1.2707698223,0.359745691802,1.6305155141,0.359745691802,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.209007943562
 06/12  17:00:00,2.80235589396,0.0,0.0,1.24967598621,0.352200677046,1.60187666325,0.352200677046,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.259925901435
 06/12  18:00:00,2.7453967872,0.0,0.0,1.1073296095,0.319704496382,1.42703410588,0.319704496382,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.308731445829
 06/12  19:00:00,2.63120222189,0.0,0.0,0.996054813865,0.294355713222,1.29041052709,0.294355713222,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.318132179765
 06/12  20:00:00,2.52126056881,0.0,0.0,0.815447097513,0.254699462382,1.0701465599,0.254699462382,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.289323714715
 06/12  21:00:00,2.49348432377,0.0,0.0,0.71717153802,0.228453974137,0.945625512157,0.228453974137,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.254735912336
 06/12  22:00:00,2.09145853939,0.0,0.0,0.599883231613,0.195293616898,0.795176848511,0.195293616898,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.203477125613
 06/12  23:00:00,1.63026016084,0.0,0.0,0.484840106831,0.160053795031,0.644893901862,0.160053795031,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.148658140781
 06/12  24:00:00,1.1659105009,0.0,0.0,0.37506563484,0.125250446753,0.500316081592,0.125250446753,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0886381357396
 06/13  01:00:00,0.930645561082,0.0,0.0,0.293206345807,0.098962419944,0.392168765751,0.098962419944,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0607798240618
 06/13  02:00:00,0.79255431931,0.0,0.0,0.229518148942,0.078132122059,0.307650271001,0.078132122059,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0539753577823
 06/13  03:00:00,0.717408012672,0.0,0.0,0.180226019863,0.0617672386139,0.241993258477,0.0617672386139,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0559742472253
 06/13  04:00:00,0.683296323261,0.0,0.0,0.139860692874,0.0482292418133,0.188089934687,0.0482292418133,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0770049336596
 06/13  05:00:00,0.78908066868,0.0,0.0,0.113101649196,0.0391381096767,0.152239758873,0.0391381096767,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.172409508201
 06/13  06:00:00,0.976610625044,0.0,0.0,0.0324506745866,0.0112304920573,0.0436811666438,0.0112304920573,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.349381705118
 06/13  07:00:00,1.21928134975,0.0,0.0,0.0493688355324,0.0170111234765,0.0663799590089,0.0170111234765,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.39370085827
 06/13  08:00:00,1.24856408298,0.0,0.0,0.129214055347,0.0436666648641,0.172880720211,0.0436666648641,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.377766987414
 06/13  09:00:00,1.23196007399,0.0,0.0,0.171180521099,0.0565098264781,0.227690347577,0.0565098264781,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.336185742236
 06/13  10:00:00,1.25135200428,0.0,0.0,0.209572968873,0.0684435864736,0.278016555346,0.0684435864736,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.28936247438
 06/13  11:00:00,1.28427270569,0.0,0.0,0.25670418478,0.0833004641394,0.340004648919,0.0833004641394,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.249139594396
 06/13  12:00:00,1.28345269313,0.0,0.0,0.292538410149,0.0931806649397,0.385719075088,0.0931806649397,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.217793856058
 06/13  13:00:00,1.3298777062,0.0,0.0,0.35897144917,0.112088344065,0.471059793234,0.112088344065,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.200615733201
 06/13  14:00:00,1.41417221522,0.0,0.0,0.445289883056,0.137471090659,0.582760973715,0.137471090659,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.182425105613
 06/13  15:00:00,1.54595699468,0.0,0.0,0.524769392429,0.160444345704,0.685213738134,0.160444345704,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.185552874064
 06/13  16:00:00,1.71716901303,0.0,0.0,0.563377939555,0.172249349513,0.735627289068,0.172249349513,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.208361704507
 06/13  17:00:00,2.02588789219,0.0,0.0,0.631320091872,0.194900131318,0.82622022319,0.194900131318,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.259114339731
 06/13  18:00:00,2.16622720098,0.0,0.0,0.648592469999,0.200229504747,0.848821974746,0.200229504747,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.307773990745
 06/13  19:00:00,2.12388694943,0.0,0.0,0.594661358999,0.189408781723,0.784070140723,0.189408781723,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.317157293672
 06/13  20:00:00,2.10560081766,0.0,0.0,0.491634530173,0.163740375256,0.655374905429,0.163740375256,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.288435618029
 06/13  21:00:00,2.1154401528,0.0,0.0,0.424106387495,0.144255565311,0.568361952807,0.144255565311,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.253955300712
 06/13  22:00:00,1.76133362827,0.0,0.0,0.34645517636,0.119193104992,0.465648281352,0.119193104992,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.202880781661
 06/13  23:00:00,1.34443759939,0.0,0.0,0.26709200988,0.0923744417534,0.359466451633,0.0923744417534,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.148263029558
 06/13  24:00:00,0.917327600156,0.0,0.0,0.187097503516,0.0648240184949,0.251921522011,0.0648240184949,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0884497945796
 06/14  01:00:00,0.712781589992,0.0,0.0,0.129516928751,0.0448820576266,0.174398986378,0.0448820576266,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0606856323456
 06/14  02:00:00,0.598280123981,0.0,0.0,0.0842443141554,0.0291984679462,0.113442782102,0.0291984679462,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0539086513531
 06/14  03:00:00,0.545032589767,0.0,0.0,0.0517533257783,0.0179388710086,0.0696921967868,0.0179388710086,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0558998860095
 06/14  04:00:00,0.529419892374,0.0,0.0,0.0255173356101,0.0088462863999,0.03436362201,0.0088462863999,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0768548154495
 06/14  05:00:00,0.6536588017,0.0,0.0,0.0128382171814,0.00445111636815,0.0172893335496,0.00445111636815,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171938066544
 06/14  06:00:00,0.975193556988,0.0,0.0,0.0321816986079,0.0111569778958,0.0433386765037,0.0111569778958,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.348307127203
 06/14  07:00:00,1.2123788236,0.0,0.0,0.045104451519,0.0156273107669,0.060731762286,0.0156273107669,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.392446528846
 06/14  08:00:00,1.14328693739,0.0,0.0,0.0512892878872,0.0175355505701,0.0688248384572,0.0175355505701,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.376545723586
 06/14  09:00:00,1.00347411316,0.0,0.0,0.0,0.0,0.0,0.0,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.335390128984
 06/14  10:00:00,1.09856344438,0.0,0.0,0.0954262847496,0.030724706823,0.126150991573,0.030724706823,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.288439478247
 06/14  11:00:00,1.21167700782,0.0,0.0,0.204374328176,0.0638327707785,0.268207098954,0.0638327707785,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.248341446491
 06/14  12:00:00,1.24682142742,0.0,0.0,0.267252372014,0.0825216153183,0.349773987332,0.0825216153183,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.217107678107
 06/14  13:00:00,1.3101885517,0.0,0.0,0.346142360129,0.105843391985,0.451985752114,0.105843391985,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.200000619817
 06/14  14:00:00,1.38705019929,0.0,0.0,0.425944805461,0.130242155614,0.556186961075,0.130242155614,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.181877102322
 06/14  15:00:00,1.58066733872,0.0,0.0,0.553296108601,0.167181446329,0.72047755493,0.167181446329,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.184999401314
 06/14  16:00:00,1.86130323718,0.0,0.0,0.677686618874,0.202707145836,0.88039376471,0.202707145836,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.207729453014
 06/14  17:00:00,2.21492547179,0.0,0.0,0.782472890695,0.233577621808,1.0160505125,0.233577621808,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.258321630021
 06/14  18:00:00,2.31922471406,0.0,0.0,0.771859885553,0.230895489079,1.00275537463,0.230895489079,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.306838103938
 06/14  19:00:00,2.29704077392,0.0,0.0,0.733752682252,0.224425839603,0.958178521855,0.224425839603,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.316202737031
 06/14  20:00:00,2.10941607682,0.0,0.0,0.496115234136,0.163944504239,0.660059738375,0.163944504239,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.287566044239
 06/14  21:00:00,2.16021063585,0.0,0.0,0.457075451728,0.156821178858,0.613896630586,0.156821178858,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.253191105989
 06/14  22:00:00,1.80286369895,0.0,0.0,0.376928458916,0.130833260454,0.507761719371,0.130833260454,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.202297414321
 06/14  23:00:00,1.377874125,0.0,0.0,0.291914121447,0.101375153746,0.393289275193,0.101375153746,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147876731612
 06/14  24:00:00,0.941435627965,0.0,0.0,0.204992393413,0.071220545863,0.276212939276,0.071220545863,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0882664051242
 06/15  01:00:00,0.724816375474,0.0,0.0,0.13842101802,0.0481042180966,0.186525236116,0.0481042180966,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0605941680894
 06/15  02:00:00,0.600151865459,0.0,0.0,0.085616183168,0.029762712473,0.115378895641,0.029762712473,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0538442792915
 06/15  03:00:00,0.538210744188,0.0,0.0,0.0467022911032,0.0162397990897,0.062942090193,0.0162397990897,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0558281470245
 06/15  04:00:00,0.514559547156,0.0,0.0,0.014578223692,0.00507100462203,0.019649228314,0.00507100462203,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0767088639277
 06/15  05:00:00,0.635933251153,0.0,0.0,0.0,0.0,0.0,0.0,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171501849546
 06/15  06:00:00,0.931067790837,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.347520037555
 06/15  07:00:00,1.16670445298,0.0,0.0,0.0119175880366,0.00414576027687,0.0160633483134,0.00414576027687,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.391440572199
 06/15  08:00:00,1.10005931885,0.0,0.0,0.0199208752124,0.00684823399579,0.0267691092082,0.00684823399579,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.375373834295
 06/15  09:00:00,1.12207558022,0.0,0.0,0.0903237591556,0.0296523749083,0.119976134064,0.0296523749083,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.334015461987
 06/15  10:00:00,1.20050516773,0.0,0.0,0.174105041101,0.0549280218986,0.229033063,0.0549280218986,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.287499130176
 06/15  11:00:00,1.23599167441,0.0,0.0,0.224588520536,0.0687143497552,0.293302870291,0.0687143497552,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.247560341744
 06/15  12:00:00,1.27941357944,0.0,0.0,0.294820776216,0.0882167331931,0.38303750941,0.0882167331931,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.216436308048
 06/15  13:00:00,1.31170515121,0.0,0.0,0.349528593676,0.104575677719,0.454104271395,0.104575677719,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.199398700042
 06/15  14:00:00,1.4365865419,0.0,0.0,0.469089412983,0.137170336354,0.606259749337,0.137170336354,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.181340656668
 06/15  15:00:00,1.64006884728,0.0,0.0,0.605591299179,0.174830753413,0.780422052592,0.174830753413,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.184456412216
 06/15  16:00:00,1.89955940043,0.0,0.0,0.71059290621,0.20867651675,0.91926942296,0.20867651675,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.207109958014
 06/15  17:00:00,2.20896792276,0.0,0.0,0.778069760949,0.232799825077,1.01086958603,0.232799825077,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.25754500746
 06/15  18:00:00,2.31655224192,0.0,0.0,0.77046805412,0.2305309616,1.00099901572,0.2305309616,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.305921990707
 06/15  19:00:00,2.27213781937,0.0,0.0,0.713725475642,0.220484174007,0.934209649649,0.220484174007,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.315268654686
 06/15  20:00:00,2.24233334482,0.0,0.0,0.599156500314,0.194670951916,0.79382745223,0.194670951916,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.286715598382
 06/15  21:00:00,2.24091283261,0.0,0.0,0.521350906319,0.173995343845,0.695346250164,0.173995343845,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.252443683166
 06/15  22:00:00,1.87593848402,0.0,0.0,0.434352073148,0.147055355338,0.581407428486,0.147055355338,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.201726490269
 06/15  23:00:00,1.45158390496,0.0,0.0,0.348562528243,0.11881449541,0.467377023653,0.11881449541,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147498763112
 06/15  24:00:00,1.0161482933,0.0,0.0,0.26142328823,0.0896816686626,0.351104956892,0.0896816686626,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0880870528438
 06/16  01:00:00,0.804021024585,0.0,0.0,0.197677906491,0.0681409618428,0.265818868334,0.0681409618428,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0605051849822
 06/16  02:00:00,0.682618474158,0.0,0.0,0.147005202327,0.0509027268838,0.197907929211,0.0509027268838,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.053781854421
 06/16  03:00:00,0.623221037197,0.0,0.0,0.109887785639,0.0381342099741,0.148021995613,0.0381342099741,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0557585346144
 06/16  04:00:00,0.602209266436,0.0,0.0,0.0797043466628,0.0277367223395,0.107441069002,0.0277367223395,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0765667425196
 06/16  05:00:00,0.720447309856,0.0,0.0,0.0630488956335,0.0219392694422,0.0849881650757,0.0219392694422,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171027743174
 06/16  06:00:00,1.04214700146,0.0,0.0,0.0833686716563,0.0290026930763,0.112371364733,0.0290026930763,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.346227883445
 06/16  07:00:00,1.29470405608,0.0,0.0,0.108462916054,0.037022699747,0.145485615801,0.037022699747,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.390017907807
 06/16  08:00:00,1.23824706734,0.0,0.0,0.125064652893,0.0410839947482,0.166148647641,0.0410839947482,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.374182044346
 06/16  09:00:00,1.26017246137,0.0,0.0,0.197386225393,0.0617362148567,0.25912244025,0.0617362148567,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.332966036951
 06/16  10:00:00,1.35881269946,0.0,0.0,0.297249008867,0.0909926930117,0.388241701879,0.0909926930117,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.286598023023
 06/16  11:00:00,1.37491014233,0.0,0.0,0.333242985906,0.0997420223461,0.432985008252,0.0997420223461,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.246796671701
 06/16  12:00:00,1.403000292,0.0,0.0,0.39193170077,0.11534895744,0.50728065821,0.11534895744,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.215779871805
 06/16  13:00:00,1.44729316474,0.0,0.0,0.456728933873,0.133551751529,0.590280685402,0.133551751529,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.198810299567
 06/16  14:00:00,1.53373210398,0.0,0.0,0.544672112558,0.159257440055,0.703929552613,0.159257440055,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.180816415467
 06/16  15:00:00,1.72783717469,0.0,0.0,0.674123325531,0.194596813265,0.868720138796,0.194596813265,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.183926653414
 06/16  16:00:00,1.6726598738,0.0,0.0,0.517856944438,0.175117934815,0.692974879253,0.175117934815,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.206504975083
 06/16  17:00:00,1.84652210546,0.0,0.0,0.486078428018,0.163105290553,0.649183718571,0.163105290553,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.256785057622
 06/16  18:00:00,2.05527859008,0.0,0.0,0.556708058477,0.183913132217,0.740621190694,0.183913132217,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.305026163893
 06/16  19:00:00,2.12406196692,0.0,0.0,0.595343802869,0.191703299243,0.787047102113,0.191703299243,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.314355349771
 06/16  20:00:00,2.15399565669,0.0,0.0,0.530913602122,0.175407967677,0.706321569799,0.175407967677,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.285883792688
 06/16  21:00:00,2.16060057016,0.0,0.0,0.460079054971,0.155686002786,0.615765057758,0.155686002786,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.251712613126
 06/16  22:00:00,1.80364496062,0.0,0.0,0.379731965892,0.129940232838,0.50967219873,0.129940232838,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.201168196629
 06/16  23:00:00,1.3842744508,0.0,0.0,0.297988442891,0.102448811844,0.400437254735,0.102448811844,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147129077866
 06/16  24:00:00,0.957376637024,0.0,0.0,0.217482880717,0.0750259336475,0.292508814364,0.0750259336475,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0879115390954
 06/17  01:00:00,0.757656401146,0.0,0.0,0.158359192169,0.0548059774874,0.213165169657,0.0548059774874,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0628472361451
 06/17  02:00:00,0.642217595485,0.0,0.0,0.113669356475,0.0394201167425,0.153089473217,0.0394201167425,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0555881933142
 06/17  03:00:00,0.588139171344,0.0,0.0,0.0813890165172,0.0282460121097,0.109635028627,0.0282460121097,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0576982315747
 06/17  04:00:00,0.578260782557,0.0,0.0,0.0570622224342,0.0198044157956,0.0768666382298,0.0198044157956,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.080521533797
 06/17  05:00:00,0.713846157138,0.0,0.0,0.0463354391017,0.0160810023206,0.0624164414222,0.0160810023206,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.182901621509
 06/17  06:00:00,1.06302614226,0.0,0.0,0.0707087051745,0.0245363901143,0.0952450952888,0.0245363901143,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.373607781472
 06/17  07:00:00,1.33212820938,0.0,0.0,0.0965275705022,0.0328772355357,0.129404806038,0.0328772355357,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.422361508948
 06/17  08:00:00,1.28688185741,0.0,0.0,0.112285987073,0.0371069098652,0.149392896938,0.0371069098652,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.407135284229
 06/17  09:00:00,1.29526057927,0.0,0.0,0.166141183215,0.0534997752047,0.21964095842,0.0534997752047,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.362504578216
 06/17  10:00:00,1.32724582153,0.0,0.0,0.214030730308,0.0668500335239,0.280880763832,0.0668500335239,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.31147585385
 06/17  11:00:00,1.38872586207,0.0,0.0,0.287143013046,0.0867619459345,0.37390495898,0.0867619459345,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.267203681192
 06/17  12:00:00,1.38731801666,0.0,0.0,0.328083174421,0.098125871311,0.426209045732,0.098125871311,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.233358702859
 06/17  13:00:00,1.4869223246,0.0,0.0,0.441916030457,0.129178427465,0.571094457923,0.129178427465,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.214037654399
 06/17  14:00:00,1.56117757062,0.0,0.0,0.526464267358,0.151931595943,0.678395863302,0.151931595943,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.194669999244
 06/17  15:00:00,1.61376431153,0.0,0.0,0.544497138614,0.15915978588,0.703656924494,0.15915978588,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.197858031703
 06/17  16:00:00,1.9098691889,0.0,0.0,0.678427462525,0.198306983486,0.876734446012,0.198306983486,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.224036804179
 06/17  17:00:00,2.31696707053,0.0,0.0,0.824612755829,0.237988169129,1.06260092496,0.237988169129,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.27846088609
 06/17  18:00:00,2.36592120113,0.0,0.0,0.762642637255,0.225304278203,0.987946915458,0.225304278203,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.334032734644
 06/17  19:00:00,2.33027058772,0.0,0.0,0.711206525173,0.214920941836,0.926127467009,0.214920941836,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.347238851474
 06/17  20:00:00,2.31242577787,0.0,0.0,0.605725409054,0.193031948159,0.798757357212,0.193031948159,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.317022756127
 06/17  21:00:00,2.31249085222,0.0,0.0,0.531879430533,0.174419737676,0.706299168209,0.174419737676,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.277461927267
 06/17  22:00:00,1.94134993508,0.0,0.0,0.448920906549,0.149715484484,0.598636391033,0.149715484484,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.221615766866
 06/17  23:00:00,1.49603913126,0.0,0.0,0.361878893272,0.121901165859,0.48378005913,0.121901165859,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.160016108595
 06/17  24:00:00,1.04427344365,0.0,0.0,0.274832385186,0.0933321100974,0.368164495283,0.0933321100974,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0925789817301
 06/18  01:00:00,0.825462919716,0.0,0.0,0.209415725214,0.0716507657997,0.281066491014,0.0716507657997,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0627524333572
 06/18  02:00:00,0.701932426224,0.0,0.0,0.158369207967,0.0545017353448,0.212870943312,0.0545017353448,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0555215539583
 06/18  03:00:00,0.640944557409,0.0,0.0,0.120802086868,0.0417121807923,0.16251426766,0.0417121807923,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.057624378607
 06/18  04:00:00,0.622122273786,0.0,0.0,0.0897575430634,0.0311213314844,0.120878874548,0.0311213314844,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0803707887084
 06/18  05:00:00,0.747293952595,0.0,0.0,0.0715019126827,0.0248332504441,0.0963351631268,0.0248332504441,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.182430695262
 06/18  06:00:00,0.966705922307,0.0,0.0,0.0,0.0,0.0,0.0,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.372532656808
 06/18  07:00:00,1.34509856858,0.0,0.0,0.107110663175,0.0365277801919,0.143638443367,0.0365277801919,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.421098230819
 06/18  08:00:00,1.31194987306,0.0,0.0,0.13203483979,0.0436670278309,0.175701867621,0.0436670278309,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.405894329198
 06/18  09:00:00,1.3174551654,0.0,0.0,0.183748203565,0.0592072090938,0.242955412659,0.0592072090938,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.361384710103
 06/18  10:00:00,1.39596103605,0.0,0.0,0.267095958057,0.0834629967248,0.350558954782,0.0834629967248,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.310512877424
 06/18  11:00:00,1.40211530429,0.0,0.0,0.297202083496,0.090907474645,0.388109558141,0.090907474645,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.266388524253
 06/18  12:00:00,1.43749374312,0.0,0.0,0.367225860883,0.109860550522,0.477086411405,0.109860550522,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.232657063644
 06/18  13:00:00,1.47279401276,0.0,0.0,0.429203154291,0.128389896309,0.5575930506,0.128389896309,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.213410749882
 06/18  14:00:00,1.58597706743,0.0,0.0,0.544557191983,0.159197428556,0.70375462054,0.159197428556,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.19411073882
 06/18  15:00:00,1.72949852662,0.0,0.0,0.63295814309,0.186997577145,0.819955720235,0.186997577145,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.197293451058
 06/18  16:00:00,1.70165149842,0.0,0.0,0.501098836281,0.168065929993,0.669164766274,0.168065929993,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.223388793436
 06/18  17:00:00,1.75849453775,0.0,0.0,0.375526826112,0.129409833932,0.504936660044,0.129409833932,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.277652618218
 06/18  18:00:00,2.00975478462,0.0,0.0,0.472854543867,0.159885964397,0.632740508264,0.159885964397,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.333072725324
 06/18  19:00:00,2.02376871686,0.0,0.0,0.463775917359,0.156836555711,0.62061247307,0.156836555711,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.346251974554
 06/18  20:00:00,2.08342965399,0.0,0.0,0.425776189866,0.144889380802,0.570665570668,0.144889380802,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.316118418789
 06/18  21:00:00,2.12423715088,0.0,0.0,0.38641379122,0.132423134857,0.518836926076,0.132423134857,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.276670468054
 06/18  22:00:00,1.77040117439,0.0,0.0,0.318451916599,0.109841726585,0.428293643184,0.109841726585,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.221009754025
 06/18  23:00:00,1.34261601668,0.0,0.0,0.245792491771,0.0849625738046,0.330755065575,0.0849625738046,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.15961798757
 06/18  24:00:00,0.910689451221,0.0,0.0,0.174407445122,0.0603579254719,0.234765370594,0.0603579254719,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0923941139854
 06/19  01:00:00,0.705167892785,0.0,0.0,0.124195193132,0.0430263273938,0.167221520526,0.0430263273938,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0602494009906
 06/19  02:00:00,0.603617691807,0.0,0.0,0.0884449499124,0.0306421677735,0.119087117686,0.0306421677735,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0536018835942
 06/19  03:00:00,0.56126153653,0.0,0.0,0.0640826213434,0.0221804337879,0.0862630551313,0.0221804337879,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0555579744283
 06/19  04:00:00,0.557545431414,0.0,0.0,0.0469506490049,0.016234997251,0.0631856462559,0.016234997251,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0761583302438
 06/19  05:00:00,0.691538740235,0.0,0.0,0.0426007146249,0.0147682076836,0.0573689223085,0.0147682076836,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.169738416321
 06/19  06:00:00,1.01938149557,0.0,0.0,0.0688089184545,0.0237409236082,0.0925498420627,0.0237409236082,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.343283900222
 06/19  07:00:00,1.25720963944,0.0,0.0,0.0829878537286,0.0284418114631,0.111429665192,0.0284418114631,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.386579441772
 06/19  08:00:00,1.19665702301,0.0,0.0,0.095934809479,0.0319703244812,0.12790513396,0.0319703244812,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.370835513698
 06/19  09:00:00,1.19941647838,0.0,0.0,0.152022701189,0.0493491596345,0.201371860823,0.0493491596345,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.329960633383
 06/19  10:00:00,1.24203969994,0.0,0.0,0.207838757314,0.0662105166661,0.274049273981,0.0662105166661,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.284017451405
 06/19  11:00:00,1.27240464282,0.0,0.0,0.252951710526,0.0797147833336,0.33266649386,0.0797147833336,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.244609686582
 06/19  12:00:00,1.27928190297,0.0,0.0,0.293728665662,0.0917133480555,0.385442013717,0.0917133480555,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.213900127275
 06/19  13:00:00,1.36510535695,0.0,0.0,0.391500460466,0.118277274932,0.509777735398,0.118277274932,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.197125441782
 06/19  14:00:00,1.47605813368,0.0,0.0,0.500051274057,0.147705346081,0.647756620138,0.147705346081,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.17931537765
 06/19  15:00:00,1.65726954913,0.0,0.0,0.618800538281,0.180869924366,0.799670462646,0.180869924366,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.182408704003
 06/19  16:00:00,1.9104149727,0.0,0.0,0.719836266719,0.212625663234,0.932461929953,0.212625663234,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.204773023291
 06/19  17:00:00,2.31604934346,0.0,0.0,0.8673595797,0.253522817441,1.12088239714,0.253522817441,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.254613617047
 06/19  18:00:00,2.31067761532,0.0,0.0,0.763027978714,0.235556247475,0.998584226189,0.235556247475,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.302462153635
 06/19  19:00:00,2.35196927654,0.0,0.0,0.781473001053,0.236096392603,1.01756939366,0.236096392603,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.311740367844
 06/19  20:00:00,2.28587183543,0.0,0.0,0.634624822753,0.205954500755,0.840579323508,0.205954500755,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.28350221772
 06/19  21:00:00,2.29262732705,0.0,0.0,0.563729433798,0.186155389077,0.749884822874,0.186155389077,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.249619604895
 06/19  22:00:00,1.93085511005,0.0,0.0,0.478407458739,0.16007307558,0.638480534319,0.16007307558,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.199570010473
 06/19  23:00:00,1.5031199571,0.0,0.0,0.38920807513,0.131132779392,0.520340854522,0.131132779392,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.146070984381
 06/19  24:00:00,1.06699366847,0.0,0.0,0.300757984989,0.101869937723,0.402627922712,0.101869937723,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.087409462196
 06/20  01:00:00,0.85206942004,0.0,0.0,0.234407564544,0.0797962284988,0.314203793043,0.0797962284988,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0601686557285
 06/20  02:00:00,0.731652698414,0.0,0.0,0.184235167085,0.0629435242647,0.24717869135,0.0629435242647,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0535453165379
 06/20  03:00:00,0.673857765234,0.0,0.0,0.148222423107,0.0506998319561,0.198922255063,0.0506998319561,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0554950032009
 06/20  04:00:00,0.654799948287,0.0,0.0,0.119576086779,0.040993125738,0.160569212518,0.040993125738,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0760292808556
 06/20  05:00:00,0.772399988567,0.0,0.0,0.103077301762,0.0355610541456,0.138638355907,0.0355610541456,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.169330231053
 06/20  06:00:00,0.966859565669,0.0,0.0,0.0304181720145,0.0105426577848,0.0409608297994,0.0105426577848,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.342350982588
 06/20  07:00:00,1.17298888612,0.0,0.0,0.0210149138147,0.00728460633778,0.0282995201525,0.00728460633778,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.385488833498
 06/20  08:00:00,1.1973824973,0.0,0.0,0.096764039446,0.0329274445432,0.129691483989,0.0329274445432,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.369774637956
 06/20  09:00:00,1.17001511096,0.0,0.0,0.129994379434,0.0429292317766,0.17292361121,0.0429292317766,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.329007515577
 06/20  10:00:00,1.20841325106,0.0,0.0,0.182500494708,0.0587405516139,0.241241046322,0.0587405516139,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.283199230178
 06/20  11:00:00,1.29912070151,0.0,0.0,0.274397224233,0.0856785808791,0.360075805112,0.0856785808791,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.243916434024
 06/20  12:00:00,1.32540726635,0.0,0.0,0.330973713599,0.101189512391,0.43216322599,0.101189512391,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.213304278382
 06/20  13:00:00,1.38084399636,0.0,0.0,0.4039972594,0.122053277223,0.526050536623,0.122053277223,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.196591279964
 06/20  14:00:00,1.46413678737,0.0,0.0,0.491214511279,0.145096578404,0.636311089683,0.145096578404,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.178839561795
 06/20  15:00:00,1.56435764534,0.0,0.0,0.545968546025,0.161270741995,0.707239288019,0.161270741995,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181927974843
 06/20  16:00:00,1.76549556539,0.0,0.0,0.608384489945,0.179706681043,0.788091170987,0.179706681043,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.204224374942
 06/20  17:00:00,2.05238569905,0.0,0.0,0.657032961939,0.20087663817,0.857909600109,0.20087663817,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.253922769672
 06/20  18:00:00,2.15745305887,0.0,0.0,0.646569091955,0.199603862963,0.846172954918,0.199603862963,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.301648868456
 06/20  19:00:00,2.12394001882,0.0,0.0,0.60098398223,0.18938547783,0.79036946006,0.18938547783,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.310911043726
 06/20  20:00:00,2.16836288109,0.0,0.0,0.547589705096,0.176236008669,0.723825713765,0.176236008669,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.282746873122
 06/20  21:00:00,2.20732287446,0.0,0.0,0.501063002194,0.164181208398,0.665244210592,0.164181208398,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.248955764594
 06/20  22:00:00,1.85868088487,0.0,0.0,0.425331950763,0.141481331432,0.566813282195,0.141481331432,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.199063037415
 06/20  23:00:00,1.44292498323,0.0,0.0,0.344812329564,0.115669269754,0.460481599318,0.115669269754,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145735265714
 06/20  24:00:00,1.01908480631,0.0,0.0,0.265376753811,0.0895015735924,0.354878327403,0.0895015735924,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.087250195346
 06/21  01:00:00,0.815473149969,0.0,0.0,0.207384407317,0.0703020522246,0.277686459542,0.0703020522246,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.060089719159
 06/21  02:00:00,0.700952573733,0.0,0.0,0.161514575505,0.0550196742714,0.216534249777,0.0550196742714,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0534896334292
 06/21  03:00:00,0.647036481768,0.0,0.0,0.128341104592,0.0438219140235,0.172163018616,0.0438219140235,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0554329561817
 06/21  04:00:00,0.629492090252,0.0,0.0,0.100840393982,0.0345472215788,0.13538761556,0.0345472215788,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0759030197769
 06/21  05:00:00,0.749988940247,0.0,0.0,0.086727685566,0.0298980179578,0.116625703524,0.0298980179578,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168931835117
 06/21  06:00:00,0.962487212514,0.0,0.0,0.0278841157562,0.00961374085829,0.0374978566145,0.00961374085829,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.341441602618
 06/21  07:00:00,1.32232622254,0.0,0.0,0.133810511158,0.0448874341302,0.178697945289,0.0448874341302,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.384427744779
 06/21  08:00:00,1.26810464057,0.0,0.0,0.152087160055,0.0493594938233,0.201446653878,0.0493594938233,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.368741611343
 06/21  09:00:00,1.27943925248,0.0,0.0,0.2153960877,0.0678790508941,0.283275138594,0.0678790508941,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.328080129713
 06/21  10:00:00,1.46257936551,0.0,0.0,0.381968987669,0.114234231081,0.496203218751,0.114234231081,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.282403172205
 06/21  11:00:00,1.507497111,0.0,0.0,0.441670474644,0.127456416281,0.569126890924,0.127456416281,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.243241757696
 06/21  12:00:00,1.53981706769,0.0,0.0,0.502216595953,0.144936355593,0.647152951546,0.144936355593,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.212724354166
 06/21  13:00:00,1.61985684561,0.0,0.0,0.595846359422,0.169736829872,0.765583189294,0.169736829872,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.196071476547
 06/21  14:00:00,1.66267022082,0.0,0.0,0.648230699344,0.18707755931,0.835308258653,0.18707755931,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.178375826272
 06/21  15:00:00,1.77333990113,0.0,0.0,0.707635482273,0.209053905732,0.916689388005,0.209053905732,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181460130643
 06/21  16:00:00,1.9044768223,0.0,0.0,0.710384726687,0.217222857906,0.927607584592,0.217222857906,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.203689218251
 06/21  17:00:00,2.27227171662,0.0,0.0,0.828224257023,0.250241823328,1.07846608035,0.250241823328,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.253252307001
 06/21  18:00:00,2.30694776262,0.0,0.0,0.759336612044,0.23712263836,0.996459250404,0.23712263836,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.300857276721
 06/21  19:00:00,2.27029308952,0.0,0.0,0.712871626121,0.22465781352,0.937529439641,0.22465781352,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.310104134839
 06/21  20:00:00,2.26256881443,0.0,0.0,0.618169263575,0.200597335738,0.818766599313,0.200597335738,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.282011920909
 06/21  21:00:00,2.29179277744,0.0,0.0,0.565195160278,0.185164868016,0.750360028294,0.185164868016,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.248309849864
 06/21  22:00:00,1.94069485702,0.0,0.0,0.487986463611,0.161333947449,0.64932041106,0.161333947449,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.198569880696
 06/21  23:00:00,1.5244978541,0.0,0.0,0.407318945849,0.135062036765,0.542380982614,0.135062036765,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145408753294
 06/21  24:00:00,1.09866976705,0.0,0.0,0.326271831272,0.108346146657,0.43461797793,0.108346146657,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0870955055563
 06/22  01:00:00,0.895421341094,0.0,0.0,0.268440476808,0.0892706600641,0.357711136872,0.0892706600641,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0600132329529
 06/22  02:00:00,0.786564113662,0.0,0.0,0.226781830683,0.0754172662327,0.302199096915,0.0754172662327,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0534363262198
 06/22  03:00:00,0.73810644084,0.0,0.0,0.197655463938,0.0656368446847,0.263292308623,0.0656368446847,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0553736252468
 06/22  04:00:00,0.729412311041,0.0,0.0,0.176803321579,0.0586263281636,0.235429649742,0.0586263281636,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0757812063844
 06/22  05:00:00,0.859621652417,0.0,0.0,0.170023996913,0.05662042151,0.226644418423,0.05662042151,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168545832388
 06/22  06:00:00,1.17547842524,0.0,0.0,0.188250112641,0.0631214290571,0.251371541698,0.0631214290571,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.340559130263
 06/22  07:00:00,1.40988261539,0.0,0.0,0.20051407425,0.0667714018322,0.267285476082,0.0667714018322,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.383396606839
 06/22  08:00:00,1.31623069665,0.0,0.0,0.188742006743,0.061834815997,0.25057682274,0.061834815997,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.367737498558
 06/22  09:00:00,1.28944445032,0.0,0.0,0.223113822423,0.071069226891,0.294183049314,0.071069226891,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.327177416836
 06/22  10:00:00,1.23392278013,0.0,0.0,0.202987810488,0.0653343454173,0.268322155906,0.0653343454173,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.281627649661
 06/22  11:00:00,1.23639499058,0.0,0.0,0.226515302443,0.0721670887939,0.298682391237,0.0721670887939,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.242584136961
 06/22  12:00:00,1.30186139037,0.0,0.0,0.314668724409,0.0950938309384,0.409762555347,0.0950938309384,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.212159073045
 06/22  13:00:00,1.39038916824,0.0,0.0,0.414226445072,0.122395388167,0.536621833239,0.122395388167,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.195565155229
 06/22  14:00:00,1.5598552287,0.0,0.0,0.570417527558,0.162526149235,0.732943676793,0.162526149235,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.177925416009
 06/22  15:00:00,1.71885593541,0.0,0.0,0.674966696334,0.187695634992,0.862662331327,0.187695634992,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181003221605
 06/22  16:00:00,1.90459665757,0.0,0.0,0.724149572925,0.204097783227,0.928247356151,0.204097783227,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.203169281957
 06/22  17:00:00,2.28863095256,0.0,0.0,0.850058749014,0.245419109696,1.09547785871,0.245419109696,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.252599764579
 06/22  18:00:00,2.32803192437,0.0,0.0,0.783760294539,0.23455335125,1.01831364579,0.23455335125,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.300087043092
 06/22  19:00:00,2.34404277632,0.0,0.0,0.778963465479,0.23310100437,1.01206446985,0.23310100437,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.30931879143
 06/22  20:00:00,2.38206344699,0.0,0.0,0.719026280921,0.219950083604,0.938976364525,0.219950083604,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.281296788263
 06/22  21:00:00,2.39155415916,0.0,0.0,0.646829076051,0.203920759672,0.850749835723,0.203920759672,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.247681424164
 06/22  22:00:00,2.03490077164,0.0,0.0,0.56375478418,0.180251341623,0.744006125803,0.180251341623,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.198090080576
 06/22  23:00:00,1.6154949032,0.0,0.0,0.479578087369,0.154117527661,0.63369561503,0.154117527661,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145091169974
 06/22  24:00:00,1.18359438624,0.0,0.0,0.392822319718,0.12687081189,0.519693131608,0.12687081189,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0869449710719
 06/23  01:00:00,0.976636657792,0.0,0.0,0.331563171235,0.107437641997,0.439000813232,0.107437641997,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0599388732912
 06/23  02:00:00,0.861282968695,0.0,0.0,0.284486611439,0.092483410701,0.376970022139,0.092483410701,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0533842560292
 06/23  03:00:00,0.810808258411,0.0,0.0,0.253606657205,0.0824458914945,0.3360525487,0.0824458914945,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0553152027408
 06/23  04:00:00,0.798228789901,0.0,0.0,0.229601379533,0.0747635143059,0.304364893839,0.0747635143059,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0756624411474
 06/23  05:00:00,0.927415334646,0.0,0.0,0.222050477154,0.0727633878953,0.294813865049,0.0727633878953,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168170067991
 06/23  06:00:00,1.25476418465,0.0,0.0,0.249690945637,0.0818250194468,0.331515965084,0.0818250194468,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.339700466282
 06/23  07:00:00,1.49730893889,0.0,0.0,0.268538695788,0.0871760395593,0.355714735347,0.0871760395593,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.382393671068
 06/23  08:00:00,1.42194284369,0.0,0.0,0.271624889727,0.0856405436378,0.357265433365,0.0856405436378,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.366761034972
 06/23  09:00:00,1.36282673365,0.0,0.0,0.281487223296,0.0869550455203,0.368442268816,0.0869550455203,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.326300480659
 06/23  10:00:00,1.5089851698,0.0,0.0,0.419994731478,0.124142147832,0.54413687931,0.124142147832,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.280875315934
 06/23  11:00:00,1.52894317927,0.0,0.0,0.457901351009,0.133966413838,0.591867764847,0.133966413838,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.241946952048
 06/23  12:00:00,1.62420508859,0.0,0.0,0.571506397437,0.161147372829,0.732653770267,0.161147372829,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.211611556342
 06/23  13:00:00,1.65857470313,0.0,0.0,0.624789629653,0.180508829277,0.80529845893,0.180508829277,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.195074064432
 06/23  14:00:00,1.83042022372,0.0,0.0,0.785412881599,0.218533390096,1.0039462717,0.218533390096,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.17748781613
 06/23  15:00:00,2.11594920925,0.0,0.0,0.993649943535,0.266547991102,1.26019793464,0.266547991102,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.180560892141
