Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/23  16:00:00,2.32691359401,0.0,0.0,1.05543190303,0.295637025731,1.35106892876,0.295637025731,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.202664645791
 06/23  17:00:00,2.6133184783,0.0,0.0,1.09913452961,0.321664691179,1.42079922079,0.321664691179,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.251965928235
 06/23  18:00:00,2.55733804238,0.0,0.0,0.955701522494,0.292665670649,1.24836719314,0.292665670649,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.299339613748
 06/23  19:00:00,2.51754802043,0.0,0.0,0.908292870301,0.278039568993,1.18633243929,0.278039568993,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.308556066094
 06/23  20:00:00,2.46415951016,0.0,0.0,0.774750916824,0.24701623367,1.02176715049,0.24701623367,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.280602065462
 06/23  21:00:00,2.44891651775,0.0,0.0,0.685981388575,0.222741419724,0.908722808299,0.222741419724,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.247070810176
 06/23  22:00:00,2.07376914143,0.0,0.0,0.589978095762,0.193362689536,0.783340785298,0.193362689536,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.197623790875
 06/23  23:00:00,1.63812763857,0.0,0.0,0.494186822787,0.162450248164,0.65663707095,0.162450248164,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.144782449424
 06/23  24:00:00,1.19533245636,0.0,0.0,0.399922199305,0.131655483481,0.531577682785,0.131655483481,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0867984900112
 06/24  01:00:00,0.985911549935,0.0,0.0,0.332434166943,0.109599574593,0.442033741536,0.109599574593,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0622338130544
 06/24  02:00:00,0.863922582851,0.0,0.0,0.282191334749,0.0930337947502,0.375225129499,0.0930337947502,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0551575243983
 06/24  03:00:00,0.806385464895,0.0,0.0,0.247037864878,0.0813217823657,0.328359647244,0.0813217823657,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0572199065092
 06/24  04:00:00,0.794439175193,0.0,0.0,0.221286499126,0.0727348089239,0.29402130805,0.0727348089239,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0795452566137
 06/24  05:00:00,0.930657228022,0.0,0.0,0.212209299975,0.0700676567853,0.28227695676,0.0700676567853,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.179852177055
 06/24  06:00:00,1.20205311741,0.0,0.0,0.180964436056,0.0602735984269,0.241238034483,0.0602735984269,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.366641817426
 06/24  07:00:00,1.51452138455,0.0,0.0,0.240547961945,0.0794347232812,0.319982685226,0.0794347232812,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.414176804932
 06/24  08:00:00,1.46830700835,0.0,0.0,0.256316715264,0.0825402935152,0.338857008779,0.0825402935152,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.39909632333
 06/24  09:00:00,1.51011643808,0.0,0.0,0.338255744908,0.103495844558,0.441751589467,0.103495844558,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.355249805978
 06/24  10:00:00,1.71353764988,0.0,0.0,0.519755343479,0.15365560673,0.673410950209,0.15365560673,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.305237495821
 06/24  11:00:00,1.79487143173,0.0,0.0,0.614401470976,0.17092883557,0.785330306546,0.17092883557,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.261923903288
 06/24  12:00:00,1.79089162595,0.0,0.0,0.649192338712,0.185134992215,0.834327330927,0.185134992215,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.228814026949
 06/24  13:00:00,1.85842665723,0.0,0.0,0.740561432641,0.206097055394,0.946658488035,0.206097055394,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.209977956914
 06/24  14:00:00,1.88605866856,0.0,0.0,0.785361937562,0.221536849447,1.00689878701,0.221536849447,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.191048173483
 06/24  15:00:00,1.94740456325,0.0,0.0,0.805234236588,0.235715430455,1.04094966704,0.235715430455,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.194205540876
 06/24  16:00:00,1.91301649875,0.0,0.0,0.665599812004,0.218475715383,0.884075527387,0.218475715383,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.219843032652
 06/24  17:00:00,2.21620826969,0.0,0.0,0.735058405488,0.232010339728,0.967068745217,0.232010339728,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.273234264986
 06/24  18:00:00,2.42425305242,0.0,0.0,0.805798194812,0.246693213257,1.05249140807,0.246693213257,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.327820093315
 06/24  19:00:00,2.44654399533,0.0,0.0,0.802983246533,0.245811793835,1.04879504037,0.245811793835,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.340844685735
 06/24  20:00:00,2.42295931293,0.0,0.0,0.693868220572,0.221280705902,0.915148926474,0.221280705902,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.311164721926
 06/24  21:00:00,2.45253750604,0.0,0.0,0.644008884833,0.207463368773,0.851472253606,0.207463368773,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.272335495685
 06/24  22:00:00,2.07536595251,0.0,0.0,0.555349355681,0.181227401099,0.73657675678,0.181227401099,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.217691418545
 06/24  23:00:00,1.62658236717,0.0,0.0,0.464591646676,0.1523084391,0.616900085776,0.1523084391,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.157439317864
 06/24  24:00:00,1.17224000606,0.0,0.0,0.374262819603,0.123063950602,0.497326770205,0.123063950602,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0913832692152
 06/25  01:00:00,0.951537226448,0.0,0.0,0.306501165902,0.101236648868,0.40773781477,0.101236648868,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0621554163334
 06/25  02:00:00,0.831681230558,0.0,0.0,0.257773327255,0.0852655700989,0.343038897354,0.0852655700989,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.05510240425
 06/25  03:00:00,0.775597591988,0.0,0.0,0.223652980553,0.0739799420749,0.297632922628,0.0739799420749,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0571587582175
 06/25  04:00:00,0.76073828137,0.0,0.0,0.19563692312,0.0648083056107,0.260445228731,0.0648083056107,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0794204421092
 06/25  05:00:00,0.89215512814,0.0,0.0,0.183145116814,0.0610187694588,0.244163886272,0.0610187694588,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.179463147661
 06/25  06:00:00,1.24651583931,0.0,0.0,0.215427803269,0.0711596505842,0.286587453853,0.0711596505842,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.365755119963
 06/25  07:00:00,1.5025654627,0.0,0.0,0.23275990848,0.0763084661488,0.309068374628,0.0763084661488,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.413135193682
 06/25  08:00:00,1.43630130828,0.0,0.0,0.232867941543,0.0750059232134,0.307873864757,0.0750059232134,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.398073767285
 06/25  09:00:00,1.43072156108,0.0,0.0,0.276769465453,0.0865100472946,0.363279512748,0.0865100472946,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.354327005695
 06/25  10:00:00,1.6050523674,0.0,0.0,0.434336881513,0.131382394962,0.565719276476,0.131382394962,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.304443887081
 06/25  11:00:00,1.60646886135,0.0,0.0,0.462274021479,0.135325532897,0.597599554376,0.135325532897,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.261252085078
 06/25  12:00:00,1.69000361038,0.0,0.0,0.571108757354,0.162908731992,0.734017489346,0.162908731992,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.228235852961
 06/25  13:00:00,1.53372626582,0.0,0.0,0.473022456357,0.149452586079,0.622475042436,0.149452586079,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.209461011098
 06/25  14:00:00,1.60418837984,0.0,0.0,0.555329277072,0.170160155672,0.725489432745,0.170160155672,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.190587239023
 06/25  15:00:00,1.82570823401,0.0,0.0,0.715587540246,0.204131249181,0.919718789427,0.204131249181,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.193740089249
 06/25  16:00:00,2.03073684845,0.0,0.0,0.777583288452,0.224746207253,1.00232949571,0.224746207253,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.219309414038
 06/25  17:00:00,2.31444850414,0.0,0.0,0.824529899398,0.241441906893,1.06597180629,0.241441906893,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.27257143836
 06/25  18:00:00,2.4731813418,0.0,0.0,0.850507516014,0.251700753847,1.10220826986,0.251700753847,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.327031520911
 06/25  19:00:00,2.47051088778,0.0,0.0,0.82605026484,0.247524608063,1.0735748729,0.247524608063,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.340031745645
 06/25  20:00:00,2.52040432974,0.0,0.0,0.775705197783,0.237633555411,1.01333875319,0.237633555411,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.310419912015
 06/25  21:00:00,2.54367758618,0.0,0.0,0.718508880261,0.22475523766,0.943264117921,0.22475523766,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.271683711515
 06/25  22:00:00,2.1820115095,0.0,0.0,0.641019542596,0.202701774923,0.843721317519,0.202701774923,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.217192414793
 06/25  23:00:00,1.7416157614,0.0,0.0,0.555872980683,0.176387564646,0.732260545329,0.176387564646,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.157112252541
 06/25  24:00:00,1.29290884499,0.0,0.0,0.469050219,0.149096732897,0.618146951897,0.149096732897,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0912319264492
 06/26  01:00:00,1.07205130933,0.0,0.0,0.405505318274,0.129120389823,0.534625708097,0.129120389823,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0597286299605
 06/26  02:00:00,0.96133744902,0.0,0.0,0.361927948207,0.115244413618,0.477172361824,0.115244413618,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0532363966692
 06/26  03:00:00,0.910571026044,0.0,0.0,0.330821364785,0.105158188869,0.435979553654,0.105158188869,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0551509654197
 06/26  04:00:00,0.900872440575,0.0,0.0,0.309220422345,0.0981241206746,0.40734454302,0.0981241206746,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0753264426413
 06/26  05:00:00,1.02757245879,0.0,0.0,0.300244607369,0.0957879609836,0.396032568353,0.0957879609836,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.167108488834
 06/26  06:00:00,1.32482252011,0.0,0.0,0.305501644585,0.0984975637845,0.40399920837,0.0984975637845,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.337275558464
 06/26  07:00:00,1.58899693212,0.0,0.0,0.341300681989,0.108934040375,0.450234722364,0.108934040375,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.379561677281
 06/26  08:00:00,1.54342650677,0.0,0.0,0.367717201586,0.113788803244,0.481506004829,0.113788803244,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.364004126589
 06/26  09:00:00,1.5843385469,0.0,0.0,0.454725737231,0.137703317562,0.592429054793,0.137703317562,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.32382550794
 06/26  10:00:00,1.79844822456,0.0,0.0,0.646381648393,0.189343307537,0.83572495593,0.189343307537,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.278750294072
 06/26  11:00:00,1.80006106212,0.0,0.0,0.670751495763,0.194035053687,0.864786549451,0.194035053687,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.240146050293
 06/26  12:00:00,1.84571080451,0.0,0.0,0.743437021318,0.212270470112,0.955707491431,0.212270470112,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.210063551095
 06/26  13:00:00,1.9691039555,0.0,0.0,0.873818679041,0.243396586422,1.11721526546,0.243396586422,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.193686510266
 06/26  14:00:00,2.12577302725,0.0,0.0,1.01974474262,0.280790484613,1.30053522723,0.280790484613,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.176251664115
 06/26  15:00:00,2.34276235998,0.0,0.0,1.16694424989,0.321316251323,1.48826050121,0.321316251323,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.179311476287
 06/26  16:00:00,2.70863678123,0.0,0.0,1.36722001787,0.366997367394,1.73421738527,0.366997367394,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.201239376504
 06/26  17:00:00,3.27741275851,0.0,0.0,1.65000325815,0.436679285399,2.08668254354,0.436679285399,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.250176885696
 06/26  18:00:00,3.29202068092,0.0,0.0,1.56972429881,0.415438114651,1.98516241346,0.415438114651,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.297227031962
 06/26  19:00:00,3.06027120488,0.0,0.0,1.35162687252,0.379582819239,1.73120969176,0.379582819239,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.306401998081
 06/26  20:00:00,2.85479526736,0.0,0.0,1.08842986983,0.325934942721,1.41436481255,0.325934942721,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.278640160608
 06/26  21:00:00,2.81714393524,0.0,0.0,0.981808389274,0.296866040817,1.27867443009,0.296866040817,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.245346605868
 06/26  22:00:00,2.3875210318,0.0,0.0,0.839185261561,0.259223945869,1.09840920743,0.259223945869,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.196307259109
 06/26  23:00:00,1.90680636624,0.0,0.0,0.705734653708,0.220452617906,0.926187271614,0.220452617906,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143910976434
 06/26  24:00:00,1.4258893019,0.0,0.0,0.579779865369,0.182768434315,0.762548299684,0.182768434315,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0863847186461
 06/27  01:00:00,1.17602818763,0.0,0.0,0.484555603992,0.154113716944,0.638669320936,0.154113716944,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0596618954261
 06/27  02:00:00,1.02763900224,0.0,0.0,0.411676138812,0.131844513967,0.543520652779,0.131844513967,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531896589375
 06/27  03:00:00,0.943330556111,0.0,0.0,0.354490421059,0.114300838649,0.468791259708,0.114300838649,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550987894329
 06/27  04:00:00,0.904048478283,0.0,0.0,0.31012952233,0.100496621831,0.410626144161,0.100496621831,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0752208792077
 06/27  05:00:00,1.003267466,0.0,0.0,0.280232405115,0.0918279926219,0.372060397737,0.0918279926219,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166775666658
 06/27  06:00:00,1.27568003164,0.0,0.0,0.267845512547,0.0877691969236,0.35561470947,0.0877691969236,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.336517568889
 06/27  07:00:00,1.5690659051,0.0,0.0,0.326997558782,0.104191560188,0.431189118971,0.104191560188,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.378676253661
 06/27  08:00:00,1.51798726155,0.0,0.0,0.349104478444,0.107823082761,0.456927561205,0.107823082761,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.363143324992
 06/27  09:00:00,1.53085181152,0.0,0.0,0.415410708316,0.124304740697,0.539715449013,0.124304740697,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.323052378337
 06/27  10:00:00,1.70255508387,0.0,0.0,0.571551811118,0.168943956426,0.740495767544,0.168943956426,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.27808634177
 06/27  11:00:00,1.67280504338,0.0,0.0,0.572682415734,0.165410964212,0.738093379946,0.165410964212,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.239583201054
 06/27  12:00:00,1.76151237951,0.0,0.0,0.682197266173,0.189795613417,0.871992879589,0.189795613417,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.20957973794
 06/27  13:00:00,1.88532914096,0.0,0.0,0.813203137138,0.220671047234,1.03387418437,0.220671047234,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.193252776823
 06/27  14:00:00,2.09635882841,0.0,0.0,1.00548902279,0.266018505244,1.27150752803,0.266018505244,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175865164479
 06/27  15:00:00,2.33623610508,0.0,0.0,1.17488377902,0.307241370613,1.48212514963,0.307241370613,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178920572978
 06/27  16:00:00,2.62986244263,0.0,0.0,1.31642505811,0.339464464572,1.65588952268,0.339464464572,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.200792900487
 06/27  17:00:00,2.96731861352,0.0,0.0,1.39372685211,0.383421843184,1.77714869529,0.383421843184,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.249616588964
 06/27  18:00:00,2.80331531067,0.0,0.0,1.15818105077,0.338935640775,1.49711669155,0.338935640775,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.296567383627
 06/27  19:00:00,2.64126585079,0.0,0.0,1.0080137884,0.304863444637,1.31287723303,0.304863444637,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.305729102715
 06/27  20:00:00,2.62256590803,0.0,0.0,0.905644260764,0.277104010871,1.18274827164,0.277104010871,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.278027342191
 06/27  21:00:00,2.63139575275,0.0,0.0,0.835426848661,0.258038033515,1.09346488218,0.258038033515,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.244807971299
 06/27  22:00:00,2.23573482904,0.0,0.0,0.720689294721,0.226345161626,0.947034456346,0.226345161626,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195895807429
 06/27  23:00:00,1.78255726408,0.0,0.0,0.609171205253,0.193039591769,0.802210797022,0.193039591769,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143638348869
 06/27  24:00:00,1.32719877334,0.0,0.0,0.50335754086,0.160629159651,0.663986700511,0.160629159651,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0862557892641
 06/28  01:00:00,1.09824319452,0.0,0.0,0.424540451969,0.136407206902,0.560947658872,0.136407206902,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0595985643812
 06/28  02:00:00,0.968007257731,0.0,0.0,0.365806849673,0.118126780306,0.483933629979,0.118126780306,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.053144937226
 06/28  03:00:00,0.904993174678,0.0,0.0,0.325288374621,0.105215706975,0.430504081597,0.105215706975,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550485861109
 06/28  04:00:00,0.880338616356,0.0,0.0,0.292195873453,0.0948217041859,0.387017577639,0.0948217041859,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0751195838026
 06/28  05:00:00,0.99248474288,0.0,0.0,0.272363557432,0.0892338170829,0.361597374515,0.0892338170829,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166455966759
 06/28  06:00:00,1.30840585732,0.0,0.0,0.29305624419,0.0960148688971,0.389071113087,0.0960148688971,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.335786990956
 06/28  07:00:00,1.56460823766,0.0,0.0,0.32347259894,0.104111691648,0.427584290588,0.104111691648,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.377823414601
 06/28  08:00:00,1.51586006204,0.0,0.0,0.348136667946,0.107494329384,0.45563099733,0.107494329384,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.362312689358
 06/28  09:00:00,1.47306249567,0.0,0.0,0.370660116846,0.112012241607,0.482672358452,0.112012241607,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.322306153045
 06/28  10:00:00,1.74547221737,0.0,0.0,0.610201660534,0.173851879258,0.784053539792,0.173851879258,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.277445703023
 06/28  11:00:00,1.76992745758,0.0,0.0,0.653905373148,0.181853186541,0.835758559689,0.181853186541,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.239040435513
 06/28  12:00:00,1.85633196502,0.0,0.0,0.758637839041,0.208641122198,0.967278961239,0.208641122198,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.209113241803
 06/28  13:00:00,1.99476239476,0.0,0.0,0.904478715598,0.239246951675,1.14372566727,0.239246951675,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.19283454772
 06/28  14:00:00,2.15961315353,0.0,0.0,1.05840025782,0.276734256457,1.33513451428,0.276734256457,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175492503352
 06/28  15:00:00,2.37070369565,0.0,0.0,1.20254286325,0.314426672715,1.51696953597,0.314426672715,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.17854377721
 06/28  16:00:00,2.44525993449,0.0,0.0,1.15142162957,0.320296256913,1.47171788649,0.320296256913,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.200362028542
 06/28  17:00:00,2.93575734867,0.0,0.0,1.3694870658,0.376639286516,1.74612635231,0.376639286516,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.249077667086
 06/28  18:00:00,2.91227214364,0.0,0.0,1.25337210438,0.353338301429,1.6067104058,0.353338301429,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.29593050234
 06/28  19:00:00,2.74081248779,0.0,0.0,1.09064865324,0.322424395015,1.41307304825,0.322424395015,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.305079924495
 06/28  20:00:00,2.73141518628,0.0,0.0,0.994554618294,0.297634122831,1.29218874113,0.297634122831,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.277436150949
 06/28  21:00:00,2.71201880778,0.0,0.0,0.899468071673,0.275139324944,1.17460739662,0.275139324944,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.24428851188
 06/28  22:00:00,2.30284610283,0.0,0.0,0.773068443754,0.24147388659,1.01454233034,0.24147388659,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195499207228
 06/28  23:00:00,1.83266779585,0.0,0.0,0.647688034042,0.20489576894,0.852583802982,0.20489576894,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143375874675
 06/28  24:00:00,1.36438018854,0.0,0.0,0.531628986978,0.169664045786,0.701293032763,0.169664045786,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0861308722099
 06/29  01:00:00,1.12140908243,0.0,0.0,0.441748564071,0.14242670635,0.584175270421,0.14242670635,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0595368407353
 06/29  02:00:00,0.977316339577,0.0,0.0,0.372271351365,0.121014772111,0.493286123476,0.121014772111,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531015255744
 06/29  03:00:00,0.900891353625,0.0,0.0,0.321454583313,0.104996036659,0.426450619972,0.104996036659,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550002266829
 06/29  04:00:00,0.865806741185,0.0,0.0,0.280526993581,0.0920569046371,0.372583898218,0.0920569046371,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0750213880529
 06/29  05:00:00,0.966220195671,0.0,0.0,0.251966684911,0.0836751250062,0.335641809917,0.0836751250062,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166146984148
 06/29  06:00:00,1.21157597337,0.0,0.0,0.219758840783,0.0731871653559,0.292946006139,0.0731871653559,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.335082213945
 06/29  07:00:00,1.49752977676,0.0,0.0,0.27164075108,0.0896880026579,0.361328753738,0.0896880026579,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.377000490553
 06/29  08:00:00,1.44356017601,0.0,0.0,0.291309063727,0.092822763555,0.384131827282,0.092822763555,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.361511973377
 06/29  09:00:00,1.43048923847,0.0,0.0,0.336789762619,0.104028402289,0.440818164908,0.104028402289,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.321587089395
 06/29  10:00:00,1.5114347729,0.0,0.0,0.422806809377,0.127827042722,0.550633852098,0.127827042722,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.276827946245
 06/29  11:00:00,1.57765853738,0.0,0.0,0.499693656821,0.144319538959,0.64401319578,0.144319538959,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.238516879218
 06/29  12:00:00,1.64940318879,0.0,0.0,0.592011347791,0.168788838615,0.760800186407,0.168788838615,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.2086632404
 06/29  13:00:00,1.78406107541,0.0,0.0,0.732037931033,0.201389717079,0.933427648112,0.201389717079,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192431247527
 06/29  14:00:00,1.9755771716,0.0,0.0,0.907894350722,0.243563474742,1.15145782546,0.243563474742,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175133210241
 06/29  15:00:00,2.07284395179,0.0,0.0,0.954032429247,0.265441672652,1.2194741019,0.265441672652,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178179467415
 06/29  16:00:00,2.44404167863,0.0,0.0,1.15976320482,0.311149300455,1.47091250527,0.311149300455,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.199949153893
 06/29  17:00:00,2.82564079814,0.0,0.0,1.28031804935,0.356212237711,1.63653028706,0.356212237711,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.248557181809
 06/29  18:00:00,2.76499047737,0.0,0.0,1.13111462367,0.328927478834,1.4600421025,0.328927478834,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.295317139374
 06/29  19:00:00,2.59362027385,0.0,0.0,0.96964960429,0.296856989135,1.26650659342,0.296856989135,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.304454165389
 06/29  20:00:00,2.54092962163,0.0,0.0,0.838321204815,0.263951975107,1.10227317992,0.263951975107,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.276866147503
 06/29  21:00:00,2.54529478353,0.0,0.0,0.764667870601,0.243716521191,1.00838439179,0.243716521191,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.243787492462
 06/29  22:00:00,2.15751900142,0.0,0.0,0.657010550888,0.21258733848,0.869597889369,0.21258733848,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195116546789
 06/29  23:00:00,1.70795150278,0.0,0.0,0.549045003847,0.179076040843,0.728121044689,0.179076040843,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.1431223399
 06/29  24:00:00,1.25645868583,0.0,0.0,0.447015311607,0.146476541655,0.593491853261,0.146476541655,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0860105490063
 06/30  01:00:00,1.02710573855,0.0,0.0,0.368461214917,0.121470572297,0.489931787214,0.121470572297,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0594769800636
 06/30  02:00:00,0.894790898741,0.0,0.0,0.308611885628,0.102190646382,0.41080253201,0.102190646382,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0530596762044
 06/30  03:00:00,0.82650663387,0.0,0.0,0.264331691401,0.0877807540549,0.352112445456,0.0877807540549,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0549536814446
 06/30  04:00:00,0.800373187752,0.0,0.0,0.230567677648,0.0766771163372,0.307244793985,0.0766771163372,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0749269388523
 06/30  05:00:00,0.909675891973,0.0,0.0,0.209234493033,0.070160224765,0.279394717798,0.070160224765,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.165849772568
 06/30  06:00:00,1.22078207353,0.0,0.0,0.226783738626,0.0760464290765,0.302830167703,0.0760464290765,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.33440415255
 06/30  07:00:00,1.47620549404,0.0,0.0,0.256687099696,0.0841097670922,0.340796866788,0.0841097670922,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.376208094785
 06/30  08:00:00,1.43007663566,0.0,0.0,0.282402462667,0.0890165068348,0.371418969502,0.0890165068348,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.360741290809
 06/30  09:00:00,1.42009260716,0.0,0.0,0.330139750634,0.100973786745,0.431113537379,0.100973786745,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.320895085606
 06/30  10:00:00,1.64533948042,0.0,0.0,0.531659345022,0.153473149191,0.685132494212,0.153473149191,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.276234011644
 06/30  11:00:00,1.68437472614,0.0,0.0,0.586054821857,0.165177950967,0.751232772823,0.165177950967,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.238013490942
 06/30  12:00:00,1.71305223783,0.0,0.0,0.645382502584,0.179499568167,0.824882070751,0.179499568167,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.208230405101
 06/30  13:00:00,1.94003044615,0.0,0.0,0.861829768978,0.227955149511,1.08978491849,0.227955149511,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192043347892
 06/30  14:00:00,2.0107446105,0.0,0.0,0.935943531787,0.251027594314,1.1869711261,0.251027594314,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.174787348498
 06/30  15:00:00,2.14539761938,0.0,0.0,1.01905422985,0.273321924555,1.29237615441,0.273321924555,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.177831082497
 06/30  16:00:00,2.45963739042,0.0,0.0,1.17587380648,0.3110334231,1.48690722958,0.3110334231,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.199550141379
 06/30  17:00:00,2.76258133576,0.0,0.0,1.24474507507,0.329225400779,1.57397047585,0.329225400779,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.248057530633
 06/30  18:00:00,2.76511255417,0.0,0.0,1.1367823869,0.323972637742,1.46075502464,0.323972637742,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.29472629404
 06/30  19:00:00,2.60535328929,0.0,0.0,0.9842868299,0.294555129975,1.27884195987,0.294555129975,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.303851814374
 06/30  20:00:00,2.59098253384,0.0,0.0,0.882831514837,0.270043099638,1.15287461447,0.270043099638,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.276317625164
 06/30  21:00:00,2.58532967862,0.0,0.0,0.799261830009,0.249639516883,1.04890134689,0.249639516883,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.243305432449
 06/30  22:00:00,2.21541234365,0.0,0.0,0.70549891651,0.222360424456,0.927859340967,0.222360424456,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.19474843742
 06/30  23:00:00,1.77275046222,0.0,0.0,0.602052823987,0.191110899625,0.793163723612,0.191110899625,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.14287862041
 06/30  24:00:00,1.31751013683,0.0,0.0,0.495876412653,0.15878259102,0.654659003673,0.15878259102,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0858948495922
 07/01  01:00:00,1.09316749959,0.0,0.0,0.41508751443,0.134043370997,0.549130885427,0.134043370997,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0617380568575
 07/01  02:00:00,0.954926008245,0.0,0.0,0.351990093614,0.114599161426,0.466589255041,0.114599161426,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0548090356893
 07/01  03:00:00,0.883088795606,0.0,0.0,0.305387402599,0.10005592872,0.405443331319,0.10005592872,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0568337726052
 07/01  04:00:00,0.853977260467,0.0,0.0,0.266333522931,0.0879269398241,0.354260462755,0.0879269398241,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0787583338484
 07/01  05:00:00,0.984668056482,0.0,0.0,0.254447483075,0.0842514077876,0.338698890862,0.0842514077876,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.177398474618
 07/01  06:00:00,1.32698559741,0.0,0.0,0.276553779476,0.0915740405317,0.368127820008,0.0915740405317,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.361040166958
 07/01  07:00:00,1.59601166494,0.0,0.0,0.299256709776,0.0975945632324,0.396851273008,0.0975945632324,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.407595488888
 07/01  08:00:00,1.5066385015,0.0,0.0,0.28117206098,0.0917012912823,0.372873352262,0.0917012912823,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.392633561751
 07/01  09:00:00,1.501348049,0.0,0.0,0.332345765685,0.102828759074,0.43517452476,0.102828759074,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.349416335539
 07/01  10:00:00,1.64532295928,0.0,0.0,0.467990364579,0.142017997564,0.610008362143,0.142017997564,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.300220860167
 07/01  11:00:00,1.70644394023,0.0,0.0,0.540345587801,0.157371422954,0.697717010755,0.157371422954,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.25767788159
 07/01  12:00:00,1.74836760578,0.0,0.0,0.615369182761,0.176571778834,0.791940961594,0.176571778834,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.225159088006
 07/01  13:00:00,1.83300398441,0.0,0.0,0.716772514859,0.204350335014,0.921122849873,0.204350335014,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.206712555925
 07/01  14:00:00,1.86705872695,0.0,0.0,0.761028455373,0.226494121023,0.987522576397,0.226494121023,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.188135614629
 07/01  15:00:00,1.95636294273,0.0,0.0,0.80741238016,0.245264058804,1.05267643896,0.245264058804,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.191267474303
 07/01  16:00:00,2.03950854594,0.0,0.0,0.771494639707,0.238976498721,1.01047113843,0.238976498721,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.216471492733
 07/01  17:00:00,2.32257080546,0.0,0.0,0.822305626513,0.254649222696,1.07695484921,0.254649222696,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.269031590501
 07/01  18:00:00,2.4129513419,0.0,0.0,0.794527859077,0.250674737073,1.04520259615,0.250674737073,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.322824682969
 07/01  19:00:00,2.37974343039,0.0,0.0,0.751090135626,0.236931857803,0.988021993428,0.236931857803,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.335703359738
 07/01  20:00:00,2.40887793021,0.0,0.0,0.684169230924,0.219617741573,0.903786972497,0.219617741573,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.306453955143
 07/01  21:00:00,2.46274424583,0.0,0.0,0.653959559992,0.209875469414,0.863835029406,0.209875469414,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.268212882862
 07/01  22:00:00,2.0804045213,0.0,0.0,0.560979733017,0.183293585723,0.74427331874,0.183293585723,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.214535317497
 07/01  23:00:00,1.62365814466,0.0,0.0,0.464929674896,0.153071938112,0.618001613008,0.153071938112,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.155366780662
 07/01  24:00:00,1.16852883505,0.0,0.0,0.370065598189,0.122735561299,0.492801159488,0.122735561299,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0904209073743
 07/02  01:00:00,0.943814999964,0.0,0.0,0.299731536178,0.10010831009,0.399839846268,0.10010831009,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0616765963869
 07/02  02:00:00,0.816909085961,0.0,0.0,0.246008443206,0.0826069138285,0.328615357035,0.0826069138285,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0547660114115
 07/02  03:00:00,0.74969684283,0.0,0.0,0.203435853604,0.0686636056658,0.27209945927,0.0686636056658,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0567856918785
 07/02  04:00:00,0.726503470797,0.0,0.0,0.169471465497,0.0574121562162,0.226883621714,0.0574121562162,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0786613852192
 07/02  05:00:00,0.853833181566,0.0,0.0,0.155348841873,0.0528160688264,0.208164910699,0.0528160688264,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.177097579865
 07/02  06:00:00,1.1372053682,0.0,0.0,0.13402842589,0.0450039510907,0.179032376981,0.0450039510907,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.360355380774
 07/02  07:00:00,1.47511993155,0.0,0.0,0.207908899973,0.0688556007486,0.276764500721,0.0688556007486,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.406790527791
 07/02  08:00:00,1.43829844689,0.0,0.0,0.231155165565,0.0741682428456,0.305323408411,0.0741682428456,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.391843450996
 07/02  09:00:00,1.45439804648,0.0,0.0,0.297018138203,0.0919183053866,0.38893644359,0.0919183053866,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.348704414194
 07/02  10:00:00,1.56187321326,0.0,0.0,0.404794110551,0.122377020245,0.527171130796,0.122377020245,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.299608345491
 07/02  11:00:00,1.59564767622,0.0,0.0,0.45274400621,0.134695226902,0.587439233112,0.134695226902,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.257159395223
 07/02  12:00:00,1.64406494835,0.0,0.0,0.532835800091,0.155248792736,0.688084592827,0.155248792736,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.22471279934
 07/02  13:00:00,1.75631993029,0.0,0.0,0.657395334572,0.187442118312,0.844837452883,0.187442118312,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.206313898801
 07/02  14:00:00,1.93943026224,0.0,0.0,0.829057082251,0.231192938937,1.06025002119,0.231192938937,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.187779705125
 07/02  15:00:00,1.99181854673,0.0,0.0,0.842851246442,0.245639360097,1.08849060654,0.245639360097,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.190908910734
 07/02  16:00:00,2.39485940577,0.0,0.0,1.06831032911,0.297923784611,1.36623411372,0.297923784611,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.216059377273
 07/02  17:00:00,2.81866410217,0.0,0.0,1.22868038674,0.344878496433,1.57355888317,0.344878496433,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.268520853254
 07/02  18:00:00,2.84725256796,0.0,0.0,1.15177729109,0.328335988744,1.48011327984,0.328335988744,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.322215225341
 07/02  19:00:00,2.72573602259,0.0,0.0,1.02862461395,0.306017239938,1.33464185389,0.306017239938,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.335076091473
 07/02  20:00:00,2.71391897994,0.0,0.0,0.92777033878,0.281632374522,1.2094027133,0.281632374522,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.305879264076
 07/02  21:00:00,2.6998208019,0.0,0.0,0.841109185879,0.260305329317,1.1014145152,0.260305329317,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.267709953145
 07/02  22:00:00,2.28005449417,0.0,0.0,0.717356284022,0.226951959955,0.944308243977,0.226951959955,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.214150365124
 07/02  23:00:00,1.79617231838,0.0,0.0,0.598956733729,0.191811648867,0.790768382596,0.191811648867,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.155114184795
 07/02  24:00:00,1.31824336463,0.0,0.0,0.48556555532,0.15706762756,0.64263318288,0.15706762756,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0903034135689
 07/03  01:00:00,1.06669850332,0.0,0.0,0.398786879338,0.130246823201,0.529033702539,0.130246823201,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0593132675464
 07/03  02:00:00,0.926345897133,0.0,0.0,0.332911940636,0.109573049503,0.442484990139,0.109573049503,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052944427906
 07/03  03:00:00,0.847436446483,0.0,0.0,0.280241947021,0.0929223834377,0.373164330458,0.0929223834377,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0548258285147
 07/03  04:00:00,0.809910492378,0.0,0.0,0.23761084896,0.0793458329773,0.316956681938,0.0793458329773,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0746665021913
 07/03  05:00:00,0.919226045618,0.0,0.0,0.216900076463,0.0728226606923,0.289722737155,0.0728226606923,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.165029310061
 07/03  06:00:00,1.15906128308,0.0,0.0,0.179178670642,0.0601579922706,0.239336662913,0.0601579922706,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.332532521933
 07/03  07:00:00,1.49466249728,0.0,0.0,0.264114690809,0.0861227350719,0.350237425881,0.0861227350719,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.374021530272
 07/03  08:00:00,1.44697892396,0.0,0.0,0.288688629747,0.0909823835518,0.379671013299,0.0909823835518,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.358613624067
 07/03  09:00:00,1.48012270677,0.0,0.0,0.375493670041,0.113918523503,0.489412193544,0.113918523503,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.318984382992
 07/03  10:00:00,1.62061754224,0.0,0.0,0.51016542316,0.151681310371,0.661846733531,0.151681310371,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.274593301029
 07/03  11:00:00,1.68472364215,0.0,0.0,0.583322159577,0.166218240556,0.749540400133,0.166218240556,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.236622953654
 07/03  12:00:00,1.75900165678,0.0,0.0,0.679192910262,0.189316466612,0.868509376873,0.189316466612,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.207035229815
 07/03  13:00:00,1.65964218979,0.0,0.0,0.61909767072,0.187992177541,0.80708984826,0.187992177541,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190971795435
 07/03  14:00:00,1.79867093844,0.0,0.0,0.75317834458,0.21938483257,0.97256317715,0.21938483257,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173832797537
 07/03  15:00:00,1.97136216786,0.0,0.0,0.866690504061,0.252446397999,1.11913690206,0.252446397999,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176865209196
 07/03  16:00:00,2.22863408861,0.0,0.0,0.971719562381,0.281820030412,1.25353959279,0.281820030412,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.19844650029
 07/03  17:00:00,2.60894077454,0.0,0.0,1.10048605925,0.320547019188,1.42103307844,0.320547019188,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.246675260569
 07/03  18:00:00,2.69342662122,0.0,0.0,1.0762213975,0.313495785326,1.38971718283,0.313495785326,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.293095691151
 07/03  19:00:00,2.54176067837,0.0,0.0,0.929877645785,0.287920993271,1.21779863906,0.287920993271,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.302188716284
 07/03  20:00:00,2.57405891927,0.0,0.0,0.867072403752,0.268401622226,1.13547402598,0.268401622226,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.274803261054
 07/03  21:00:00,2.62327856166,0.0,0.0,0.829501896444,0.256712643021,1.08621453946,0.256712643021,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.2419745461
 07/03  22:00:00,2.23478636412,0.0,0.0,0.720588528538,0.227163009667,0.947751538205,0.227163009667,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193732152778
 07/03  23:00:00,1.78427706048,0.0,0.0,0.612769452531,0.194546989062,0.807316441594,0.194546989062,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.142205713235
 07/03  24:00:00,1.33237999663,0.0,0.0,0.506229744658,0.161841701139,0.668071445797,0.161841701139,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0855754657228
 07/04  01:00:00,1.10109503795,0.0,0.0,0.426271760394,0.137207948513,0.563479708906,0.137207948513,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.059263795805
 07/04  02:00:00,0.96834271643,0.0,0.0,0.366090894016,0.11842502524,0.484515919256,0.11842502524,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0529103180864
 07/04  03:00:00,0.901558597925,0.0,0.0,0.322620434984,0.104704426881,0.427324861865,0.104704426881,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0547874485497
 07/04  04:00:00,0.873516379118,0.0,0.0,0.287035275749,0.0936054435206,0.380640719269,0.0936054435206,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0745883516007
 07/04  05:00:00,0.994757072445,0.0,0.0,0.275404852502,0.0900975287419,0.365502381243,0.0900975287419,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.1647806928
 07/04  06:00:00,1.3170528461,0.0,0.0,0.30004587626,0.0978505824104,0.397896458671,0.0978505824104,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.331964289198
 07/04  07:00:00,1.55949557495,0.0,0.0,0.313491932639,0.102242086271,0.41573401891,0.102242086271,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.373358014917
 07/04  08:00:00,1.47833781221,0.0,0.0,0.311681145681,0.0999955077688,0.411676653449,0.0999955077688,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.35796687217
 07/04  09:00:00,1.4251271573,0.0,0.0,0.330734243051,0.104264062627,0.434998305678,0.104264062627,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.318402721383
 07/04  10:00:00,1.64481903219,0.0,0.0,0.528432975963,0.158114260402,0.686547236365,0.158114260402,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.274094288146
 07/04  11:00:00,1.73829774699,0.0,0.0,0.625318129368,0.178219171962,0.803537301331,0.178219171962,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.236200157298
 07/04  12:00:00,2.02059558607,0.0,0.0,0.901322461322,0.229144176742,1.13046663806,0.229144176742,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.206671897912
 07/04  13:00:00,1.9627887706,0.0,0.0,0.868402475959,0.242159471717,1.11056194768,0.242159471717,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190646276834
 07/04  14:00:00,2.11576438583,0.0,0.0,1.01362404548,0.276322272785,1.28994631827,0.276322272785,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.17354310382
 07/04  15:00:00,1.82082438352,0.0,0.0,0.733231512353,0.235661186949,0.968892699303,0.235661186949,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176571627613
 07/04  16:00:00,2.3053067686,0.0,0.0,1.03535239473,0.295194243129,1.33054663786,0.295194243129,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.198112135213
 07/04  17:00:00,2.57619159415,0.0,0.0,1.08066866932,0.308035757619,1.38870442694,0.308035757619,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.24625473168
 07/04  18:00:00,2.80832517443,0.0,0.0,1.17698180504,0.328128433611,1.50511023865,0.328128433611,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.292601188541
 07/04  19:00:00,2.72262140519,0.0,0.0,1.08352615794,0.315638748424,1.39916490636,0.315638748424,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.301683175798
 07/04  20:00:00,2.71982940803,0.0,0.0,0.987845592474,0.293859493809,1.28170508628,0.293859493809,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.274342689507
 07/04  21:00:00,2.66781815046,0.0,0.0,0.863787641052,0.267371301986,1.13115894304,0.267371301986,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241569731332
 07/04  22:00:00,2.2581278846,0.0,0.0,0.738232302604,0.233169923872,0.971402226476,0.233169923872,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193422984986
 07/04  23:00:00,1.80145075334,0.0,0.0,0.62542612612,0.199268633321,0.824694759441,0.199268633321,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.142001088246
