Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/04  24:00:00,1.34632454712,0.0,0.0,0.516226782791,0.165886706282,0.682113489072,0.165886706282,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0854779729388
 07/05  01:00:00,1.11016385473,0.0,0.0,0.43246844315,0.140127971691,0.572596414841,0.140127971691,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0592159066542
 07/05  02:00:00,0.972299492749,0.0,0.0,0.368376543057,0.120129841962,0.488506385019,0.120129841962,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052876628642
 07/05  03:00:00,0.896739095821,0.0,0.0,0.318144588377,0.104398224367,0.422542812744,0.104398224367,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.054749995567
 07/05  04:00:00,0.86444619933,0.0,0.0,0.279508164202,0.0921381596373,0.371646323839,0.0921381596373,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0745125672426
 07/05  05:00:00,0.978515969409,0.0,0.0,0.262561732383,0.0869372985981,0.349499030981,0.0869372985981,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164542940026
 07/05  06:00:00,1.24053049294,0.0,0.0,0.241840131703,0.0800762375521,0.321916369255,0.0800762375521,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.331422025457
 07/05  07:00:00,1.54512608663,0.0,0.0,0.303138792855,0.0988595890576,0.401998381913,0.0988595890576,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.372724163592
 07/05  08:00:00,1.47002282844,0.0,0.0,0.305855606259,0.0981224077844,0.403978014043,0.0981224077844,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.357350527806
 07/05  09:00:00,1.52660733092,0.0,0.0,0.412009865225,0.12502134761,0.537031212835,0.12502134761,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.317849987853
 07/05  10:00:00,1.74502081291,0.0,0.0,0.608808429107,0.178415400057,0.787223829164,0.178415400057,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.273619476061
 07/05  11:00:00,1.78081361703,0.0,0.0,0.658700323314,0.187755362632,0.846455685946,0.187755362632,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235797642724
 07/05  12:00:00,1.85784113376,0.0,0.0,0.756995491623,0.211062770693,0.968058262316,0.211062770693,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.206325821352
 07/05  13:00:00,2.00553796354,0.0,0.0,0.906516770892,0.247104670258,1.15362144115,0.247104670258,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190335976301
 07/05  14:00:00,2.20543986988,0.0,0.0,1.08963699611,0.290261562852,1.37989855896,0.290261562852,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173266347174
 07/05  15:00:00,2.43279939838,0.0,0.0,1.24855033064,0.332596066728,1.58114639737,0.332596066728,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176292944403
 07/05  16:00:00,2.76939235591,0.0,0.0,1.41738397001,0.377565131101,1.79494910111,0.377565131101,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197795259271
 07/05  17:00:00,3.3791606794,0.0,0.0,1.73940220379,0.452671913487,2.19207411728,0.452671913487,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245854126594
 07/05  18:00:00,3.34214244349,0.0,0.0,1.61043220076,0.428969219707,2.03940142046,0.428969219707,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.292127275787
 07/05  19:00:00,3.31197685756,0.0,0.0,1.57066179646,0.418339676764,1.98900147322,0.418339676764,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.301202061313
 07/05  20:00:00,2.94873447282,0.0,0.0,1.15916335123,0.351884975572,1.51104832681,0.351884975572,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273904513777
 07/05  21:00:00,2.89835403755,0.0,0.0,1.044971356,0.31710858028,1.36207993628,0.31710858028,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.24118462518
 07/05  22:00:00,2.46931486082,0.0,0.0,0.902967968485,0.279915127781,1.18288309627,0.279915127781,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.19312909141
 07/05  23:00:00,1.98206554241,0.0,0.0,0.765876197954,0.239627820117,1.00550401807,0.239627820117,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141806618689
 07/05  24:00:00,1.50153432145,0.0,0.0,0.636460486599,0.200954905365,0.837415391964,0.200954905365,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0853858443756
 07/06  01:00:00,1.24426196998,0.0,0.0,0.53599859626,0.170740663366,0.706739259625,0.170740663366,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0591711771166
 07/06  02:00:00,1.08977119237,0.0,0.0,0.458837135221,0.14717261345,0.606009748671,0.14717261345,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528449646101
 07/06  03:00:00,1.00158505811,0.0,0.0,0.398682615571,0.128740983214,0.527423598785,0.128740983214,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.05471517182
 07/06  04:00:00,0.959447109374,0.0,0.0,0.352370427757,0.114347938821,0.466718366578,0.114347938821,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0744414345472
 07/06  05:00:00,1.06639303234,0.0,0.0,0.329995896122,0.107605178268,0.43760107439,0.107605178268,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164317959547
 07/06  06:00:00,1.34200179301,0.0,0.0,0.319665039413,0.10423646486,0.423901504273,0.10423646486,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.330908190508
 07/06  07:00:00,1.628637343,0.0,0.0,0.368052969051,0.118056940367,0.486109909418,0.118056940367,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.372123892455
 07/06  08:00:00,1.57926715126,0.0,0.0,0.392411601283,0.121395061301,0.513806662584,0.121395061301,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.35676620208
 07/06  09:00:00,1.66056258103,0.0,0.0,0.520106010537,0.151405216088,0.671511226625,0.151405216088,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.317325224176
 07/06  10:00:00,1.97292501374,0.0,0.0,0.79424636046,0.221332126414,1.01557848687,0.221332126414,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.273169019178
 07/06  11:00:00,2.00069281589,0.0,0.0,0.839098100582,0.227618492901,1.06671659348,0.227618492901,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235415934041
 07/06  12:00:00,2.08337212654,0.0,0.0,0.942800228353,0.251117134919,1.19391736327,0.251117134919,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.205997713174
 07/06  13:00:00,2.23849853995,0.0,0.0,1.10047507848,0.286401075114,1.38687615359,0.286401075114,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190041840264
 07/06  14:00:00,2.33894334514,0.0,0.0,1.19527286759,0.318391169414,1.513664037,0.318391169414,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173004344389
 07/06  15:00:00,2.62793326654,0.0,0.0,1.40966749068,0.366877940114,1.77654543079,0.366877940114,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176027779145
 07/06  16:00:00,2.4039343103,0.0,0.0,1.08677971114,0.343016054622,1.42979576576,0.343016054622,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197490549004
 07/06  17:00:00,3.17281742313,0.0,0.0,1.56073318597,0.425376856143,1.98611004212,0.425376856143,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245474945483
 07/06  18:00:00,3.16366980515,0.0,0.0,1.45558109392,0.405795005788,1.86137609971,0.405795005788,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.291679958198
 07/06  19:00:00,2.61939821654,0.0,0.0,0.977666245619,0.319213231504,1.29687947712,0.319213231504,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.300745416382
 07/06  20:00:00,2.54121056418,0.0,0.0,0.831063575878,0.272877107814,1.10394068369,0.272877107814,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273488248248
 07/06  21:00:00,2.56713295728,0.0,0.0,0.777586449642,0.253638235272,1.03122468491,0.253638235272,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.240818796277
 07/06  22:00:00,2.17303289211,0.0,0.0,0.666739336024,0.220141350858,0.886880686883,0.220141350858,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.192849532088
 07/06  23:00:00,1.71912379008,0.0,0.0,0.55778209552,0.184965525462,0.742747620982,0.184965525462,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.14162126345
 07/06  24:00:00,1.26743580975,0.0,0.0,0.452659725976,0.150745008787,0.603404734763,0.150745008787,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0852979898729
 07/07  01:00:00,1.03995644894,0.0,0.0,0.376685094606,0.125791602704,0.50247669731,0.125791602704,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.059128218395
 07/07  02:00:00,0.91244849639,0.0,0.0,0.321280716719,0.107436045762,0.428716762481,0.107436045762,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528152548216
 07/07  03:00:00,0.845240489072,0.0,0.0,0.277923614817,0.0931884653041,0.371112080121,0.0931884653041,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0546821214408
 07/07  04:00:00,0.823796601592,0.0,0.0,0.247985469144,0.0831502295139,0.331135698658,0.0831502295139,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0743735946853
 07/07  05:00:00,0.945569447301,0.0,0.0,0.237312947795,0.0796779807144,0.316990928509,0.0796779807144,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.16410452039
 07/07  06:00:00,1.27992648081,0.0,0.0,0.272188629825,0.0901243249434,0.362312954769,0.0901243249434,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.330421427811
 07/07  07:00:00,1.46174676028,0.0,0.0,0.240239685595,0.0795471634804,0.319786849075,0.0795471634804,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.371556370086
 07/07  08:00:00,1.41746638434,0.0,0.0,0.265855091368,0.0867035281424,0.352558619511,0.0867035281424,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.356213478242
 07/07  09:00:00,1.35899659455,0.0,0.0,0.280463943125,0.0899787260952,0.37044266922,0.0899787260952,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.316827795093
 07/07  10:00:00,1.42325261646,0.0,0.0,0.354556164828,0.111777326303,0.466333491132,0.111777326303,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.272741617648
 07/07  11:00:00,1.50988967381,0.0,0.0,0.442090717727,0.134184954843,0.57627567257,0.134184954843,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235053712873
 07/07  12:00:00,1.5616105155,0.0,0.0,0.518288167956,0.15417883877,0.672467006725,0.15417883877,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.20568645868
 07/07  13:00:00,1.65601644978,0.0,0.0,0.623134198776,0.181538851756,0.804673050532,0.181538851756,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.189762853157
 07/07  14:00:00,1.80862098891,0.0,0.0,0.765383159901,0.218207152307,0.983590312209,0.218207152307,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.172755712956
 07/07  15:00:00,2.07411835777,0.0,0.0,0.956328075579,0.266654031238,1.22298210682,0.266654031238,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.175776194347
 07/07  16:00:00,2.40705323424,0.0,0.0,1.12073262285,0.312468935701,1.43320155855,0.312468935701,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197203680162
 07/07  17:00:00,2.88713546935,0.0,0.0,1.32997955913,0.370807751571,1.7007873107,0.370807751571,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245115723116
 07/07  18:00:00,2.95838749268,0.0,0.0,1.29535030421,0.361167952849,1.65651825706,0.361167952849,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.291255488378
 07/07  19:00:00,2.94313408512,0.0,0.0,1.26765766956,0.353390133123,1.62104780268,0.353390133123,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.300312959411
 07/07  20:00:00,2.82843469474,0.0,0.0,1.07253695586,0.319021418553,1.39155837442,0.319021418553,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.27309468809
 07/07  21:00:00,2.79800317212,0.0,0.0,0.968508929819,0.293931802217,1.26244073204,0.293931802217,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.240472963991
 07/07  22:00:00,2.37336975875,0.0,0.0,0.829005756179,0.258475750877,1.08748150706,0.258475750877,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.19258557855
 07/07  23:00:00,1.88412409569,0.0,0.0,0.689129617546,0.218792893684,0.90792251123,0.218792893684,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141446678808
 07/07  24:00:00,1.4064662737,0.0,0.0,0.561709458068,0.180808838924,0.742518296992,0.180808838924,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0852148916015
 07/08  01:00:00,1.15585656997,0.0,0.0,0.461460833526,0.150728967169,0.612189800695,0.150728967169,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0613682119662
 07/08  02:00:00,0.995578466657,0.0,0.0,0.381398211552,0.126102764248,0.5075009758,0.126102764248,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0545497733415
 07/08  03:00:00,0.902468470359,0.0,0.0,0.318687344197,0.106423331257,0.425110675454,0.106423331257,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0565461032235
 07/08  04:00:00,0.854327864573,0.0,0.0,0.265654290189,0.0895414643754,0.355195754564,0.0895414643754,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0781736461449
 07/08  05:00:00,0.957168702493,0.0,0.0,0.233604003012,0.0794166226932,0.313020625705,0.0794166226932,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.175577385786
 07/08  06:00:00,1.19185393751,0.0,0.0,0.176983709679,0.0601680536314,0.23715176331,0.0601680536314,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.356884563751
 07/08  07:00:00,1.53223460815,0.0,0.0,0.253009791955,0.084946902606,0.337956694561,0.084946902606,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.402713010548
 07/08  08:00:00,1.48407142586,0.0,0.0,0.267781148275,0.0873196190921,0.355100767367,0.0873196190921,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.38783907101
 07/08  09:00:00,1.53309639507,0.0,0.0,0.359909692257,0.111338969734,0.471248661992,0.111338969734,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.345090544384
 07/08  10:00:00,1.72410593635,0.0,0.0,0.53380967826,0.158701838913,0.692511517173,0.158701838913,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.296500682206
 07/08  11:00:00,1.70061246128,0.0,0.0,0.535714257603,0.159320100158,0.69503435776,0.159320100158,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.254529055641
 07/08  12:00:00,1.78769461138,0.0,0.0,0.649012303908,0.184966146345,0.833978450253,0.184966146345,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.22244860494
 07/08  13:00:00,1.90907325334,0.0,0.0,0.78170171106,0.217911833534,0.999613544595,0.217911833534,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.20429113014
 07/08  14:00:00,2.09675151497,0.0,0.0,0.958224762122,0.261151140983,1.2193759031,0.261151140983,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.185975075939
 07/08  15:00:00,2.35297924141,0.0,0.0,1.1461790209,0.305291902029,1.45147092293,0.305291902029,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.189089289018
 07/08  16:00:00,2.6386381021,0.0,0.0,1.26683072,0.34526887168,1.61209959168,0.34526887168,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.213972595652
 07/08  17:00:00,3.11325796147,0.0,0.0,1.47012290926,0.400634581739,1.870757491,0.400634581739,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.265916104733
 07/08  18:00:00,3.16587042548,0.0,0.0,1.41595271083,0.385873492938,1.80182620377,0.385873492938,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.319120158929
 07/08  19:00:00,3.00385119499,0.0,0.0,1.25572284395,0.360219641925,1.61594248588,0.360219641925,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.331890631887
 07/08  20:00:00,2.86409492114,0.0,0.0,1.04526947517,0.317227600354,1.36249707553,0.317227600354,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.302960843049
 07/08  21:00:00,2.81996442602,0.0,0.0,0.934853581288,0.289258511988,1.22411209328,0.289258511988,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.26515599919
 07/08  22:00:00,2.38952071443,0.0,0.0,0.802368601611,0.253360932295,1.05572953391,0.253360932295,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.212195295463
 07/08  23:00:00,1.90128788099,0.0,0.0,0.680412782761,0.216754874535,0.897167657296,0.216754874535,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.153830472708
 07/08  24:00:00,1.4147802796,0.0,0.0,0.559874124389,0.179891886854,0.739766011243,0.179891886854,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0897075001738
 07/09  01:00:00,1.16334423988,0.0,0.0,0.468069667056,0.151650025262,0.619719692319,0.151650025262,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0613259902531
 07/09  02:00:00,1.01450242786,0.0,0.0,0.396999240476,0.129455272328,0.526454512804,0.129455272328,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0545201975374
 07/09  03:00:00,0.92998066535,0.0,0.0,0.340820864483,0.111834323668,0.452655188151,0.111834323668,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0565137855176
 07/09  04:00:00,0.893739501246,0.0,0.0,0.296829215312,0.0978442179251,0.394673433237,0.0978442179251,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0781076041447
 07/09  05:00:00,1.01078630626,0.0,0.0,0.275594728531,0.0912493439326,0.366844072463,0.0912493439326,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.17537154279
 07/09  06:00:00,1.29012413416,0.0,0.0,0.252341678608,0.0835508791399,0.335892557748,0.0835508791399,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.356413965966
 07/09  07:00:00,1.62724382181,0.0,0.0,0.32823212021,0.105287760594,0.433519880804,0.105287760594,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.402159037962
 07/09  08:00:00,1.59880961959,0.0,0.0,0.359243669353,0.11113929263,0.470382961983,0.11113929263,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.387295070125
 07/09  09:00:00,1.6559465668,0.0,0.0,0.458326022383,0.136263561951,0.594589584334,0.136263561951,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.344599793767
 07/09  10:00:00,1.85870230826,0.0,0.0,0.640919982992,0.186609873883,0.827529856876,0.186609873883,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.296078714412
 07/09  11:00:00,1.92161169207,0.0,0.0,0.716633345849,0.199757253494,0.916390599343,0.199757253494,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.254172044851
 07/09  12:00:00,1.95753563032,0.0,0.0,0.785218309945,0.218908485315,1.00412679526,0.218908485315,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.222141278878
 07/09  13:00:00,2.11487395326,0.0,0.0,0.952087784934,0.253601073765,1.2056888587,0.253601073765,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.204016515952
 07/09  14:00:00,2.25325333426,0.0,0.0,1.08667304277,0.289449697528,1.3761227403,0.289449697528,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.185730058039
 07/09  15:00:00,2.54086409,0.0,0.0,1.30101185471,0.338591003329,1.63960285804,0.338591003329,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.188842202499
 07/09  16:00:00,2.21849384319,0.0,0.0,0.906197489827,0.28604336597,1.1922408558,0.28604336597,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.213687072617
 07/09  17:00:00,2.45344495862,0.0,0.0,0.924917106426,0.286382111786,1.21129921821,0.286382111786,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.265561374662
 07/09  18:00:00,2.5891437302,0.0,0.0,0.940097868927,0.285421921354,1.22551979028,0.285421921354,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.318699877133
 07/09  19:00:00,2.63293048966,0.0,0.0,0.959916981156,0.28553779346,1.24545477462,0.28553779346,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.331457637824
 07/09  20:00:00,2.60498106723,0.0,0.0,0.842854832999,0.260925336854,1.10378016985,0.260925336854,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.302563894813
 07/09  21:00:00,2.5966833121,0.0,0.0,0.761143939676,0.240034148322,1.001178088,0.240034148322,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.264808890545
 07/09  22:00:00,2.20331835058,0.0,0.0,0.65873625623,0.211056724273,0.869792980503,0.211056724273,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.211929485011
 07/09  23:00:00,1.74054692912,0.0,0.0,0.556727590198,0.179873849906,0.736601440104,0.179873849906,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.153655738031
 07/09  24:00:00,1.28484351794,0.0,0.0,0.460424938984,0.149485168146,0.609910107131,0.149485168146,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0896266426224
 07/10  01:00:00,1.05148338611,0.0,0.0,0.387504248969,0.126613203572,0.51411745254,0.126613203572,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0590144003381
 07/10  02:00:00,0.927276466424,0.0,0.0,0.333988137986,0.109636164243,0.443624302229,0.109636164243,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0527356851062
 07/10  03:00:00,0.866369102316,0.0,0.0,0.295147374646,0.0971820791878,0.392329453834,0.0971820791878,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.054593360972
 07/10  04:00:00,0.845699666792,0.0,0.0,0.265526352832,0.0876920366979,0.35321838953,0.0876920366979,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0741939690128
 07/10  05:00:00,0.968933207562,0.0,0.0,0.256091641759,0.084828041581,0.34091968334,0.084828041581,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.16353952582
 07/10  06:00:00,1.30812405623,0.0,0.0,0.295422824822,0.0963783304844,0.391801155306,0.0963783304844,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.329130802692
 07/10  07:00:00,1.5563482278,0.0,0.0,0.31358164846,0.102314337365,0.415895985825,0.102314337365,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.370048700857
 07/10  08:00:00,1.5035963576,0.0,0.0,0.334626007535,0.105530171496,0.440156179031,0.105530171496,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.354745891977
 07/10  09:00:00,1.54652896196,0.0,0.0,0.429039789716,0.130252309841,0.559292099557,0.130252309841,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.315510732168
 07/10  10:00:00,1.7801705629,0.0,0.0,0.638409058973,0.18597300584,0.824382064814,0.18597300584,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.271610990405
 07/10  11:00:00,1.80028775279,0.0,0.0,0.675118815238,0.192513170665,0.867631985903,0.192513170665,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.234095478529
 07/10  12:00:00,1.86239696184,0.0,0.0,0.761638576818,0.212438592422,0.97407716924,0.212438592422,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204862742512
 07/10  13:00:00,1.99033573244,0.0,0.0,0.895547613934,0.244183084921,1.13973069886,0.244183084921,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.189024487491
 07/10  14:00:00,2.11985534868,0.0,0.0,1.01792925228,0.277553238298,1.29548249058,0.277553238298,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.172097894354
 07/10  15:00:00,2.08389654656,0.0,0.0,0.950448864819,0.282976491534,1.23342535635,0.282976491534,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.175111133607
 07/10  16:00:00,2.08238724785,0.0,0.0,0.846907717619,0.262387126561,1.10929484418,0.262387126561,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196444408136
 07/10  17:00:00,2.49023439066,0.0,0.0,1.00563478344,0.299205466046,1.30484024948,0.299205466046,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.244161705644
 07/10  18:00:00,2.81276045159,0.0,0.0,1.17662204611,0.335393624973,1.51201567108,0.335393624973,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.290131033266
 07/10  19:00:00,2.62650343258,0.0,0.0,1.0061871526,0.29937663041,1.30556378301,0.29937663041,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.299166326541
 07/10  20:00:00,2.61039184373,0.0,0.0,0.900996906836,0.273563238688,1.17456014552,0.273563238688,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.272050065972
 07/10  21:00:00,2.60704546716,0.0,0.0,0.818914868733,0.253486281743,1.07240115048,0.253486281743,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239554840589
 07/10  22:00:00,2.21859946603,0.0,0.0,0.709341688931,0.224070718289,0.93341240722,0.224070718289,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191884385669
 07/10  23:00:00,1.77200204726,0.0,0.0,0.603838433172,0.192426472948,0.796264906121,0.192426472948,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140982235486
 07/10  24:00:00,1.32427577382,0.0,0.0,0.499881101017,0.160666866771,0.660547967787,0.160666866771,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0849947209221
 07/11  01:00:00,1.09395821371,0.0,0.0,0.42038542004,0.136239860097,0.556625280137,0.136239860097,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589814003384
 07/11  02:00:00,0.961326806148,0.0,0.0,0.360208699833,0.117489425626,0.477698125459,0.117489425626,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0527122016005
 07/11  03:00:00,0.889407012321,0.0,0.0,0.312746446958,0.102646521538,0.415392968496,0.102646521538,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.054567756315
 07/11  04:00:00,0.859590520597,0.0,0.0,0.276121939431,0.0910396487128,0.367161588144,0.0910396487128,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0741416242049
 07/11  05:00:00,0.974422796243,0.0,0.0,0.260351865331,0.0862220923967,0.346573957728,0.0862220923967,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163374840114
 07/11  06:00:00,1.28743940676,0.0,0.0,0.279067995783,0.0924229359423,0.371490931725,0.0924229359423,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.328756376801
 07/11  07:00:00,1.53958190537,0.0,0.0,0.301291295784,0.0982755024697,0.399566798254,0.0982755024697,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.369611565993
 07/11  08:00:00,1.44668778591,0.0,0.0,0.290471680202,0.0932006077356,0.383672287937,0.0932006077356,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.35432121138
 07/11  09:00:00,1.40119746617,0.0,0.0,0.315855975717,0.0984868538236,0.414342829541,0.0984868538236,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.315128506398
 07/11  10:00:00,1.54773925577,0.0,0.0,0.454367889423,0.1379110433,0.592278932723,0.1379110433,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.271282815361
 07/11  11:00:00,1.66576308809,0.0,0.0,0.570705504202,0.162679778349,0.733385282551,0.162679778349,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233817517175
 07/11  12:00:00,1.70364219848,0.0,0.0,0.634609240634,0.180952042553,0.815561283186,0.180952042553,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204623865199
 07/11  13:00:00,1.74415054936,0.0,0.0,0.695429259708,0.198330392911,0.893759652619,0.198330392911,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188810350652
 07/11  14:00:00,1.90351805494,0.0,0.0,0.848104640241,0.231230696551,1.07933533679,0.231230696551,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171907754397
 07/11  15:00:00,1.97763230651,0.0,0.0,0.881505281692,0.245848755237,1.12735403693,0.245848755237,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174918212974
 07/11  16:00:00,2.18289567894,0.0,0.0,0.946128599505,0.263892551078,1.21002115058,0.263892551078,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196226532826
 07/11  17:00:00,2.52763448838,0.0,0.0,1.05336254451,0.289151319702,1.34251386421,0.289151319702,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243888188644
 07/11  18:00:00,2.75147067683,0.0,0.0,1.14022830983,0.310820997141,1.45104930697,0.310820997141,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.28980762262
 07/11  19:00:00,2.6358309244,0.0,0.0,1.01846838057,0.296755168415,1.31522354899,0.296755168415,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298834052379
 07/11  20:00:00,2.53723172058,0.0,0.0,0.839665327021,0.262037073473,1.10170240049,0.262037073473,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271747687852
 07/11  21:00:00,2.46717321056,0.0,0.0,0.703254966013,0.229539768905,0.932794734917,0.229539768905,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239288999549
 07/11  22:00:00,2.08773021482,0.0,0.0,0.603641746048,0.199104495948,0.802746241996,0.199104495948,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191681299682
 07/11  23:00:00,1.66602532387,0.0,0.0,0.519197019662,0.171225673306,0.690422692968,0.171225673306,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.14084772525
 07/11  24:00:00,1.23445726834,0.0,0.0,0.429084773606,0.141708354551,0.570793128157,0.141708354551,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0849310550751
 07/12  01:00:00,1.02222298506,0.0,0.0,0.364536073995,0.120384417884,0.484920491879,0.120384417884,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589509599513
 07/12  02:00:00,0.902339820175,0.0,0.0,0.314781440656,0.10395086264,0.418732303296,0.10395086264,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526910377907
 07/12  03:00:00,0.8451607744,0.0,0.0,0.279131282226,0.092038952783,0.371170235009,0.092038952783,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545442518809
 07/12  04:00:00,0.82834450715,0.0,0.0,0.252749178806,0.0832142873248,0.33596346613,0.0832142873248,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740937327709
 07/12  05:00:00,0.958472608213,0.0,0.0,0.249032705899,0.0817420167197,0.330774722619,0.0817420167197,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163223887192
 07/12  06:00:00,1.2853201316,0.0,0.0,0.278780632306,0.0909363845867,0.369717016893,0.0909363845867,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.328411016475
 07/12  07:00:00,1.52681466134,0.0,0.0,0.291960902828,0.0952419419561,0.387202844784,0.0952419419561,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.369208275431
 07/12  08:00:00,1.46987391595,0.0,0.0,0.309625330475,0.09762595824,0.407251288715,0.09762595824,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353928340643
 07/12  09:00:00,1.4939970079,0.0,0.0,0.389325103246,0.118169269567,0.507494372814,0.118169269567,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314776504848
 07/12  10:00:00,1.67748734656,0.0,0.0,0.556727995577,0.165601375188,0.722329370764,0.165601375188,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270980468111
 07/12  11:00:00,1.73711410704,0.0,0.0,0.626417518163,0.17857518091,0.804992699074,0.17857518091,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233561119604
 07/12  12:00:00,1.77338611778,0.0,0.0,0.689053064273,0.196472512379,0.885525576652,0.196472512379,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204403491038
 07/12  13:00:00,1.56908453202,0.0,0.0,0.544039762764,0.174851649687,0.718891412451,0.174851649687,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188612573475
 07/12  14:00:00,1.49142283804,0.0,0.0,0.50307944685,0.164337940849,0.667417387698,0.164337940849,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171730486591
 07/12  15:00:00,1.53826464252,0.0,0.0,0.520856857889,0.167308398528,0.688165256417,0.167308398528,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174739329502
 07/12  16:00:00,1.67581248367,0.0,0.0,0.532227025429,0.17091720284,0.703144228268,0.17091720284,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196020259869
 07/12  17:00:00,2.15060222831,0.0,0.0,0.744303959901,0.221435195378,0.965739155279,0.221435195378,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243630637504
 07/12  18:00:00,2.32037067554,0.0,0.0,0.79009182202,0.230159839818,1.02025166184,0.230159839818,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.289505266458
 07/12  19:00:00,2.27831026373,0.0,0.0,0.734855855249,0.22315330798,0.958009163229,0.22315330798,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298527777469
 07/12  20:00:00,2.33971414428,0.0,0.0,0.690599044133,0.213865116476,0.904464160609,0.213865116476,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271468351433
 07/12  21:00:00,2.43204794294,0.0,0.0,0.685620852357,0.21229405404,0.897914906397,0.21229405404,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239043560452
 07/12  22:00:00,2.09040552857,0.0,0.0,0.612164212817,0.193444632374,0.805608845191,0.193444632374,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191494010239
 07/12  23:00:00,1.67511090337,0.0,0.0,0.530509929045,0.169122246855,0.6996321759,0.169122246855,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140723821822
 07/12  24:00:00,1.25108823224,0.0,0.0,0.444548721165,0.142934214663,0.587482935828,0.142934214663,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0848722113037
 07/13  01:00:00,1.04082449497,0.0,0.0,0.380267859396,0.123282752195,0.503550611591,0.123282752195,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589223501474
 07/13  02:00:00,0.921287828896,0.0,0.0,0.330019567811,0.107680360485,0.437699928296,0.107680360485,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052671421512
 07/13  03:00:00,0.860322289259,0.0,0.0,0.290858105269,0.0954957714593,0.386353876728,0.0954957714593,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545221250212
 07/13  04:00:00,0.838413892893,0.0,0.0,0.260243982622,0.0858334141542,0.346077396776,0.0858334141542,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740491878684
 07/13  05:00:00,0.959431363738,0.0,0.0,0.249287994496,0.0825842968147,0.331872291311,0.0825842968147,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163085074025
 07/13  06:00:00,1.2261821278,0.0,0.0,0.233529932496,0.077365337069,0.310895269565,0.077365337069,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.32809476
 07/13  07:00:00,1.44875142703,0.0,0.0,0.232484362894,0.0770255658476,0.309509928741,0.0770255658476,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.368837957165
 07/13  08:00:00,1.3782913297,0.0,0.0,0.237370466592,0.0786569381146,0.316027404706,0.0786569381146,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353569638397
 07/13  09:00:00,1.2778902725,0.0,0.0,0.219091342721,0.0726187326209,0.291710075342,0.0726187326209,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314454066921
 07/13  10:00:00,1.22728212934,0.0,0.0,0.205353978612,0.0670488440289,0.272402822641,0.0670488440289,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270701799013
 07/13  11:00:00,1.23749646295,0.0,0.0,0.230365683153,0.0752457301218,0.305611413275,0.0752457301218,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233324761314
 07/13  12:00:00,1.29513490027,0.0,0.0,0.309694242804,0.0977836276107,0.407477870415,0.0977836276107,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204199979768
 07/13  13:00:00,1.31447051374,0.0,0.0,0.354559021453,0.109900387309,0.464459408762,0.109900387309,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188430558882
 07/13  14:00:00,1.38816444295,0.0,0.0,0.432767019874,0.131553843348,0.564320863222,0.131553843348,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171568615981
 07/13  15:00:00,1.56693438845,0.0,0.0,0.55245187311,0.16454628583,0.716998158941,0.16454628583,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17457617291
 07/13  16:00:00,1.54140538282,0.0,0.0,0.427098179185,0.141825210259,0.568923389444,0.141825210259,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195833997849
 07/13  17:00:00,1.74394811999,0.0,0.0,0.419930810989,0.139389053411,0.559319864399,0.139389053411,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243395820059
 07/13  18:00:00,1.95633694358,0.0,0.0,0.492932938081,0.163562760095,0.656495698176,0.163562760095,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.28922749816
 07/13  19:00:00,2.02220778574,0.0,0.0,0.52926538123,0.172923486289,0.702188867519,0.172923486289,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298245595185
 07/13  20:00:00,2.12667745988,0.0,0.0,0.521363961617,0.170320740947,0.691684702564,0.170320740947,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271211125079
 07/13  21:00:00,2.18681022086,0.0,0.0,0.490310762148,0.162592328928,0.652903091076,0.162592328928,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.23881765369
 07/13  22:00:00,1.8556998106,0.0,0.0,0.427984148023,0.143091737172,0.571075885195,0.143091737172,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191321252269
 07/13  23:00:00,1.4600649178,0.0,0.0,0.363266400795,0.121434236489,0.484700637284,0.121434236489,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140609374864
 07/13  24:00:00,1.05667242399,0.0,0.0,0.294638772486,0.0984830104084,0.393121782895,0.0984830104084,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.084817555986
 07/14  01:00:00,0.865912156321,0.0,0.0,0.246332962497,0.082331296531,0.328664259028,0.082331296531,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588963640589
 07/14  02:00:00,0.766577145345,0.0,0.0,0.212188365569,0.0708194818184,0.283007847387,0.0708194818184,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526528188696
 07/14  03:00:00,0.724734069142,0.0,0.0,0.188095696776,0.0626901056633,0.25078580244,0.0626901056633,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545019791921
 07/14  04:00:00,0.721668648551,0.0,0.0,0.172155491155,0.0572171998725,0.229372691027,0.0572171998725,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740086492749
 07/14  05:00:00,0.861816565429,0.0,0.0,0.176042081468,0.0583421027353,0.234384184204,0.0583421027353,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162958382824
 07/14  06:00:00,1.1898503911,0.0,0.0,0.206432094199,0.0684198099954,0.274851904194,0.0684198099954,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327806388677
 07/14  07:00:00,1.37607836377,0.0,0.0,0.178123839209,0.0590486672847,0.237172506493,0.0590486672847,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.368502316159
 07/14  08:00:00,1.31174047832,0.0,0.0,0.187599598251,0.0622052371562,0.249804835407,0.0622052371562,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353241356317
 07/14  09:00:00,1.24661272338,0.0,0.0,0.196530670313,0.0641975733469,0.26072824366,0.0641975733469,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314158349489
 07/14  10:00:00,1.28068002864,0.0,0.0,0.247796862998,0.0782562491803,0.326053112178,0.0782562491803,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270449408781
 07/14  11:00:00,1.3659754204,0.0,0.0,0.333030952139,0.101273070837,0.434304022976,0.101273070837,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233111109063
 07/14  12:00:00,1.39594838891,0.0,0.0,0.38986805311,0.118606583195,0.508474636305,0.118606583195,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204016702517
 07/14  13:00:00,1.38206490813,0.0,0.0,0.404521097032,0.127697266278,0.53221836331,0.127697266278,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188265998731
 07/14  14:00:00,1.31376851686,0.0,0.0,0.369195821091,0.120876173097,0.490071994188,0.120876173097,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171421558925
 07/14  15:00:00,1.51477174911,0.0,0.0,0.507454163172,0.157529541373,0.664983704545,0.157529541373,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174427987962
 07/14  16:00:00,1.80846992725,0.0,0.0,0.644139426577,0.192017260031,0.836156686609,0.192017260031,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195665245116
 07/14  17:00:00,2.09016086533,0.0,0.0,0.694458444566,0.211286256631,0.905744701197,0.211286256631,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243183728603
 07/14  18:00:00,2.40292368046,0.0,0.0,0.849961935253,0.25336823042,1.10333016567,0.25336823042,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288979767544
 07/14  19:00:00,2.34662878169,0.0,0.0,0.787300434291,0.239564419698,1.02686485399,0.239564419698,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297990604671
 07/14  20:00:00,2.31524074582,0.0,0.0,0.66609900613,0.214381602431,0.880480608561,0.214381602431,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270978505021
 07/14  21:00:00,2.37396735968,0.0,0.0,0.635772310033,0.204492170419,0.840264480452,0.204492170419,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.23861340314
 07/14  22:00:00,2.0309351107,0.0,0.0,0.563021371142,0.183445619157,0.746466990299,0.183445619157,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191165447261
 07/14  23:00:00,1.61204006617,0.0,0.0,0.479755460127,0.157023570752,0.636779030879,0.157023570752,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140506129642
 07/14  24:00:00,1.18698473753,0.0,0.0,0.393959599005,0.129523438769,0.523483037774,0.129523438769,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0847686146516
 07/15  01:00:00,0.986090936882,0.0,0.0,0.33289397414,0.109768497521,0.442662471661,0.109768497521,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0611299079112
 07/15  02:00:00,0.87256923497,0.0,0.0,0.289169704661,0.0954879332133,0.384657637874,0.0954879332133,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543838795803
 07/15  03:00:00,0.816346718602,0.0,0.0,0.254790514673,0.084381295537,0.33917181021,0.084381295537,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563632167105
 07/15  04:00:00,0.807856871903,0.0,0.0,0.232200388457,0.076896544565,0.309096933022,0.076896544565,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0778014750175
 07/15  05:00:00,0.948996188556,0.0,0.0,0.229795333978,0.0762114244592,0.306006758437,0.0762114244592,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174418739118
 07/15  06:00:00,1.2980539552,0.0,0.0,0.2598188271,0.086177893168,0.345996720268,0.086177893168,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.354239624486
 07/15  07:00:00,1.55792024682,0.0,0.0,0.27539396693,0.091356732629,0.366750699559,0.091356732629,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399604644218
 07/15  08:00:00,1.46983969606,0.0,0.0,0.258243442271,0.085679230672,0.343922672943,0.085679230672,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384785435636
 07/15  09:00:00,1.43116871405,0.0,0.0,0.280430666133,0.0916468541938,0.372077520327,0.0916468541938,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.34233400502
 07/15  10:00:00,1.51375235699,0.0,0.0,0.368205140468,0.116323290456,0.484528430924,0.116323290456,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.294130189098
 07/15  11:00:00,1.60647702037,0.0,0.0,0.462283925835,0.140621083423,0.602905009257,0.140621083423,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252522963232
 07/15  12:00:00,1.66756123134,0.0,0.0,0.551244158764,0.164327593893,0.715571752657,0.164327593893,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220721922504
 07/15  13:00:00,1.74866014457,0.0,0.0,0.650804215,0.189938733805,0.840742948805,0.189938733805,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202748617163
 07/15  14:00:00,1.94207406202,0.0,0.0,0.833386541935,0.232687955784,1.06607449772,0.232687955784,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184599028376
 07/15  15:00:00,2.22660875391,0.0,0.0,1.04209980454,0.284388598051,1.32648840259,0.284388598051,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187701321864
 07/15  16:00:00,2.57647069338,0.0,0.0,1.21893825059,0.332588974128,1.55152722471,0.332588974128,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212377553892
 07/15  17:00:00,3.12275400302,0.0,0.0,1.47876152167,0.403476525606,1.88223804728,0.403476525606,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263931589996
 07/15  18:00:00,3.11358949467,0.0,0.0,1.36954668644,0.382358236387,1.75190492283,0.382358236387,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316760509059
 07/15  19:00:00,2.82659088466,0.0,0.0,1.10494975338,0.336161292416,1.4411110458,0.336161292416,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329461761633
 07/15  20:00:00,2.62598228267,0.0,0.0,0.849088742782,0.277521148183,1.12660989097,0.277521148183,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300735389138
 07/15  21:00:00,2.66318346664,0.0,0.0,0.809307219853,0.259971572682,1.06927879254,0.259971572682,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.263208340546
 07/15  22:00:00,2.26774112988,0.0,0.0,0.706061127937,0.229379880207,0.935441008144,0.229379880207,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210704236671
 07/15  23:00:00,1.80011261414,0.0,0.0,0.601099203395,0.195872420547,0.796971623942,0.195872420547,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152851239209
 07/15  24:00:00,1.33925370764,0.0,0.0,0.501147668644,0.163546033353,0.664693701997,0.163546033353,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0892532374602
 07/16  01:00:00,1.11093995835,0.0,0.0,0.427734187992,0.139800018619,0.56753420661,0.139800018619,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0611071944316
 07/16  02:00:00,0.986384672006,0.0,0.0,0.375699976002,0.122788738876,0.498488714879,0.122788738876,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543682396121
 07/16  03:00:00,0.924603128303,0.0,0.0,0.337231417018,0.110214021561,0.447445438578,0.110214021561,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563459980428
 07/16  04:00:00,0.908862345895,0.0,0.0,0.309111732709,0.101025966204,0.410137698913,0.101025966204,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777661831177
 07/16  05:00:00,1.04703066036,0.0,0.0,0.304718092631,0.0994334606225,0.404151553254,0.0994334606225,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174308416104
 07/16  06:00:00,1.3771450439,0.0,0.0,0.320072968267,0.105266988499,0.425339956766,0.105266988499,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353987476685
 07/16  07:00:00,1.60477930291,0.0,0.0,0.312062008831,0.101843932667,0.413905941498,0.101843932667,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399308458371
