Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/16  08:00:00,1.59644770197,0.0,0.0,0.357902947718,0.112919022113,0.47082196983,0.112919022113,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384494144656
 07/16  09:00:00,1.68839207646,0.0,0.0,0.485177628445,0.144385369883,0.629562998328,0.144385369883,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.342071889431
 07/16  10:00:00,1.84424383959,0.0,0.0,0.628232711802,0.18701259629,0.815245308092,0.18701259629,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293904794526
 07/16  11:00:00,1.96302169392,0.0,0.0,0.750305256272,0.209335191117,0.959640447389,0.209335191117,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252332198654
 07/16  12:00:00,1.91591859929,0.0,0.0,0.74638209112,0.217711360742,0.964093451862,0.217711360742,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220557591248
 07/16  13:00:00,2.00865847258,0.0,0.0,0.856463781504,0.244424345801,1.10088812731,0.244424345801,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202601766668
 07/16  14:00:00,2.00913764507,0.0,0.0,0.873119207624,0.260149570789,1.13326877841,0.260149570789,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184468330732
 07/16  15:00:00,2.13836253155,0.0,0.0,0.952311340488,0.286061762563,1.23837310305,0.286061762563,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187570399044
 07/16  16:00:00,2.38112581452,0.0,0.0,1.04013157428,0.316200737224,1.3563323115,0.316200737224,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212227588241
 07/16  17:00:00,2.69593790109,0.0,0.0,1.11631211466,0.339300740734,1.4556128554,0.339300740734,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263740679948
 07/16  18:00:00,2.78894998601,0.0,0.0,1.09474897883,0.332741596578,1.42749057541,0.332741596578,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316535347825
 07/16  19:00:00,2.77639058389,0.0,0.0,1.06697955321,0.32416323999,1.3911427932,0.32416323999,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329229713467
 07/16  20:00:00,2.72172398989,0.0,0.0,0.929313109487,0.293250977993,1.22256408748,0.293250977993,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300522899849
 07/16  21:00:00,2.69664457074,0.0,0.0,0.834897706986,0.268028149215,1.1029258562,0.268028149215,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.263022380976
 07/16  22:00:00,2.29224704179,0.0,0.0,0.724761394572,0.235327930638,0.96008932521,0.235327930638,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210561831513
 07/16  23:00:00,1.82110791273,0.0,0.0,0.617086767875,0.200973606115,0.81806037399,0.200973606115,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152757787759
 07/16  24:00:00,1.35740920887,0.0,0.0,0.514935887096,0.167956882284,0.682892769381,0.167956882284,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0892096713005
 07/17  01:00:00,1.11875003161,0.0,0.0,0.438363965021,0.14319998684,0.581563951861,0.14319998684,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588345465136
 07/17  02:00:00,0.989835439818,0.0,0.0,0.381641040135,0.124667935266,0.506308975402,0.124667935266,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526099853283
 07/17  03:00:00,0.922182529895,0.0,0.0,0.337903865456,0.110377782607,0.448281648063,0.110377782607,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544545943217
 07/17  04:00:00,0.89657783685,0.0,0.0,0.304811225668,0.099566845909,0.404378071577,0.099566845909,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0739124570242
 07/17  05:00:00,1.01850204125,0.0,0.0,0.295123343019,0.0962496490809,0.391372992099,0.0962496490809,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162655050749
 07/17  06:00:00,1.25476265355,0.0,0.0,0.25576122097,0.0846947163664,0.340455937337,0.0846947163664,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327114617981
 07/17  07:00:00,1.59093127338,0.0,0.0,0.34429942939,0.108534698839,0.452834128229,0.108534698839,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367693604024
 07/17  08:00:00,1.49748599355,0.0,0.0,0.331748466895,0.104587719524,0.436336186419,0.104587719524,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352455520534
 07/17  09:00:00,1.48632236457,0.0,0.0,0.382707829675,0.118435376043,0.501143205718,0.118435376043,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313453028617
 07/17  10:00:00,1.59264959126,0.0,0.0,0.489918225801,0.148709686049,0.638627911851,0.148709686049,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269844171726
 07/17  11:00:00,1.65524214291,0.0,0.0,0.559927228127,0.164156509006,0.724083737132,0.164156509006,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232598117417
 07/17  12:00:00,1.7315123855,0.0,0.0,0.657129027401,0.187350591697,0.844479619098,0.187350591697,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203575716308
 07/17  13:00:00,1.85086385554,0.0,0.0,0.783052350544,0.218360178294,1.00141252884,0.218360178294,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187870780615
 07/17  14:00:00,1.98052078713,0.0,0.0,0.904840885777,0.252334972937,1.15717585871,0.252334972937,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171069964667
 07/17  15:00:00,2.18512381926,0.0,0.0,1.04442443263,0.291267094819,1.33569152745,0.291267094819,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17407223521
 07/17  16:00:00,2.37522103327,0.0,0.0,1.08663101501,0.316682986763,1.40331400177,0.316682986763,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195259035971
 07/17  17:00:00,2.48623438198,0.0,0.0,0.992912124833,0.309416016506,1.30232814134,0.309416016506,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242673805106
 07/17  18:00:00,2.36774780985,0.0,0.0,0.802595030766,0.266163625744,1.06875865651,0.266163625744,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288375406096
 07/17  19:00:00,2.3176709409,0.0,0.0,0.752808486936,0.245713488204,0.99852197514,0.245713488204,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297375642733
 07/17  20:00:00,2.37006768207,0.0,0.0,0.705632057135,0.230234617223,0.935866674358,0.230234617223,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270419375479
 07/17  21:00:00,2.40949682648,0.0,0.0,0.660746168343,0.215539556961,0.876285725304,0.215539556961,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238121625083
 07/17  22:00:00,2.03949190682,0.0,0.0,0.568090739844,0.187308798718,0.755399538562,0.187308798718,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190789695116
 07/17  23:00:00,1.61006991361,0.0,0.0,0.477243341749,0.157813990529,0.635057332278,0.157813990529,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140257675677
 07/17  24:00:00,1.18114458942,0.0,0.0,0.388957484434,0.128803269081,0.517760753514,0.128803269081,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.084650750799
 07/18  01:00:00,0.972965826678,0.0,0.0,0.327266349746,0.108529382152,0.435795731898,0.108529382152,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588185615457
 07/18  02:00:00,0.861262451764,0.0,0.0,0.283674282569,0.0940727446576,0.377747027227,0.0940727446576,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525989454491
 07/18  03:00:00,0.809422284193,0.0,0.0,0.251973356771,0.083560267787,0.335533624558,0.083560267787,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544423721249
 07/18  04:00:00,0.797255448804,0.0,0.0,0.229103274408,0.0759762864252,0.305079560833,0.0759762864252,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738885797218
 07/18  05:00:00,0.93080304565,0.0,0.0,0.228186189846,0.0755632415296,0.303749431376,0.0755632415296,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162579615872
 07/18  06:00:00,1.25088436146,0.0,0.0,0.252974723527,0.0837748894765,0.336749613004,0.0837748894765,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326942650224
 07/18  07:00:00,1.5152275657,0.0,0.0,0.284524186539,0.0928066884184,0.377330874958,0.0928066884184,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367493149619
 07/18  08:00:00,1.48999525488,0.0,0.0,0.327650564925,0.101391513269,0.429042078193,0.101391513269,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352258890092
 07/18  09:00:00,1.51008954854,0.0,0.0,0.402827706802,0.122258561841,0.525086268643,0.122258561841,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313277149663
 07/18  10:00:00,1.68679279602,0.0,0.0,0.564893313057,0.16802890582,0.732922218877,0.16802890582,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269693069461
 07/18  11:00:00,1.70401849201,0.0,0.0,0.598579513319,0.174408707848,0.772988221167,0.174408707848,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232469982483
 07/18  12:00:00,1.69287054883,0.0,0.0,0.624077848136,0.181869759979,0.805947608115,0.181869759979,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203465890627
 07/18  13:00:00,1.51948784907,0.0,0.0,0.507161435617,0.162974250657,0.670135686274,0.162974250657,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187771616709
 07/18  14:00:00,1.44904799055,0.0,0.0,0.47173265736,0.15405903865,0.625791696011,0.15405903865,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170981330791
 07/18  15:00:00,1.46617793038,0.0,0.0,0.465013446487,0.151822567897,0.616836014384,0.151822567897,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173981859394
 07/18  16:00:00,1.62444548578,0.0,0.0,0.494017111386,0.158623820807,0.652640932192,0.158623820807,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195156558064
 07/18  17:00:00,1.97529516764,0.0,0.0,0.604390669989,0.187125178703,0.791515848692,0.187125178703,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.24254688342
 07/18  18:00:00,2.14840919194,0.0,0.0,0.651691663733,0.197877992928,0.849569656661,0.197877992928,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288225788034
 07/18  19:00:00,2.14828364513,0.0,0.0,0.63377643444,0.195511263175,0.829287697615,0.195511263175,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297222624484
 07/18  20:00:00,2.22251239451,0.0,0.0,0.599335571337,0.189115851129,0.788451422466,0.189115851129,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270279339807
 07/18  21:00:00,2.28787493635,0.0,0.0,0.571802283573,0.182984643289,0.754786926862,0.182984643289,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.2379985334
 07/18  22:00:00,1.95043542381,0.0,0.0,0.503035961264,0.163400973744,0.666436935008,0.163400973744,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.19069581566
 07/18  23:00:00,1.54758389426,0.0,0.0,0.431732151476,0.140901763347,0.572633914823,0.140901763347,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140195073788
 07/18  24:00:00,1.13412127898,0.0,0.0,0.354526073499,0.116241362643,0.470767436142,0.116241362643,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.084620757725
 07/19  01:00:00,0.935678814705,0.0,0.0,0.299895394784,0.0986271051882,0.398522499972,0.0986271051882,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588047814989
 07/19  02:00:00,0.827005102615,0.0,0.0,0.258297770278,0.0852015409334,0.343499311211,0.0852015409334,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525893123153
 07/19  03:00:00,0.775898651854,0.0,0.0,0.2269410412,0.0750794435162,0.302020484716,0.0750794435162,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544318796279
 07/19  04:00:00,0.766051823293,0.0,0.0,0.205808809246,0.0680878831972,0.273896692443,0.0680878831972,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738678226007
 07/19  05:00:00,0.897329743724,0.0,0.0,0.20306020421,0.0672796805993,0.270339884809,0.0672796805993,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162515860513
 07/19  06:00:00,1.22058759462,0.0,0.0,0.230291139648,0.0763054540571,0.306596593705,0.0763054540571,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326798902683
 07/19  07:00:00,1.46588830107,0.0,0.0,0.246479213774,0.0816806155159,0.328159829289,0.0816806155159,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367324930659
 07/19  08:00:00,1.36730688639,0.0,0.0,0.23021879788,0.0762984368184,0.306517234698,0.0762984368184,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352095365099
 07/19  09:00:00,1.36011735049,0.0,0.0,0.28404180741,0.091219170893,0.375260978303,0.091219170893,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313130241958
 07/19  10:00:00,1.45105213788,0.0,0.0,0.379686556332,0.117621391991,0.497307948323,0.117621391991,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269566681873
 07/19  11:00:00,1.45474446643,0.0,0.0,0.401730831048,0.122090572548,0.523821403597,0.122090572548,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232362774469
 07/19  12:00:00,1.5249154889,0.0,0.0,0.491676081561,0.146408853743,0.638084935304,0.146408853743,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203373503503
 07/19  13:00:00,1.6010237571,0.0,0.0,0.582056221242,0.169697463716,0.751753684958,0.169697463716,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187689526049
 07/19  14:00:00,1.69197271659,0.0,0.0,0.67267704452,0.196112226036,0.868789270557,0.196112226036,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170908482282
 07/19  15:00:00,1.94104526703,0.0,0.0,0.853648517147,0.238128054283,1.09177657143,0.238128054283,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173908638999
 07/19  16:00:00,2.30692589128,0.0,0.0,1.0491283693,0.286077094709,1.33520546401,0.286077094709,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195072431747
 07/19  17:00:00,2.75346917785,0.0,0.0,1.22740716355,0.342388159582,1.56979532313,0.342388159582,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242441419184
 07/19  18:00:00,2.83751448814,0.0,0.0,1.20313620489,0.335663357833,1.53879956272,0.335663357833,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288101178185
 07/19  19:00:00,2.74036373954,0.0,0.0,1.10060521154,0.320890276381,1.42149548792,0.320890276381,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297094928587
 07/19  20:00:00,2.6910958911,0.0,0.0,0.964195613646,0.292954675316,1.25715028896,0.292954675316,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270163969904
 07/19  21:00:00,2.67903258087,0.0,0.0,0.874636506134,0.271409349069,1.1460458552,0.271409349069,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237897249579
 07/19  22:00:00,2.28201250721,0.0,0.0,0.758417715283,0.239673486564,0.998091201847,0.239673486564,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190618632219
 07/19  23:00:00,1.82240068939,0.0,0.0,0.64238010826,0.205121405097,0.847501513358,0.205121405097,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.14014427038
 07/19  24:00:00,1.36215156849,0.0,0.0,0.528602495494,0.170219364498,0.698821859993,0.170219364498,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845966233934
 07/20  01:00:00,1.1245833912,0.0,0.0,0.443639144048,0.143798397424,0.587437541473,0.143798397424,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587943164942
 07/20  02:00:00,0.983051474022,0.0,0.0,0.376676807132,0.122875995219,0.499552802351,0.122875995219,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052582192583
 07/20  03:00:00,0.903014141256,0.0,0.0,0.32309150918,0.106052291148,0.429143800328,0.106052291148,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544240534178
 07/20  04:00:00,0.867126861675,0.0,0.0,0.282002870183,0.0929853256908,0.374988195873,0.0929853256908,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738513575526
 07/20  05:00:00,0.97554912135,0.0,0.0,0.261877190049,0.0867321304785,0.348609320528,0.0867321304785,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162465802421
 07/20  06:00:00,1.23117694245,0.0,0.0,0.238355781102,0.0789452875327,0.317301068634,0.0789452875327,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326683775585
 07/20  07:00:00,1.52859859681,0.0,0.0,0.294825444197,0.0961786886807,0.391004132878,0.0961786886807,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367190922812
 07/20  08:00:00,1.49933318197,0.0,0.0,0.334997179957,0.103676319282,0.43867349924,0.103676319282,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351965396141
 07/20  09:00:00,1.53043265413,0.0,0.0,0.420598979719,0.125093916701,0.54569289642,0.125093916701,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313013627478
 07/20  10:00:00,1.754684506,0.0,0.0,0.620955490919,0.180084618416,0.801040109336,0.180084618416,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269466888979
 07/20  11:00:00,1.76242291281,0.0,0.0,0.647091691765,0.184492619172,0.831584310937,0.184492619172,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232278313512
 07/20  12:00:00,1.88054406298,0.0,0.0,0.780893421919,0.212892767299,0.993786189218,0.212892767299,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203300823674
 07/20  13:00:00,1.97600586019,0.0,0.0,0.885394706882,0.241406213375,1.12680092026,0.241406213375,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187624393837
 07/20  14:00:00,2.18599242041,0.0,0.0,1.07613614741,0.286730811769,1.36286695918,0.286730811769,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170850497479
 07/20  15:00:00,2.46640633744,0.0,0.0,1.28318785644,0.334009146841,1.61719700328,0.334009146841,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173849277559
 07/20  16:00:00,2.82816302153,0.0,0.0,1.47306723962,0.383440295988,1.85650753561,0.383440295988,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195007490393
 07/20  17:00:00,3.36883658541,0.0,0.0,1.73393218414,0.451314199809,2.18524638395,0.451314199809,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.24235776593
 07/20  18:00:00,3.31404232676,0.0,0.0,1.59144861282,0.423979719734,2.01542833256,0.423979719734,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288000246963
 07/20  19:00:00,3.10113777731,0.0,0.0,1.39170556311,0.390665323741,1.78237088685,0.390665323741,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296993567425
 07/20  20:00:00,2.93559750741,0.0,0.0,1.15741488273,0.344329592835,1.50174447557,0.344329592835,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270071399599
 07/20  21:00:00,2.93664112921,0.0,0.0,1.08196422417,0.321771570276,1.40373579444,0.321771570276,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237815858674
 07/20  22:00:00,2.51643690272,0.0,0.0,0.945625995196,0.286951718365,1.23257771356,0.286951718365,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190556516019
 07/20  23:00:00,2.03690200261,0.0,0.0,0.812942869094,0.249101018581,1.06204388768,0.249101018581,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140103209287
 07/20  24:00:00,1.56093903608,0.0,0.0,0.685541326252,0.212087363239,0.897628689491,0.212087363239,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845772614843
 07/21  01:00:00,1.3151468499,0.0,0.0,0.593390854754,0.18461826959,0.778009124345,0.18461826959,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587861923197
 07/21  02:00:00,1.1628941305,0.0,0.0,0.517267360758,0.162132999127,0.679400359885,0.162132999127,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525772915235
 07/21  03:00:00,1.07888336263,0.0,0.0,0.460034449088,0.144984367416,0.605018816504,0.144984367416,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544182586203
 07/21  04:00:00,1.03716824886,0.0,0.0,0.413893641863,0.131147235921,0.545040877785,0.131147235921,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738400628219
 07/21  05:00:00,1.14543958895,0.0,0.0,0.393430841947,0.125106199456,0.518537041403,0.125106199456,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162428549149
 07/21  06:00:00,1.42896962868,0.0,0.0,0.390061824668,0.125116861168,0.515178685835,0.125116861168,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326598844617
 07/21  07:00:00,1.69310973902,0.0,0.0,0.422463729135,0.133150747397,0.555614476532,0.133150747397,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367091721369
 07/21  08:00:00,1.61639552855,0.0,0.0,0.424500072337,0.131332570281,0.555832642618,0.131332570281,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351868599339
 07/21  09:00:00,1.67393605989,0.0,0.0,0.533863163105,0.155420183087,0.689283346192,0.155420183087,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312926583467
 07/21  10:00:00,1.91215917786,0.0,0.0,0.746027525134,0.212561983201,0.958589508335,0.212561983201,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269392161841
 07/21  11:00:00,1.9621570348,0.0,0.0,0.810508628112,0.220873102031,1.03138173014,0.220873102031,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232215016301
 07/21  12:00:00,1.9892758717,0.0,0.0,0.866425947802,0.236146505083,1.10257245288,0.236146505083,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203246368724
 07/21  13:00:00,2.12081719679,0.0,0.0,1.00417166406,0.267489431654,1.27166109572,0.267489431654,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187575554981
 07/21  14:00:00,2.3208496653,0.0,0.0,1.18845226656,0.30931549941,1.49776776597,0.30931549941,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170806935578
 07/21  15:00:00,2.6306843271,0.0,0.0,1.4203930509,0.361125194617,1.78151824551,0.361125194617,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173806024985
 07/21  16:00:00,2.9774068147,0.0,0.0,1.59921274432,0.406589976053,2.00580272038,0.406589976053,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194956098797
 07/21  17:00:00,3.44512912675,0.0,0.0,1.79455556657,0.467048926184,2.26160449276,0.467048926184,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.24229219846
 07/21  18:00:00,3.36735023145,0.0,0.0,1.63362133631,0.435190623001,2.06881195931,0.435190623001,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287924524903
 07/21  19:00:00,3.23656129354,0.0,0.0,1.50708799523,0.410782393886,1.91787038911,0.410782393886,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296917581398
 07/21  20:00:00,3.03992377022,0.0,0.0,1.24382837273,0.362311359043,1.60613973177,0.362311359043,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270002406217
 07/21  21:00:00,3.03268895442,0.0,0.0,1.16157385199,0.338270336121,1.49984418811,0.338270336121,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237755290211
 07/21  22:00:00,2.59720545595,0.0,0.0,1.01186580096,0.301526655753,1.31339245671,0.301526655753,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190510326096
 07/21  23:00:00,2.10877862563,0.0,0.0,0.871586323922,0.262364702436,1.13395102636,0.262364702436,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140072693622
 07/21  24:00:00,1.62504294471,0.0,0.0,0.737514039829,0.224232654501,0.96174669433,0.224232654501,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845631652673
 07/22  01:00:00,1.37115526525,0.0,0.0,0.633367070293,0.194462207724,0.827829278016,0.194462207724,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610274299227
 07/22  02:00:00,1.21299941425,0.0,0.0,0.553811309523,0.171347123134,0.725158432656,0.171347123134,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543132640746
 07/22  03:00:00,1.12097163152,0.0,0.0,0.490855009392,0.153018973424,0.643873982816,0.153018973424,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0562859570228
 07/22  04:00:00,1.08043280191,0.0,0.0,0.442966990955,0.138861723469,0.581828714424,0.138861723469,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0776456236227
 07/22  05:00:00,1.19349410197,0.0,0.0,0.418936805904,0.132051177328,0.550987983231,0.132051177328,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.173935427737
 07/22  06:00:00,1.48187073541,0.0,0.0,0.401960727215,0.128954353757,0.530915080972,0.128954353757,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353138043986
 07/22  07:00:00,1.77161998374,0.0,0.0,0.442305824118,0.139439130237,0.581744954355,0.139439130237,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398310126342
 07/22  08:00:00,1.7245479549,0.0,0.0,0.460226447826,0.139674426683,0.599900874509,0.139674426683,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.383515492902
 07/22  09:00:00,1.76876021505,0.0,0.0,0.550504854148,0.160309675864,0.710814530012,0.160309675864,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341188496342
 07/22  10:00:00,2.09268155435,0.0,0.0,0.832416016001,0.232026514123,1.06444253012,0.232026514123,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293145287256
 07/22  11:00:00,2.14274971628,0.0,0.0,0.90021341631,0.239798000098,1.14001141641,0.239798000098,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.251689251987
 07/22  12:00:00,2.18051219272,0.0,0.0,0.970645860816,0.258594680324,1.22924054114,0.258594680324,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220004095401
 07/22  13:00:00,2.3961067349,0.0,0.0,1.18701662718,0.3018142212,1.48883084838,0.3018142212,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202107307908
 07/22  14:00:00,2.57667463592,0.0,0.0,1.35636885955,0.344878380365,1.70124723992,0.344878380365,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184026860082
 07/22  15:00:00,2.92042240553,0.0,0.0,1.61884704534,0.402031778493,2.02087882383,0.402031778493,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187124552239
 07/22  16:00:00,3.20302265389,0.0,0.0,1.73706190864,0.441679797173,2.17874170582,0.441679797173,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211715033302
 07/22  17:00:00,3.77563540622,0.0,0.0,2.02187117446,0.514076719831,2.53594789429,0.514076719831,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263103146187
 07/22  18:00:00,3.7770195749,0.0,0.0,1.92647832937,0.489840010142,2.41631833951,0.489840010142,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.315777172611
 07/22  19:00:00,3.55136859075,0.0,0.0,1.71104439738,0.455856548938,2.16690094632,0.455856548938,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328449567207
 07/22  20:00:00,3.37956045584,0.0,0.0,1.47097468351,0.410138932099,1.88111361561,0.410138932099,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.299809837667
 07/22  21:00:00,3.27129705749,0.0,0.0,1.30406222968,0.374139879282,1.67820210896,0.374139879282,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262398614973
 07/22  22:00:00,2.7837687496,0.0,0.0,1.12188119956,0.330207139897,1.45208833946,0.330207139897,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210084525082
 07/22  23:00:00,2.24002422861,0.0,0.0,0.952326311295,0.284963535892,1.23728984719,0.284963535892,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152444630435
 07/22  24:00:00,1.71452573897,0.0,0.0,0.797987083193,0.242167415423,1.04015449862,0.242167415423,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0890644721727
 07/23  01:00:00,1.42318702114,0.0,0.0,0.672548348885,0.207316948448,0.879865297333,0.207316948448,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610231665018
 07/23  02:00:00,1.24720550578,0.0,0.0,0.578884971922,0.180482058663,0.759367030585,0.180482058663,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543107576782
 07/23  03:00:00,1.13926609679,0.0,0.0,0.503466274011,0.158704801994,0.662171076004,0.158704801994,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0562833291048
 07/23  04:00:00,1.08441361989,0.0,0.0,0.444456279627,0.141358039888,0.585814319515,0.141358039888,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0776408365103
 07/23  05:00:00,1.18352890073,0.0,0.0,0.40962410569,0.131412247106,0.541036352797,0.131412247106,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.173921856932
 07/23  06:00:00,1.4960294707,0.0,0.0,0.412703065269,0.132399898842,0.545102964111,0.132399898842,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353108896139
 07/23  07:00:00,1.80033218701,0.0,0.0,0.466230697764,0.144261228288,0.610491926052,0.144261228288,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398275357918
 07/23  08:00:00,1.77769859277,0.0,0.0,0.503401405049,0.149684791715,0.653086196764,0.149684791715,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.383480808519
 07/23  09:00:00,1.83452913245,0.0,0.0,0.60439556311,0.172218884429,0.77661444754,0.172218884429,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341157496213
 07/23  10:00:00,2.19661266635,0.0,0.0,0.918186712416,0.250213517306,1.16840022972,0.250213517306,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293118699661
 07/23  11:00:00,2.21901726497,0.0,0.0,0.961375308212,0.254926094685,1.2163014029,0.254926094685,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.251666814191
 07/23  12:00:00,2.30874855821,0.0,0.0,1.07712013183,0.280376099559,1.35749623139,0.280376099559,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.219984770641
 07/23  13:00:00,2.4766731751,0.0,0.0,1.25125520459,0.318159352934,1.56941455753,0.318159352934,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202090038965
 07/23  14:00:00,2.73108125884,0.0,0.0,1.48650230258,0.369166969664,1.85566927224,0.369166969664,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184011450678
 07/23  15:00:00,2.99931795351,0.0,0.0,1.6820551912,0.41773467602,2.09978986722,0.41773467602,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.18710905684
 07/23  16:00:00,3.36156427299,0.0,0.0,1.87231375756,0.46498631676,2.33730007432,0.46498631676,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211698283894
 07/23  17:00:00,2.92670787576,0.0,0.0,1.28777528295,0.399266554609,1.68704183756,0.399266554609,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.26308167245
 07/23  18:00:00,2.75049022744,0.0,0.0,1.05178800035,0.338025902956,1.38981390331,0.338025902956,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.315752261349
 07/23  19:00:00,2.6703901415,0.0,0.0,0.977522957187,0.308425461304,1.28594841849,0.308425461304,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328423645784
 07/23  20:00:00,2.69772453873,0.0,0.0,0.911737979039,0.287565150773,1.19930312981,0.287565150773,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.299784406352
 07/23  21:00:00,2.71546541849,0.0,0.0,0.853322849749,0.26907011373,1.12239296348,0.26907011373,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262376121455
 07/23  22:00:00,2.30783082903,0.0,0.0,0.739642385228,0.236525452633,0.976167837861,0.236525452633,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210067106103
 07/23  23:00:00,1.83285783211,0.0,0.0,0.628220385021,0.201914549435,0.830134934457,0.201914549435,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152433146666
 07/23  24:00:00,1.36175281642,0.0,0.0,0.519561185292,0.167825472345,0.687386657637,0.167825472345,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.089059390601
 07/24  01:00:00,1.1214165452,0.0,0.0,0.441282276463,0.143006342593,0.584288619056,0.143006342593,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587763929046
 07/24  02:00:00,0.991719509455,0.0,0.0,0.383689331617,0.124542601243,0.50823193286,0.124542601243,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525710975068
 07/24  03:00:00,0.922119433637,0.0,0.0,0.338148249005,0.110113024205,0.44826127321,0.110113024205,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544118729172
 07/24  04:00:00,0.896926867896,0.0,0.0,0.305371212938,0.0994409684715,0.404812181409,0.0994409684715,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738273782383
 07/24  05:00:00,1.01474649374,0.0,0.0,0.292482150904,0.0953984586503,0.387880609554,0.0953984586503,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162391885782
 07/24  06:00:00,1.29594423316,0.0,0.0,0.288222411946,0.094012984331,0.382235396277,0.094012984331,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326516738653
 07/24  07:00:00,1.57893407608,0.0,0.0,0.334274353591,0.107260339442,0.441534693034,0.107260339442,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.366995841924
 07/24  08:00:00,1.50420936094,0.0,0.0,0.337368555259,0.106371156656,0.443739711916,0.106371156656,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351775362432
 07/24  09:00:00,1.48753401933,0.0,0.0,0.384083025005,0.118881999052,0.502965024057,0.118881999052,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312842865041
 07/24  10:00:00,1.75603763803,0.0,0.0,0.621514644235,0.181025141911,0.802539786146,0.181025141911,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269320344198
 07/24  11:00:00,1.82757186204,0.0,0.0,0.70130267748,0.195554654057,0.896857331537,0.195554654057,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232154242143
 07/24  12:00:00,1.98085818631,0.0,0.0,0.864005666827,0.230201233505,1.09420690033,0.230201233505,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203194235882
 07/24  13:00:00,2.08883960457,0.0,0.0,0.978890916189,0.260839251914,1.2397301681,0.260839251914,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187528890378
 07/24  14:00:00,2.38523076233,0.0,0.0,1.2454840846,0.316706273358,1.56219035796,0.316706273358,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170765440622
 07/24  15:00:00,2.67234235741,0.0,0.0,1.45359091858,0.369626960743,1.82321787932,0.369626960743,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173764421482
 07/24  16:00:00,3.0382346842,0.0,0.0,1.64768771418,0.418990152154,2.06667786634,0.418990152154,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194908822334
 07/24  17:00:00,3.61972062325,0.0,0.0,1.94235843612,0.493897160462,2.43625559659,0.493897160462,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242232591136
 07/24  18:00:00,3.53506721788,0.0,0.0,1.77460269756,0.461997344436,2.236600042,0.461997344436,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287853428641
 07/24  19:00:00,3.40199249976,0.0,0.0,1.64504623209,0.438328585728,2.08337481781,0.438328585728,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296844358914
 07/24  20:00:00,3.19002412105,0.0,0.0,1.36659694413,0.389708929653,1.75630587378,0.389708929653,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.269936615033
 07/24  21:00:00,2.7781622575,0.0,0.0,0.938821589461,0.306553803989,1.24537539345,0.306553803989,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237697387961
 07/24  22:00:00,2.32040082026,0.0,0.0,0.780679725091,0.255952531551,1.03663225664,0.255952531551,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190465890473
 07/24  23:00:00,1.86688785434,0.0,0.0,0.672391024424,0.219698723047,0.892089747471,0.219698723047,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140043201218
 07/24  24:00:00,1.41605716311,0.0,0.0,0.567845266128,0.184930051292,0.752775317421,0.184930051292,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845487605815
 07/25  01:00:00,1.1882890552,0.0,0.0,0.49178524976,0.15937403352,0.65115928328,0.15937403352,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587782386804
 07/25  02:00:00,1.05998920472,0.0,0.0,0.436109499684,0.140390380394,0.576499880078,0.140390380394,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525728455526
 07/25  03:00:00,0.994851398529,0.0,0.0,0.394608129495,0.126383052035,0.520991181529,0.126383052035,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544139294893
 07/25  04:00:00,0.97713244496,0.0,0.0,0.368133069325,0.116880112037,0.485013181361,0.116880112037,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.07383195535
 07/25  05:00:00,1.10608309387,0.0,0.0,0.364349115889,0.114853594046,0.479202709935,0.114853594046,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162406385533
 07/25  06:00:00,1.42245132017,0.0,0.0,0.386780160946,0.121929937595,0.508710098542,0.121929937595,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326549123398
 07/25  07:00:00,1.69221296293,0.0,0.0,0.423660444649,0.131116576036,0.554777020685,0.131116576036,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367032401128
 07/25  08:00:00,1.62616663835,0.0,0.0,0.4339438298,0.131717702071,0.565661531871,0.131717702071,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351810819888
 07/25  09:00:00,1.57736612124,0.0,0.0,0.456865396393,0.13589989614,0.592765292533,0.13589989614,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312874698477
 07/25  10:00:00,1.72389396346,0.0,0.0,0.593720910087,0.176647987829,0.770368897916,0.176647987829,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269347557865
 07/25  11:00:00,1.7159268762,0.0,0.0,0.605065606975,0.180123710805,0.78518931778,0.180123710805,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232177270061
 07/25  12:00:00,1.67856948553,0.0,0.0,0.607302580259,0.184595910763,0.791898491022,0.184595910763,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203213944414
 07/25  13:00:00,1.67309118921,0.0,0.0,0.631877362079,0.192086461942,0.82396382402,0.192086461942,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.1875468191
 07/25  14:00:00,1.67887404267,0.0,0.0,0.653274740048,0.202541547318,0.855816287366,0.202541547318,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170782791558
 07/25  15:00:00,1.75057120796,0.0,0.0,0.68810906153,0.213321284923,0.901430346453,0.213321284923,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173780804906
 07/25  16:00:00,2.09682258958,0.0,0.0,0.871280455415,0.253969000866,1.12524945628,0.253969000866,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194925137766
 07/25  17:00:00,2.38495123491,0.0,0.0,0.930313436281,0.271150633967,1.20146407025,0.271150633967,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242254729132
 07/25  18:00:00,2.51985241653,0.0,0.0,0.941606092289,0.279750077006,1.22135616929,0.279750077006,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287882499991
 07/25  19:00:00,2.48535628074,0.0,0.0,0.894830763414,0.271880306034,1.16671106945,0.271880306034,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296871888258
 07/25  20:00:00,2.56206124987,0.0,0.0,0.865442171609,0.262876567009,1.12831873862,0.262876567009,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.269960879016
 07/25  21:00:00,2.58847205752,0.0,0.0,0.806044463227,0.249619351864,1.05566381509,0.249619351864,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237718766335
 07/25  22:00:00,2.21267902862,0.0,0.0,0.706461885053,0.222432189677,0.928894074729,0.222432189677,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.19048228075
 07/25  23:00:00,1.77425747083,0.0,0.0,0.60672468061,0.192724010351,0.799448690961,0.192724010351,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140053874215
 07/25  24:00:00,1.33712321097,0.0,0.0,0.510751450851,0.163084584875,0.673836035726,0.163084584875,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845540901343
 07/26  01:00:00,1.11301257711,0.0,0.0,0.435784662855,0.140094103938,0.575878766794,0.140094103938,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.058782277081
 07/26  02:00:00,0.984796052763,0.0,0.0,0.378892416769,0.122411878184,0.501304294953,0.122411878184,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525752787217
 07/26  03:00:00,0.920186191947,0.0,0.0,0.337068145803,0.109254354574,0.446322500376,0.109254354574,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544174040604
 07/26  04:00:00,0.895657966492,0.0,0.0,0.304510816191,0.0990205767568,0.403531392948,0.0990205767568,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738392652954
 07/26  05:00:00,1.01510687484,0.0,0.0,0.292713088903,0.0954880152124,0.388201104115,0.0954880152124,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162431772324
 07/26  06:00:00,1.3315619317,0.0,0.0,0.315001321039,0.102760376894,0.417761697933,0.102760376894,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326608135532
 07/26  07:00:00,1.56810178269,0.0,0.0,0.324675726607,0.105919426803,0.43059515341,0.105919426803,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367103088153
 07/26  08:00:00,1.51138965106,0.0,0.0,0.342745966763,0.108070350457,0.45081631722,0.108070350457,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351879047251
 07/26  09:00:00,1.52844018578,0.0,0.0,0.417162329256,0.126615779879,0.543778109135,0.126615779879,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.312935946415
 07/26  10:00:00,1.76724616761,0.0,0.0,0.630141707985,0.183526725808,0.813668433792,0.183526725808,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269400226133
 07/26  11:00:00,1.82800590443,0.0,0.0,0.701594482813,0.195629208357,0.89722369117,0.195629208357,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232221924901
 07/26  12:00:00,1.97787834177,0.0,0.0,0.861607297417,0.229561591383,1.0911688888,0.229561591383,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203252402874
 07/26  13:00:00,2.10134704932,0.0,0.0,0.988719437637,0.263466017596,1.25218545523,0.263466017596,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187581047991
 07/26  14:00:00,2.32960678184,0.0,0.0,1.19533206098,0.311187822833,1.50651988382,0.311187822833,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170811934274
 07/26  15:00:00,2.75594052478,0.0,0.0,1.52742401275,0.3793455837,1.90676959645,0.3793455837,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173810871733
 07/26  16:00:00,3.14887881754,0.0,0.0,1.74410668235,0.433162357373,2.17726903972,0.433162357373,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.194961782294
 07/26  17:00:00,3.78014864056,0.0,0.0,2.08003502038,0.516580373467,2.59661539384,0.516580373467,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242300811183
 07/26  18:00:00,3.49859587588,0.0,0.0,1.73716432483,0.462884856045,2.20004918088,0.462884856045,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.287932947758
 07/26  19:00:00,3.32837651065,0.0,0.0,1.57915890645,0.430518570066,2.00967747652,0.430518570066,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.296925711104
 07/26  20:00:00,3.18138036646,0.0,0.0,1.35988802629,0.387700501181,1.74758852747,0.387700501181,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270010206758
 07/26  21:00:00,3.1122592855,0.0,0.0,1.22313401243,0.356273610821,1.57940762325,0.356273610821,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237762186163
 07/26  22:00:00,2.65634661532,0.0,0.0,1.05738830412,0.315140026319,1.37252833044,0.315140026319,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190515611736
 07/26  23:00:00,2.15658300162,0.0,0.0,0.908299905271,0.273451940502,1.18175184577,0.273451940502,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140076250197
 07/26  24:00:00,1.6658552059,0.0,0.0,0.768789745948,0.233767729817,1.00255747576,0.233767729817,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845646450242
 07/27  01:00:00,1.39850656686,0.0,0.0,0.659010471208,0.202355307307,0.861365778514,0.202355307307,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587892551103
 07/27  02:00:00,1.23597766868,0.0,0.0,0.574665675216,0.177814478228,0.752480153444,0.177814478228,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0525810361489
 07/27  03:00:00,1.1418054165,0.0,0.0,0.509188672109,0.158747058379,0.667935730488,0.158747058379,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544233985059
 07/27  04:00:00,1.09316025346,0.0,0.0,0.457570757583,0.143450115637,0.60102087322,0.143450115637,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738520719929
 07/27  05:00:00,1.1945453981,0.0,0.0,0.431560328435,0.136040327621,0.567600656056,0.136040327621,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162470743644
 07/27  06:00:00,1.51157634094,0.0,0.0,0.454434415201,0.143251218541,0.597685633742,0.143251218541,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326698608971
 07/27  07:00:00,1.76076402979,0.0,0.0,0.475887945819,0.147264129724,0.623152075543,0.147264129724,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367208413125
 07/27  08:00:00,1.6899946082,0.0,0.0,0.482777993352,0.146541277106,0.629319270459,0.146541277106,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.351981051146
 07/27  09:00:00,1.76466887324,0.0,0.0,0.606936557829,0.17297862108,0.779915178909,0.17297862108,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313027564099
 07/27  10:00:00,2.1239641085,0.0,0.0,0.919661520216,0.250645993209,1.17030751342,0.250645993209,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269479087397
 07/27  11:00:00,2.11808966767,0.0,0.0,0.937478639181,0.249762015811,1.18724065499,0.249762015811,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232288724318
 07/27  12:00:00,2.22240584957,0.0,0.0,1.05976377024,0.275875289829,1.33563906007,0.275875289829,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203309739406
 07/27  13:00:00,2.39933359521,0.0,0.0,1.23586522117,0.31425545469,1.55012067586,0.31425545469,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187632373256
 07/27  14:00:00,2.64234443569,0.0,0.0,1.45729388003,0.361918049122,1.81921192915,0.361918049122,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.170857542792
 07/27  15:00:00,2.92535689712,0.0,0.0,1.66310784684,0.41303151374,2.07613936058,0.41303151374,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.173857479932
