Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/27  16:00:00,3.35907888845,0.0,0.0,1.921379961,0.466035702782,2.38741566378,0.466035702782,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195015229138
 07/27  17:00:00,3.90015345602,0.0,0.0,2.17614096823,0.540414892228,2.71655586046,0.540414892228,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242365160024
 07/27  18:00:00,3.75818140481,0.0,0.0,1.960993339,0.498563778017,2.45955711702,0.498563778017,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288010540546
 07/27  19:00:00,3.40187628943,0.0,0.0,1.63697162204,0.446128018285,2.08309964032,0.446128018285,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297003326075
 07/27  20:00:00,3.01492233011,0.0,0.0,1.21290871333,0.368149983276,1.58105869661,0.368149983276,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270082001272
 07/27  21:00:00,2.85046568348,0.0,0.0,1.0017592541,0.315791688064,1.31755094216,0.315791688064,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237825265227
 07/27  22:00:00,2.41760069842,0.0,0.0,0.859820796091,0.273913537375,1.13373433347,0.273913537375,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190563691812
 07/27  23:00:00,1.95281141876,0.0,0.0,0.741687273477,0.236261277872,0.977948551349,0.236261277872,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140107961763
 07/27  24:00:00,1.48912947926,0.0,0.0,0.626314654269,0.199502243834,0.825816898103,0.199502243834,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.08457949605
 07/28  01:00:00,1.24627910441,0.0,0.0,0.537819580454,0.171309949234,0.709129529688,0.171309949234,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0587980414929
 07/28  02:00:00,1.10603210513,0.0,0.0,0.472340393585,0.150187967743,0.622528361327,0.150187967743,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.052587264718
 07/28  03:00:00,1.03214015635,0.0,0.0,0.42376048774,0.134502303108,0.558262790848,0.134502303108,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544310779963
 07/28  04:00:00,1.00367887416,0.0,0.0,0.388615712515,0.122907745434,0.511523457949,0.122907745434,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0738681079628
 07/28  05:00:00,1.12467663651,0.0,0.0,0.378425629735,0.119254828697,0.497680458431,0.119254828697,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162522179676
 07/28  06:00:00,1.42278955986,0.0,0.0,0.386034390094,0.122746514032,0.508780904125,0.122746514032,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.326816557499
 07/28  07:00:00,1.6685753772,0.0,0.0,0.403625240506,0.127201374096,0.530826614602,0.127201374096,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367345221474
 07/28  08:00:00,1.62134897415,0.0,0.0,0.43007171446,0.130467973804,0.560539688264,0.130467973804,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352114999293
 07/28  09:00:00,1.64565671726,0.0,0.0,0.511799459598,0.148983209816,0.660782669414,0.148983209816,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313147917616
 07/28  10:00:00,1.95493227158,0.0,0.0,0.782984812274,0.218187659891,1.00117247217,0.218187659891,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269582291728
 07/28  11:00:00,2.07078572377,0.0,0.0,0.904483168459,0.235366039668,1.13984920813,0.235366039668,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23237622728
 07/28  12:00:00,2.13096723743,0.0,0.0,0.987211086278,0.256914155714,1.24412524199,0.256914155714,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203384945348
 07/28  13:00:00,2.23711259825,0.0,0.0,1.10123141642,0.286600884825,1.38783230124,0.286600884825,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187699750914
 07/28  14:00:00,2.52825856459,0.0,0.0,1.36587648373,0.339189595093,1.70506607882,0.339189595093,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.17091752202
 07/28  15:00:00,2.88327762846,0.0,0.0,1.636945829,0.397054168735,2.03399999774,0.397054168735,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17391757412
 07/28  16:00:00,3.23764575058,0.0,0.0,1.8235843755,0.442330882284,2.26591525779,0.442330882284,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195082497262
 07/28  17:00:00,3.79365996485,0.0,0.0,2.09077364574,0.519201862159,2.6099755079,0.519201862159,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242452021422
 07/28  18:00:00,3.59166460657,0.0,0.0,1.81943894886,0.473498426472,2.29293737534,0.473498426472,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288113483988
 07/28  19:00:00,3.40411046038,0.0,0.0,1.64666695844,0.438561858389,2.08522881683,0.438561858389,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297108320526
 07/28  20:00:00,3.24854126459,0.0,0.0,1.41908432583,0.395497676557,1.81458200238,0.395497676557,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270177629969
 07/28  21:00:00,3.03559470505,0.0,0.0,1.15822703403,0.344368774994,1.50259580903,0.344368774994,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.237909419929
 07/28  22:00:00,2.57622994649,0.0,0.0,0.991952091531,0.300347190709,1.29229928224,0.300347190709,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190627991112
 07/28  23:00:00,2.08427061027,0.0,0.0,0.849581387739,0.259783719185,1.10936510692,0.259783719185,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140150597697
 07/28  24:00:00,1.60298552303,0.0,0.0,0.71863116911,0.221021457689,0.939652626799,0.221021457689,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0845998111265
 07/29  01:00:00,1.34994674392,0.0,0.0,0.615753289203,0.190834935087,0.80658822429,0.190834935087,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610599623204
 07/29  02:00:00,1.19338064596,0.0,0.0,0.5378725778,0.167642037532,0.705514615332,0.167642037532,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054338313115
 07/29  03:00:00,1.10688105525,0.0,0.0,0.479689210817,0.150064834214,0.62975404503,0.150064834214,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563153185371
 07/29  04:00:00,1.06971812309,0.0,0.0,0.434593148852,0.136458600326,0.571051749177,0.136458600326,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777079100471
 07/29  05:00:00,1.18652337105,0.0,0.0,0.413504301409,0.13031184444,0.543816145849,0.13031184444,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174136534204
 07/29  06:00:00,1.53004667974,0.0,0.0,0.439971923141,0.138657016517,0.578628939658,0.138657016517,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353600129634
 07/29  07:00:00,1.79425345339,0.0,0.0,0.461168498167,0.142667583946,0.603836082113,0.142667583946,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398852468237
 07/29  08:00:00,1.73159642984,0.0,0.0,0.465259021235,0.141158768587,0.606417789823,0.141158768587,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384047052528
 07/29  09:00:00,1.77315525178,0.0,0.0,0.55357005774,0.161159608388,0.714729666128,0.161159608388,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341668396951
 07/29  10:00:00,2.0853756013,0.0,0.0,0.826412427139,0.230311466035,1.05672389317,0.230311466035,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293557971149
 07/29  11:00:00,2.09097346096,0.0,0.0,0.854896017004,0.232989804456,1.08788582146,0.232989804456,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.25203859162
 07/29  12:00:00,2.1654575877,0.0,0.0,0.958542579345,0.255342633664,1.21388521301,0.255342633664,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220304818512
 07/29  13:00:00,2.31858874624,0.0,0.0,1.12017018771,0.290874012788,1.4110442005,0.290874012788,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202375967133
 07/29  14:00:00,2.53485859414,0.0,0.0,1.32285290388,0.336338633606,1.65919153748,0.336338633606,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184266520729
 07/29  15:00:00,2.78726747138,0.0,0.0,1.50486333054,0.382618836609,1.88748216715,0.382618836609,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.18736627477
 07/29  16:00:00,3.04559444291,0.0,0.0,1.60363456432,0.417399411857,2.02103397618,0.417399411857,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211994551951
 07/29  17:00:00,3.48984950553,0.0,0.0,1.7782771924,0.471538439917,2.24981563231,0.471538439917,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263449507474
 07/29  18:00:00,3.40267200014,0.0,0.0,1.60422820215,0.437331752499,2.04155995465,0.437331752499,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316187982706
 07/29  19:00:00,3.24660774579,0.0,0.0,1.45582656977,0.405888925257,1.86171549502,0.405888925257,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328874173539
 07/29  20:00:00,3.17900445947,0.0,0.0,1.30752480638,0.372645344498,1.68017015088,0.372645344498,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300197306028
 07/29  21:00:00,3.10435805749,0.0,0.0,1.1701909901,0.340733294929,1.51092428503,0.340733294929,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.2627374389
 07/29  22:00:00,2.65682411858,0.0,0.0,1.02075374779,0.30413058731,1.3248843351,0.30413058731,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210343898417
 07/29  23:00:00,2.1464301176,0.0,0.0,0.878971963973,0.264553614844,1.14352557882,0.264553614844,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152614787795
 07/29  24:00:00,1.64551098829,0.0,0.0,0.744678898347,0.22638154997,0.971060448316,0.22638154997,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0891437717848
 07/30  01:00:00,1.37342819747,0.0,0.0,0.635090354454,0.194963501233,0.830053855687,0.194963501233,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610757844715
 07/30  02:00:00,1.21682550117,0.0,0.0,0.556723055873,0.172224710549,0.728947766421,0.172224710549,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0543500172368
 07/30  03:00:00,1.12699822175,0.0,0.0,0.495432403617,0.154426291713,0.64985869533,0.154426291713,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563278347373
 07/30  04:00:00,1.08688386099,0.0,0.0,0.44782404743,0.140366550926,0.588190598356,0.140366550926,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777347987734
 07/30  05:00:00,1.20089080507,0.0,0.0,0.42435540686,0.133744145977,0.558099552836,0.133744145977,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174220561233
 07/30  06:00:00,1.54869913179,0.0,0.0,0.453998113837,0.143090757166,0.597088871003,0.143090757166,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353792650341
 07/30  07:00:00,1.8126360855,0.0,0.0,0.475026424196,0.146964030794,0.62199045499,0.146964030794,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399080727467
 07/30  08:00:00,1.75361179338,0.0,0.0,0.481957780802,0.146252111286,0.628209892088,0.146252111286,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384270313808
 07/30  09:00:00,1.79651452409,0.0,0.0,0.571484657651,0.16640292651,0.737887584161,0.16640292651,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341869751234
 07/30  10:00:00,2.11647572657,0.0,0.0,0.850577994081,0.237072848103,1.08765084218,0.237072848103,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293731147415
 07/30  11:00:00,2.16240308736,0.0,0.0,0.915355087401,0.243813850753,1.15916893815,0.243813850753,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252185101324
 07/30  12:00:00,2.26107863788,0.0,0.0,1.03896904933,0.270411103705,1.30938015303,0.270411103705,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220430928669
 07/30  13:00:00,2.41573351762,0.0,0.0,1.20237105288,0.3057053355,1.50807638838,0.3057053355,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202488550634
 07/30  14:00:00,2.66055168879,0.0,0.0,1.42972609775,0.355058108191,1.78478420594,0.355058108191,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184366946928
 07/30  15:00:00,3.04721807429,0.0,0.0,1.72816207253,0.419169666291,2.14733173882,0.419169666291,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187467306015
 07/30  16:00:00,3.36123366871,0.0,0.0,1.87172719485,0.464831534871,2.33655872972,0.464831534871,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212109024213
 07/30  17:00:00,4.09439793865,0.0,0.0,2.29706065684,0.557158615328,2.85421927216,0.557158615328,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263594300741
 07/30  18:00:00,3.99682482227,0.0,0.0,2.11123114504,0.524309003317,2.63554014836,0.524309003317,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.31636061113
 07/30  19:00:00,3.83601927936,0.0,0.0,1.95412140327,0.496829893765,2.45095129704,0.496829893765,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329049905099
 07/30  20:00:00,3.6439355553,0.0,0.0,1.69379088369,0.451149624592,2.14494050828,0.451149624592,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300358044453
 07/30  21:00:00,3.44513445094,0.0,0.0,1.44797700747,0.403581311274,1.85155831875,0.403581311274,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262879798638
 07/30  22:00:00,2.91380783076,0.0,0.0,1.22922681203,0.352532179216,1.58175899124,0.352532179216,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210452954456
 07/30  23:00:00,2.35269051769,0.0,0.0,1.04487808299,0.304836126124,1.34971420911,0.304836126124,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152686557595
 07/30  24:00:00,1.80152374252,0.0,0.0,0.869182130733,0.257858067818,1.12704019855,0.257858067818,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0891767757814
 07/31  01:00:00,1.49639806399,0.0,0.0,0.737316243589,0.22188955213,0.959205795719,0.22188955213,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588407350355
 07/31  02:00:00,1.3145589565,0.0,0.0,0.637010671217,0.19401365334,0.831024324558,0.19401365334,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526181528579
 07/31  03:00:00,1.19866665411,0.0,0.0,0.553778193484,0.170976053582,0.724754247066,0.170976053582,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544661195319
 07/31  04:00:00,1.13657914856,0.0,0.0,0.491241657626,0.153110317753,0.644351975378,0.153110317753,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0739398649375
 07/31  05:00:00,1.22143822147,0.0,0.0,0.45182170215,0.142389170502,0.594210872652,0.142389170502,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162753350418
 07/31  06:00:00,1.54709484883,0.0,0.0,0.481398629568,0.151159074046,0.632557703614,0.151159074046,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327345046988
 07/31  07:00:00,1.78210816957,0.0,0.0,0.491430973511,0.15231043188,0.643741405391,0.15231043188,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367963223056
 07/31  08:00:00,1.73238234445,0.0,0.0,0.516728096888,0.154243345939,0.670971442828,0.154243345939,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352716615025
 07/31  09:00:00,1.79415604453,0.0,0.0,0.629430218493,0.17931140336,0.808741621852,0.17931140336,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313688292446
 07/31  10:00:00,2.22897460368,0.0,0.0,1.00667855489,0.268072160122,1.27475071501,0.268072160122,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270046380983
 07/31  11:00:00,2.2987506205,0.0,0.0,1.09025443763,0.277166388049,1.36742082568,0.277166388049,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232769506458
 07/31  12:00:00,2.42084334243,0.0,0.0,1.22857192262,0.305091435302,1.53366335792,0.305091435302,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203722934418
 07/31  13:00:00,2.58402589086,0.0,0.0,1.39329313647,0.341149456924,1.73444259339,0.341149456924,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188002751376
 07/31  14:00:00,2.80627499257,0.0,0.0,1.59575394557,0.38705835393,1.9828122995,0.38705835393,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171187729324
 07/31  15:00:00,3.18938002271,0.0,0.0,1.8916771137,0.448152915,2.3398300287,0.448152915,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17418993741
 07/31  16:00:00,3.68153205495,0.0,0.0,2.20030404203,0.509187872513,2.70949191454,0.509187872513,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195392144879
 07/31  17:00:00,4.31388539872,0.0,0.0,2.5303433154,0.599466393329,3.12980970873,0.599466393329,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.24284325446
 07/31  18:00:00,4.16036255216,0.0,0.0,2.3026583378,0.558515368545,2.86117370634,0.558515368545,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288575098573
 07/31  19:00:00,3.78442524236,0.0,0.0,1.95596441793,0.509108432671,2.4650728506,0.509108432671,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297579068736
 07/31  20:00:00,3.66739181416,0.0,0.0,1.76330154489,0.469704045058,2.23300558995,0.469704045058,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270604591974
 07/31  21:00:00,3.344498202,0.0,0.0,1.40257137663,0.408551166289,1.81112254292,0.408551166289,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238286182993
 07/31  22:00:00,2.84749117034,0.0,0.0,1.2060508936,0.357221684342,1.56327257794,0.357221684342,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190915919254
 07/31  23:00:00,2.30977737723,0.0,0.0,1.02534946283,0.309331546443,1.33468100928,0.309331546443,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140341462298
 07/31  24:00:00,1.77891269621,0.0,0.0,0.853806596907,0.261682225886,1.11548882279,0.261682225886,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846907883063
 08/01  01:00:00,1.4751016553,0.0,0.0,0.717681704403,0.223380363275,0.941062067678,0.223380363275,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.058860190086
 08/01  02:00:00,1.2873956485,0.0,0.0,0.610766238063,0.192913718956,0.803679957019,0.192913718956,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526322546374
 08/01  03:00:00,1.16107627362,0.0,0.0,0.520099216922,0.166882307934,0.686981524856,0.166882307934,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0544815034911
 08/01  04:00:00,1.08507811612,0.0,0.0,0.447236999142,0.145415148574,0.592652147716,0.145415148574,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0739717024008
 08/01  05:00:00,1.16817099717,0.0,0.0,0.40692980166,0.133355476765,0.540285278425,0.133355476765,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.1628552092
 08/01  06:00:00,1.46676019931,0.0,0.0,0.405757178917,0.131706949673,0.53746412859,0.131706949673,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.327579112239
 08/01  07:00:00,1.7317234351,0.0,0.0,0.421410924253,0.135666124242,0.557077048496,0.135666124242,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368236805172
 08/01  08:00:00,1.70827060004,0.0,0.0,0.470832091742,0.144040176845,0.614872268587,0.144040176845,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.352983045908
 08/01  09:00:00,1.73855071459,0.0,0.0,0.573998330546,0.167879986322,0.741878316868,0.167879986322,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.313927399971
 08/01  10:00:00,1.93741130175,0.0,0.0,0.761957249347,0.214792284487,0.976749533834,0.214792284487,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270251374878
 08/01  11:00:00,1.82779129503,0.0,0.0,0.692601764912,0.197453292081,0.890055056993,0.197453292081,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.232943064325
 08/01  12:00:00,1.87809259035,0.0,0.0,0.7679943853,0.216536395824,0.984530781123,0.216536395824,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.203871873785
 08/01  13:00:00,2.01459865283,0.0,0.0,0.908702983902,0.24994560252,1.15864858642,0.24994560252,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.18813663496
 08/01  14:00:00,2.12540083891,0.0,0.0,1.01907171804,0.276514369195,1.29558608724,0.276514369195,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171306902565
 08/01  15:00:00,2.27954231316,0.0,0.0,1.1225407021,0.301097320095,1.42363802219,0.301097320095,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.17431134901
 08/01  16:00:00,2.47987266596,0.0,0.0,1.18071287908,0.320355621236,1.50106850031,0.320355621236,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195533722001
 08/01  17:00:00,2.9510426683,0.0,0.0,1.37792881259,0.373836814895,1.75176562749,0.373836814895,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.24301888113
 08/01  18:00:00,2.90860711319,0.0,0.0,1.23512169113,0.343539757033,1.57866144817,0.343539757033,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.288779625538
 08/01  19:00:00,2.83201839487,0.0,0.0,1.12757449174,0.321329479083,1.44890397082,0.321329479083,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.297787845458
 08/01  20:00:00,2.7849703229,0.0,0.0,0.970227390083,0.290290431129,1.26051782121,0.290290431129,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.270794787033
 08/01  21:00:00,2.76480484831,0.0,0.0,0.900744204626,0.272197524377,1.172941729,0.272197524377,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238451581187
 08/01  22:00:00,2.32784458489,0.0,0.0,0.801009513653,0.244939279453,1.04594879311,0.244939279453,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191041789701
 08/01  23:00:00,1.88940760018,0.0,0.0,0.699438843212,0.215122917883,0.914561761095,0.215122917883,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140424798479
 08/01  24:00:00,1.44149159597,0.0,0.0,0.596244229689,0.184789018793,0.781033248482,0.184789018793,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0847304058789
 08/02  01:00:00,1.21777202776,0.0,0.0,0.521250089657,0.162460443744,0.683710533402,0.162460443744,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0588820968284
 08/02  02:00:00,1.09682848634,0.0,0.0,0.467002643822,0.146094765162,0.613097408985,0.146094765162,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526476405112
 08/02  03:00:00,1.03686572811,0.0,0.0,0.428466342056,0.134286615725,0.562752957781,0.134286615725,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0544995250626
 08/02  04:00:00,1.01738648318,0.0,0.0,0.399488780979,0.125435127181,0.52492390816,0.125435127181,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740083090103
 08/02  05:00:00,1.13976707347,0.0,0.0,0.389134287957,0.122631306298,0.511765594255,0.122631306298,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.162970969673
 08/02  06:00:00,1.47653476149,0.0,0.0,0.415904975807,0.131070104644,0.546975080451,0.131070104644,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.327842722555
 08/02  07:00:00,1.75221023844,0.0,0.0,0.438925968258,0.138330038495,0.577256006753,0.138330038495,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368544650257
 08/02  08:00:00,1.68285102233,0.0,0.0,0.45117848911,0.137975136754,0.589153625863,0.137975136754,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353282110926
 08/02  09:00:00,1.58918797636,0.0,0.0,0.453536891667,0.13871031846,0.592247210128,0.13871031846,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314195768483
 08/02  10:00:00,1.52102653658,0.0,0.0,0.424771210587,0.135363716507,0.560134927094,0.135363716507,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270481216453
 08/02  11:00:00,1.56799487223,0.0,0.0,0.480071477587,0.149992694313,0.6300641719,0.149992694313,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233137526614
 08/02  12:00:00,1.55502201639,0.0,0.0,0.503850723478,0.157441902505,0.661292625982,0.157441902505,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204039454961
 08/02  13:00:00,1.57054214996,0.0,0.0,0.547050070332,0.167391837093,0.714441907424,0.167391837093,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188286811086
 08/02  14:00:00,1.62288365932,0.0,0.0,0.607142201484,0.185792967594,0.792935169079,0.185792967594,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171440641142
 08/02  15:00:00,1.73132609079,0.0,0.0,0.67205798697,0.203228419759,0.87528640673,0.203228419759,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174446742102
 08/02  16:00:00,1.90742188475,0.0,0.0,0.712875106145,0.215588418266,0.928463524411,0.215588418266,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195687916692
 08/02  17:00:00,2.22826686672,0.0,0.0,0.787706159796,0.241091185419,1.02879734521,0.241091185419,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243211361824
 08/02  18:00:00,2.37137209287,0.0,0.0,0.797177212551,0.24401993381,1.04119714636,0.24401993381,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289008907018
 08/02  19:00:00,2.33060618001,0.0,0.0,0.718203910173,0.229054742132,0.947258652305,0.229054742132,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298020949116
 08/02  20:00:00,2.41014317665,0.0,0.0,0.669714439643,0.215763643461,0.885478083104,0.215763643461,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271007378891
 08/02  21:00:00,2.44913282407,0.0,0.0,0.648269504399,0.208813310747,0.857082815146,0.208813310747,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238638470805
 08/02  22:00:00,2.04761896271,0.0,0.0,0.578365291607,0.187214952494,0.765580244101,0.187214952494,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191184716525
 08/02  23:00:00,1.63773728847,0.0,0.0,0.500525470655,0.16227119098,0.662796661635,0.16227119098,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140519586237
 08/02  24:00:00,1.21682562332,0.0,0.0,0.419955978959,0.136366165966,0.556322144925,0.136366165966,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0847755367906
 08/03  01:00:00,1.01844699443,0.0,0.0,0.365636389992,0.118724790061,0.484361180053,0.118724790061,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0589064168448
 08/03  02:00:00,0.918933453611,0.0,0.0,0.328641377484,0.106543611027,0.435184988511,0.106543611027,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526650282529
 08/03  03:00:00,0.876606188049,0.0,0.0,0.304183307224,0.0982904525991,0.402473759824,0.0982904525991,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0545191829568
 08/03  04:00:00,0.871588958923,0.0,0.0,0.286620875313,0.0924650755965,0.37908595091,0.0924650755965,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740487420051
 08/03  05:00:00,1.0115022265,0.0,0.0,0.289975629713,0.0933978588586,0.383373488571,0.0933978588586,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163098228382
 08/03  06:00:00,1.37071874131,0.0,0.0,0.334287116837,0.106580473346,0.440867590184,0.106580473346,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.328134192649
 08/03  07:00:00,1.64180214721,0.0,0.0,0.353713666638,0.112793911553,0.466507578191,0.112793911553,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368884987589
 08/03  08:00:00,1.5555109788,0.0,0.0,0.350793562454,0.110688438803,0.461482001257,0.110688438803,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353613691995
 08/03  09:00:00,1.48503371557,0.0,0.0,0.372601970433,0.115193844114,0.487795814547,0.115193844114,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314492903273
 08/03  10:00:00,1.61686901605,0.0,0.0,0.503162071981,0.152559423359,0.65572149534,0.152559423359,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270737127677
 08/03  11:00:00,1.61290529917,0.0,0.0,0.519184850848,0.155572437929,0.674757288778,0.155572437929,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233354836681
 08/03  12:00:00,1.68226373726,0.0,0.0,0.611552008432,0.176795577177,0.788347585609,0.176795577177,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204226216204
 08/03  13:00:00,1.47839084328,0.0,0.0,0.470300298038,0.151823558268,0.622123856307,0.151823558268,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188453555533
 08/03  14:00:00,1.48070875599,0.0,0.0,0.493053454949,0.157558919425,0.650612374374,0.157558919425,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171588532512
 08/03  15:00:00,1.70347358556,0.0,0.0,0.655334027654,0.191949903462,0.847283931116,0.191949903462,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174596712492
 08/03  16:00:00,1.98328177488,0.0,0.0,0.783140270766,0.22101313436,1.00415340513,0.22101313436,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195857926105
 08/03  17:00:00,2.27553934345,0.0,0.0,0.836996175041,0.238859080926,1.07585525597,0.238859080926,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243425927803
 08/03  18:00:00,2.45398426465,0.0,0.0,0.871516209306,0.252037752549,1.12355396186,0.252037752549,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289264263307
 08/03  19:00:00,2.47884005405,0.0,0.0,0.845029922561,0.250202690366,1.09523261293,0.250202690366,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298280862536
 08/03  20:00:00,2.5374026306,0.0,0.0,0.774953279318,0.237548268998,1.01250154832,0.237548268998,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271243367632
 08/03  21:00:00,2.56175763502,0.0,0.0,0.74035915791,0.229140635995,0.969499793905,0.229140635995,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238846302993
 08/03  22:00:00,2.15078978466,0.0,0.0,0.661534397293,0.207058176509,0.868592573802,0.207058176509,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191343208778
 08/03  23:00:00,1.73070369598,0.0,0.0,0.574522988268,0.181135221251,0.755658209519,0.181135221251,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140624445861
 08/03  24:00:00,1.30000073541,0.0,0.0,0.485545510423,0.153902018999,0.639447529422,0.153902018999,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0848252643779
 08/04  01:00:00,1.08918730418,0.0,0.0,0.42094293255,0.134131952494,0.555074885044,0.134131952494,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0589330216049
 08/04  02:00:00,0.975754074092,0.0,0.0,0.37262729307,0.119359250575,0.491986543644,0.119359250575,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526840935999
 08/04  03:00:00,0.922736346719,0.0,0.0,0.339612083257,0.108970462416,0.448582545673,0.108970462416,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.054540555777
 08/04  04:00:00,0.910477587635,0.0,0.0,0.31627034922,0.101660470035,0.417930819255,0.101660470035,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740925023721
 08/04  05:00:00,1.03977126235,0.0,0.0,0.311145613613,0.100356457234,0.411502070848,0.100356457234,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.16323868196
 08/04  06:00:00,1.39649025838,0.0,0.0,0.353468030743,0.112850301269,0.466318332012,0.112850301269,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.328454967882
 08/04  07:00:00,1.66842202387,0.0,0.0,0.373488619532,0.119264256531,0.492752876063,0.119264256531,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.369259566368
 08/04  08:00:00,1.62949010924,0.0,0.0,0.409569376313,0.12552782933,0.535097205644,0.12552782933,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353977618053
 08/04  09:00:00,1.5661608593,0.0,0.0,0.436406167653,0.13218908247,0.568595250123,0.13218908247,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314820611429
 08/04  10:00:00,1.8039559239,0.0,0.0,0.651591729307,0.190935236623,0.842526965931,0.190935236623,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.271018564931
 08/04  11:00:00,1.84078659466,0.0,0.0,0.701934642973,0.200465247135,0.902399890109,0.200465247135,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233593530833
 08/04  12:00:00,1.90928878284,0.0,0.0,0.79392712202,0.221240347799,1.01516746982,0.221240347799,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204431377581
 08/04  13:00:00,2.0491160935,0.0,0.0,0.937833542089,0.254831223006,1.19266476509,0.254831223006,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.18863789696
 08/04  14:00:00,2.18275215778,0.0,0.0,1.06352815562,0.288962601899,1.35249075752,0.288962601899,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.17175355116
 08/04  15:00:00,1.99193820413,0.0,0.0,0.864509844011,0.271072501451,1.13558234546,0.271072501451,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174762916707
 08/04  16:00:00,2.56495040272,0.0,0.0,1.24696099721,0.338671668237,1.58563266545,0.338671668237,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196047293625
 08/04  17:00:00,3.01554756709,0.0,0.0,1.42012716509,0.395498164726,1.81562532981,0.395498164726,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243664077597
 08/04  18:00:00,3.10708619583,0.0,0.0,1.38934999685,0.387027209714,1.77637720656,0.387027209714,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289542949777
 08/04  19:00:00,2.96763832762,0.0,0.0,1.22481473094,0.358930796455,1.58374552739,0.358930796455,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.29856622164
 08/04  20:00:00,2.74367742141,0.0,0.0,0.921199609114,0.297316461484,1.2185160706,0.297316461484,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271503636152
 08/04  21:00:00,2.67127658457,0.0,0.0,0.814099105892,0.264691426944,1.07879053284,0.264691426944,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.239074513614
 08/04  22:00:00,2.22262204852,0.0,0.0,0.70880167395,0.231448778001,0.940250451951,0.231448778001,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191517594491
 08/04  23:00:00,1.77526637657,0.0,0.0,0.602968738233,0.197137091436,0.800105829669,0.197137091436,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140739506299
 08/04  24:00:00,1.32385346271,0.0,0.0,0.4996604337,0.163585592923,0.663246026622,0.163585592923,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0848794944811
 08/05  01:00:00,1.10742830644,0.0,0.0,0.427217063227,0.139855925794,0.56707298902,0.139855925794,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0612288958118
 08/05  02:00:00,0.985601061937,0.0,0.0,0.374911959116,0.122534631047,0.497446590163,0.122534631047,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0544597964985
 08/05  03:00:00,0.924297744647,0.0,0.0,0.336924593997,0.109942945468,0.446867539464,0.109942945468,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0564515557415
 08/05  04:00:00,0.911932100415,0.0,0.0,0.311497567917,0.101320106759,0.412817674676,0.101320106759,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0779890041158
 08/05  05:00:00,1.05282724541,0.0,0.0,0.308497104262,0.100184827375,0.408681931637,0.100184827375,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.175018111624
 08/05  06:00:00,1.40901650056,0.0,0.0,0.332536222606,0.108521801407,0.441058024013,0.108521801407,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.35561600585
 08/05  07:00:00,1.67299392393,0.0,0.0,0.335289845174,0.108911036094,0.444200881269,0.108911036094,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.401222099305
 08/05  08:00:00,1.61124028901,0.0,0.0,0.342714500837,0.109298866851,0.452013367687,0.109298866851,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.386374334889
 08/05  09:00:00,1.58916484544,0.0,0.0,0.395390790353,0.122230666512,0.517621456865,0.122230666512,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.343767332365
 08/05  10:00:00,1.76109826228,0.0,0.0,0.557449582807,0.166959032352,0.724408615158,0.166959032352,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.295363024795
 08/05  11:00:00,1.82684809596,0.0,0.0,0.634890456952,0.181109314466,0.815999771418,0.181109314466,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.253566391308
 08/05  12:00:00,1.88931111251,0.0,0.0,0.725483161247,0.204707441329,0.930190602577,0.204707441329,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.221620068398
 08/05  13:00:00,2.03187331351,0.0,0.0,0.875830629673,0.241090162983,1.11692079266,0.241090162983,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.203551056896
 08/05  14:00:00,2.17216777036,0.0,0.0,1.01390589182,0.275313486468,1.28921937828,0.275313486468,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.185314970798
 08/05  15:00:00,2.46302673519,0.0,0.0,1.2303054178,0.325645475877,1.55595089368,0.325645475877,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.188423926695
 08/05  16:00:00,2.79103188112,0.0,0.0,1.39397805722,0.364657775829,1.75863583305,0.364657775829,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.213207685174
 08/05  17:00:00,3.31548159522,0.0,0.0,1.62805484688,0.430852503635,2.05890735051,0.430852503635,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.264964154816
 08/05  18:00:00,3.34686145835,0.0,0.0,1.54463286644,0.408763688549,1.95339655499,0.408763688549,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.317988548322
 08/05  19:00:00,3.23748467637,0.0,0.0,1.40151740925,0.385671359631,1.78718876888,0.385671359631,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.330724574705
 08/05  20:00:00,3.02374251885,0.0,0.0,1.10035213093,0.332984464317,1.43333659524,0.332984464317,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.301892838627
 08/05  21:00:00,2.95069824566,0.0,0.0,0.993356249535,0.304102258816,1.29745850835,0.304102258816,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.264221341724
 08/05  22:00:00,2.46272942731,0.0,0.0,0.863264138601,0.268838234562,1.13210237316,0.268838234562,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.211479840147
 08/05  23:00:00,1.96822196843,0.0,0.0,0.733852011462,0.231053299601,0.964905311063,0.231053299601,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.153360771425
 08/05  24:00:00,1.47220530173,0.0,0.0,0.60719234062,0.193221735439,0.800414076059,0.193221735439,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0894896009843
 08/06  01:00:00,1.21519779246,0.0,0.0,0.510631912313,0.164175594376,0.674807506689,0.164175594376,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0612638641639
 08/06  02:00:00,1.06586697784,0.0,0.0,0.436259222093,0.141428369455,0.577687591547,0.141428369455,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0544847110146
 08/06  03:00:00,0.980951044973,0.0,0.0,0.379628735199,0.123864597621,0.50349333282,0.123864597621,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0564790627118
 08/06  04:00:00,0.945554740525,0.0,0.0,0.336181237148,0.11020272114,0.446383958289,0.11020272114,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.078045360613
 08/06  05:00:00,1.0589164066,0.0,0.0,0.311652681286,0.102938290714,0.414590972,0.102938290714,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.175198232458
 08/06  06:00:00,1.35675894836,0.0,0.0,0.291954483012,0.0964333072721,0.388387790284,0.0964333072721,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.356028687382
 08/06  07:00:00,1.69233260177,0.0,0.0,0.349544538284,0.113510374251,0.463054912535,0.113510374251,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.401706745885
 08/06  08:00:00,1.65045278104,0.0,0.0,0.373904399991,0.11684537534,0.490749775331,0.11684537534,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.386850419272
 08/06  09:00:00,1.68189715195,0.0,0.0,0.469414551741,0.140508203799,0.60992275554,0.140508203799,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.344198340193
 08/06  10:00:00,1.97639108039,0.0,0.0,0.7309588452,0.208371937211,0.939330782411,0.208371937211,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.295733675651
 08/06  11:00:00,1.96802166128,0.0,0.0,0.746357314147,0.210502418436,0.956859732583,0.210502418436,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.25387999546
 08/06  12:00:00,2.04020652828,0.0,0.0,0.848416466712,0.232399736886,1.0808162036,0.232399736886,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.221889883147
 08/06  13:00:00,2.16177350833,0.0,0.0,0.982870030114,0.263710023887,1.246580054,0.263710023887,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.203791990372
 08/06  14:00:00,2.36488063695,0.0,0.0,1.17454878085,0.307168658918,1.48171743977,0.307168658918,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.185529775906
 08/06  15:00:00,2.65812938364,0.0,0.0,1.39190195368,0.358935457373,1.75083741105,0.358935457373,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.188640057775
 08/06  16:00:00,3.06215976675,0.0,0.0,1.61809072671,0.411424090319,2.02951481703,0.411424090319,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.213456586822
 08/06  17:00:00,3.51569825416,0.0,0.0,1.79057401639,0.468241620199,2.25881563659,0.468241620199,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.265272527675
 08/06  18:00:00,3.50391064661,0.0,0.0,1.66861905873,0.441460715355,2.11007977408,0.441460715355,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.318354517496
 08/06  19:00:00,3.44748173778,0.0,0.0,1.57448776978,0.422318563241,1.99680633302,0.422318563241,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.331104071972
 08/06  20:00:00,3.12778799474,0.0,0.0,1.1801627723,0.356871725691,1.53703449799,0.356871725691,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.302240411761
 08/06  21:00:00,3.01518544955,0.0,0.0,1.04268124592,0.31896033005,1.36164157597,0.31896033005,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.264525477989
 08/06  22:00:00,2.52054369185,0.0,0.0,0.908141932013,0.281541908805,1.18968384082,0.281541908805,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.21171263703
 08/06  23:00:00,2.02349308305,0.0,0.0,0.777265323653,0.242758268394,1.02002359205,0.242758268394,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.153513605068
 08/06  24:00:00,1.52588452794,0.0,0.0,0.649637662091,0.204384711654,0.854022373744,0.204384711654,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.089560529507
 08/07  01:00:00,1.26306491428,0.0,0.0,0.553474452367,0.175384219018,0.728858671385,0.175384219018,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0590268453651
 08/07  02:00:00,1.11774134866,0.0,0.0,0.480758822479,0.153147770332,0.633906592812,0.153147770332,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0527513190022
 08/07  03:00:00,1.03803173724,0.0,0.0,0.427233360161,0.136569549402,0.563802909563,0.136569549402,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.054615582409
 08/07  04:00:00,1.00278779205,0.0,0.0,0.386366131172,0.123719401505,0.510085532677,0.123719401505,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0742479933642
 08/07  05:00:00,1.11074332001,0.0,0.0,0.364624701715,0.11735480032,0.481979502035,0.11735480032,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163733308431
 08/07  06:00:00,1.42310247984,0.0,0.0,0.37205194231,0.119746924105,0.491798866416,0.119746924105,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.329586654947
 08/07  07:00:00,1.70521765035,0.0,0.0,0.400603474623,0.127622959927,0.52822643455,0.127622959927,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.37058163436
 08/07  08:00:00,1.65883054548,0.0,0.0,0.431251439564,0.131899471292,0.563150910856,0.131899471292,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.355264349081
 08/07  09:00:00,1.71472218376,0.0,0.0,0.555609124592,0.160391739236,0.716000863829,0.160391739236,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.315976322184
 08/07  10:00:00,2.02701742258,0.0,0.0,0.832952406144,0.231643718892,1.06459612504,0.231643718892,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272010904509
 08/07  11:00:00,2.05158477965,0.0,0.0,0.874968348739,0.237388820967,1.11235716971,0.237388820967,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.234434436228
 08/07  12:00:00,2.16223576117,0.0,0.0,1.00225173165,0.265139985419,1.26739171707,0.265139985419,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205154108651
 08/07  13:00:00,2.32982765233,0.0,0.0,1.17082970511,0.301898876886,1.47272858199,0.301898876886,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189285638891
 08/07  14:00:00,2.55551770451,0.0,0.0,1.37507228687,0.349606985547,1.72467927242,0.349606985547,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172330582982
 08/07  15:00:00,2.80745588065,0.0,0.0,1.5551381678,0.395379019964,1.95051718776,0.395379019964,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175345750931
 08/07  16:00:00,2.43929657385,0.0,0.0,1.11161026336,0.347702543096,1.45931280645,0.347702543096,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.19671332375
 08/07  17:00:00,2.58414438647,0.0,0.0,1.05154391417,0.331843482488,1.38338739665,0.331843482488,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.244498830131
 08/07  18:00:00,2.70540850103,0.0,0.0,1.04652289967,0.327190826201,1.37371372587,0.327190826201,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.290528735669
 08/07  19:00:00,2.68022379889,0.0,0.0,0.986868618655,0.308457169377,1.29532578803,0.308457169377,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.299571432271
 08/07  20:00:00,2.71914514393,0.0,0.0,0.90701882724,0.286049423543,1.19306825078,0.286049423543,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.27241917849
 08/07  21:00:00,2.68276216476,0.0,0.0,0.826179733833,0.263291706478,1.08947144031,0.263291706478,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.239879186322
 08/07  22:00:00,2.22845550571,0.0,0.0,0.715506632271,0.229962838067,0.945469470338,0.229962838067,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192132033293
 08/07  23:00:00,1.78110709527,0.0,0.0,0.608875496975,0.196664327287,0.805539824262,0.196664327287,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.14114623041
 08/07  24:00:00,1.32835280292,0.0,0.0,0.503974222708,0.163578034837,0.667552257544,0.163578034837,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0850726037707
