Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/08  01:00:00,1.10390237143,0.0,0.0,0.429732362446,0.139927363395,0.569659725841,0.139927363395,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0590632480555
 08/08  02:00:00,0.978886304473,0.0,0.0,0.373140581646,0.121885023169,0.495025604814,0.121885023169,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0527772628113
 08/08  03:00:00,0.915756177764,0.0,0.0,0.332664103787,0.108834064195,0.441498167981,0.108834064195,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546447645133
 08/08  04:00:00,0.895926591706,0.0,0.0,0.30378006495,0.0993843687048,0.403164433655,0.0993843687048,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0743078920437
 08/08  05:00:00,1.0198190615,0.0,0.0,0.294398604774,0.0964674913896,0.390866096163,0.0964674913896,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.16392245579
 08/08  06:00:00,1.35354479716,0.0,0.0,0.317701832648,0.104105589449,0.421807422097,0.104105589449,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330020416585
 08/08  07:00:00,1.62556334337,0.0,0.0,0.33826603518,0.109799677022,0.448065712202,0.109799677022,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.371088049729
 08/08  08:00:00,1.52509626515,0.0,0.0,0.324463450402,0.104459707607,0.428923158009,0.104459707607,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.355757821593
 08/08  09:00:00,1.50160967004,0.0,0.0,0.383878598042,0.118567435761,0.502446033803,0.118567435761,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.316418638493
 08/08  10:00:00,1.69482119864,0.0,0.0,0.565029075628,0.166991050025,0.732020125654,0.166991050025,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272390679948
 08/08  11:00:00,1.69166891655,0.0,0.0,0.580491891974,0.171627568896,0.752119460869,0.171627568896,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.234756281966
 08/08  12:00:00,1.72775626325,0.0,0.0,0.644142709209,0.188492848299,0.832635557508,0.188492848299,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205430770294
 08/08  13:00:00,1.69153930085,0.0,0.0,0.638653130253,0.195539679091,0.834192809345,0.195539679091,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.18953306006
 08/08  14:00:00,1.88833424613,0.0,0.0,0.82028917427,0.236985674124,1.05727484839,0.236985674124,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172551548632
 08/08  15:00:00,2.12896002783,0.0,0.0,0.992031860031,0.279765239993,1.27179710002,0.279765239993,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175569985854
 08/08  16:00:00,2.36953669534,0.0,0.0,1.08104334266,0.308255214199,1.38929855685,0.308255214199,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.19696769484
 08/08  17:00:00,2.76646124565,0.0,0.0,1.21448180512,0.350901443909,1.56538324903,0.350901443909,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.244819836938
 08/08  18:00:00,2.75157790137,0.0,0.0,1.09230601662,0.327199572014,1.41950558863,0.327199572014,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.290906273247
 08/08  19:00:00,2.72650297314,0.0,0.0,1.02968977942,0.311529746353,1.34121952577,0.311529746353,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.299956868782
 08/08  20:00:00,2.67159855061,0.0,0.0,0.868253620471,0.276916918597,1.14517053907,0.276916918597,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.272770296884
 08/08  21:00:00,2.65979932774,0.0,0.0,0.808456515292,0.25774346995,1.06619998524,0.25774346995,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240187804373
 08/08  22:00:00,2.21151709901,0.0,0.0,0.701879731954,0.22641563069,0.928295362645,0.22641563069,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192367734287
 08/08  23:00:00,1.76153905561,0.0,0.0,0.593213761665,0.192601954474,0.785815716139,0.192601954474,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141302298873
 08/08  24:00:00,1.30510145864,0.0,0.0,0.485574599171,0.158652226178,0.644226825349,0.158652226178,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0851466916836
 08/09  01:00:00,1.07273871291,0.0,0.0,0.405238502266,0.133218773273,0.538457275539,0.133218773273,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591020398426
 08/09  02:00:00,0.943238115822,0.0,0.0,0.345320003991,0.114030269748,0.45935027374,0.114030269748,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528044052352
 08/09  03:00:00,0.87419116735,0.0,0.0,0.30041166868,0.0994905428381,0.399902211518,0.0994905428381,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.054675710563
 08/09  04:00:00,0.84884555866,0.0,0.0,0.267351317998,0.0886690475915,0.356020365589,0.0886690475915,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0743709270636
 08/09  05:00:00,0.964052536713,0.0,0.0,0.251222878223,0.0836745723977,0.334897450621,0.0836745723977,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164124576547
 08/09  06:00:00,1.21362556088,0.0,0.0,0.210750598653,0.0706762135249,0.281426812178,0.0706762135249,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330481790221
 08/09  07:00:00,1.45895222195,0.0,0.0,0.210367256461,0.0705490963348,0.280916352796,0.0705490963348,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.37162628772
 08/09  08:00:00,1.45754768447,0.0,0.0,0.272087520121,0.0887625876272,0.360850107748,0.0887625876272,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.356282291177
 08/09  09:00:00,1.43587397496,0.0,0.0,0.331948599954,0.104289932294,0.436238532248,0.104289932294,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.31689044496
 08/09  10:00:00,1.57918648207,0.0,0.0,0.472983702685,0.142996949688,0.615980652372,0.142996949688,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272795436659
 08/09  11:00:00,1.62126168096,0.0,0.0,0.525898908033,0.15547032853,0.681369236563,0.15547032853,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235099270677
 08/09  12:00:00,1.65483508446,0.0,0.0,0.58924100498,0.170178629339,0.75941963432,0.170178629339,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205725514699
 08/09  13:00:00,1.70514492975,0.0,0.0,0.659526215946,0.188007439419,0.847533655365,0.188007439419,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189797842939
 08/09  14:00:00,1.82536709642,0.0,0.0,0.777734919372,0.216337824615,0.994072743988,0.216337824615,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172786503331
 08/09  15:00:00,2.05882534104,0.0,0.0,0.945043658482,0.256380992342,1.20142465082,0.256380992342,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175807748264
 08/09  16:00:00,2.27757701999,0.0,0.0,1.01730438955,0.279763037424,1.29706742697,0.279763037424,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.19723914937
 08/09  17:00:00,2.57947719619,0.0,0.0,1.07817487699,0.299882468648,1.37805734564,0.299882468648,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245161690868
 08/09  18:00:00,2.67037799792,0.0,0.0,1.03815170252,0.299751649182,1.3379033517,0.299751649182,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.291308606729
 08/09  19:00:00,2.72463784195,0.0,0.0,1.03899492316,0.299949545741,1.3389444689,0.299949545741,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.300366794458
 08/09  20:00:00,2.72983539474,0.0,0.0,0.923816541324,0.279217444915,1.20303398624,0.279217444915,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273143693843
 08/09  21:00:00,2.70305003041,0.0,0.0,0.8478146565,0.261307828009,1.10912248451,0.261307828009,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240516007776
 08/09  22:00:00,2.25500458952,0.0,0.0,0.739673751567,0.231858478123,0.97153222969,0.231858478123,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192618357748
 08/09  23:00:00,1.80708149001,0.0,0.0,0.631187086724,0.200005124139,0.831192210863,0.200005124139,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141468238545
 08/09  24:00:00,1.34806387646,0.0,0.0,0.520240424287,0.1668700512,0.687110475487,0.1668700512,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0852254593603
 08/10  01:00:00,1.11314069669,0.0,0.0,0.437179124507,0.141639405429,0.578818529935,0.141639405429,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591427692267
 08/10  02:00:00,0.980416312945,0.0,0.0,0.374265282355,0.122233904149,0.496499186505,0.122233904149,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.052833689593
 08/10  03:00:00,0.907867927604,0.0,0.0,0.326310557111,0.107235490198,0.433546047308,0.107235490198,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0547086350266
 08/10  04:00:00,0.87524237688,0.0,0.0,0.287349351748,0.0950002674428,0.38234961919,0.0950002674428,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0744384916819
 08/10  05:00:00,0.985216630626,0.0,0.0,0.266951947211,0.0888956549281,0.355847602139,0.0888956549281,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164338518942
 08/10  06:00:00,1.31363105536,0.0,0.0,0.285777810864,0.095165140748,0.380942951612,0.095165140748,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330971145269
 08/10  07:00:00,1.57805562466,0.0,0.0,0.300307525503,0.0991388981055,0.399446423608,0.0991388981055,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.372199619616
 08/10  08:00:00,1.50295275179,0.0,0.0,0.306918463627,0.0987794358565,0.405697899483,0.0987794358565,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.356839566759
 08/10  09:00:00,1.45094028221,0.0,0.0,0.344453786985,0.106351185269,0.450804972253,0.106351185269,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.317390312211
 08/10  10:00:00,1.58212315506,0.0,0.0,0.476081511096,0.142406464723,0.618487975818,0.142406464723,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.273224786204
 08/10  11:00:00,1.59489595209,0.0,0.0,0.508010216508,0.146629534533,0.654639751041,0.146629534533,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235463027338
 08/10  12:00:00,1.66457957643,0.0,0.0,0.599829916225,0.169021520859,0.768851437084,0.169021520859,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.206038203903
 08/10  13:00:00,1.78538095561,0.0,0.0,0.72747979478,0.200009576941,0.927489371721,0.200009576941,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.190078152448
 08/10  14:00:00,1.89463824783,0.0,0.0,0.836278767767,0.226815089468,1.06309385723,0.226815089468,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.173036541498
 08/10  15:00:00,2.07280382894,0.0,0.0,0.953105045753,0.262045598692,1.21515064444,0.262045598692,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.176060242534
 08/10  16:00:00,2.37289132278,0.0,0.0,1.09508043419,0.297012171028,1.39209260521,0.297012171028,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197528273927
 08/10  17:00:00,2.83280391641,0.0,0.0,1.27929249506,0.351731521978,1.63102401704,0.351731521978,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.24552173969
 08/10  18:00:00,2.96254935279,0.0,0.0,1.28195381123,0.347694428256,1.62964823949,0.347694428256,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.29173507381
 08/10  19:00:00,2.90708287726,0.0,0.0,1.18659640144,0.334357839065,1.52095424051,0.334357839065,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.300802058155
 08/10  20:00:00,2.77948590479,0.0,0.0,0.959015947818,0.293272108163,1.25228805598,0.293272108163,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273540134154
 08/10  21:00:00,2.76488260308,0.0,0.0,0.896487315789,0.274119331445,1.17060664723,0.274119331445,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240864417722
 08/10  22:00:00,2.30556847337,0.0,0.0,0.779376873667,0.242453184392,1.02183005806,0.242453184392,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192884413233
 08/10  23:00:00,1.84462486241,0.0,0.0,0.660725876512,0.207833472528,0.86855934904,0.207833472528,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141644472764
 08/10  24:00:00,1.37764914331,0.0,0.0,0.543731115679,0.172881403043,0.716612518722,0.172881403043,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0853086829774
 08/11  01:00:00,1.13464393708,0.0,0.0,0.454317805103,0.145960333873,0.600278138976,0.145960333873,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591864005693
 08/11  02:00:00,0.996326720041,0.0,0.0,0.387002070758,0.1253768594,0.512378930158,0.1253768594,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528643530353
 08/11  03:00:00,0.920247569073,0.0,0.0,0.336248991756,0.10964230552,0.445891297276,0.10964230552,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0547430265277
 08/11  04:00:00,0.887928194594,0.0,0.0,0.297498029571,0.0974661012181,0.394964130789,0.0974661012181,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0745097977974
 08/11  05:00:00,0.997060315271,0.0,0.0,0.276262480958,0.0912019412106,0.367464422169,0.0912019412106,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164565383557
 08/11  06:00:00,1.2787230889,0.0,0.0,0.25976224382,0.0857541977158,0.345516441536,0.0857541977158,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.331489688888
 08/11  07:00:00,1.59588642499,0.0,0.0,0.314589001872,0.102083340024,0.416672341896,0.102083340024,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.372804501662
 08/11  08:00:00,1.53111183617,0.0,0.0,0.3294467212,0.103821774797,0.433268495997,0.103821774797,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.357428054633
 08/11  09:00:00,1.57781669725,0.0,0.0,0.446602026302,0.130550212499,0.577152238801,0.130550212499,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.317919460697
 08/11  10:00:00,1.86628647733,0.0,0.0,0.70387104806,0.19832579558,0.902196843641,0.19832579558,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.273679240657
 08/11  11:00:00,1.83033246054,0.0,0.0,0.696121586474,0.193569520326,0.889691106801,0.193569520326,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235848180026
 08/11  12:00:00,1.94918676581,0.0,0.0,0.828422568082,0.224704948784,1.05312751687,0.224704948784,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.206369313501
 08/11  13:00:00,2.14746996585,0.0,0.0,1.0196160989,0.269665395329,1.28928149423,0.269665395329,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.190375040179
 08/11  14:00:00,2.25045519277,0.0,0.0,1.12191543894,0.296730449071,1.41864588801,0.296730449071,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.173301455651
 08/11  15:00:00,2.20280557299,0.0,0.0,1.04916315178,0.295722070922,1.3448852227,0.295722070922,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.176327408336
 08/11  16:00:00,2.40104047593,0.0,0.0,1.10774433579,0.312192727348,1.41993706314,0.312192727348,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197832969151
 08/11  17:00:00,2.71018823007,0.0,0.0,1.17992838643,0.3280983062,1.50802669263,0.3280983062,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245903377759
 08/11  18:00:00,2.92435815688,0.0,0.0,1.24790624634,0.343097827976,1.59100407432,0.343097827976,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.292188043069
 08/11  19:00:00,2.84556015581,0.0,0.0,1.13217411108,0.326797347171,1.45897145825,0.326797347171,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.301262118961
 08/11  20:00:00,2.78521644739,0.0,0.0,0.963054902654,0.294544542064,1.25759944472,0.294544542064,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273959288015
 08/11  21:00:00,2.7633561624,0.0,0.0,0.892971375248,0.275740459123,1.16871183437,0.275740459123,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.241232789912
 08/11  22:00:00,2.32112676461,0.0,0.0,0.790304455383,0.246802562673,1.03710701806,0.246802562673,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.193165744471
 08/11  23:00:00,1.87338822411,0.0,0.0,0.682449469463,0.214686980646,0.897136450109,0.214686980646,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.1418307334
 08/11  24:00:00,1.42286418381,0.0,0.0,0.578703084066,0.183035513937,0.761738598002,0.183035513937,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0853976441949
 08/12  01:00:00,1.09661041289,0.0,0.0,0.459022785208,0.145956261019,0.604979046227,0.145956261019,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352604153827
 08/12  02:00:00,0.968496654647,0.0,0.0,0.390028238132,0.124667765857,0.514696003989,0.124667765857,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352603890243
 08/12  03:00:00,0.902286768883,0.0,0.0,0.343962276082,0.110132947443,0.454095223525,0.110132947443,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352605165784
 08/12  04:00:00,0.84697669118,0.0,0.0,0.307244377369,0.0985447747041,0.405789152073,0.0985447747041,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.035260281765
 08/12  05:00:00,0.857096704338,0.0,0.0,0.285101028007,0.0917533834786,0.376854411485,0.0917533834786,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352605817258
 08/12  06:00:00,0.959798004952,0.0,0.0,0.282794509092,0.0910118265395,0.373806335631,0.0910118265395,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352606442153
 08/12  07:00:00,1.15151448808,0.0,0.0,0.310723899998,0.0989792832597,0.409703183257,0.0989792832597,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352610216263
 08/12  08:00:00,1.07928760111,0.0,0.0,0.350972541789,0.107540917209,0.458513458998,0.107540917209,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352596824041
 08/12  09:00:00,1.09317308844,0.0,0.0,0.454872656988,0.132709148333,0.587581805321,0.132709148333,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.035259983594
 08/12  10:00:00,1.4500704181,0.0,0.0,0.752488887488,0.20924037705,0.961729264538,0.20924037705,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352607496215
 08/12  11:00:00,1.54538067435,0.0,0.0,0.828997180648,0.219271462159,1.04826864281,0.219271462159,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352609370384
 08/12  12:00:00,1.72788037944,0.0,0.0,0.972932348189,0.250856048885,1.22378839707,0.250856048885,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352608852624
 08/12  13:00:00,1.85915267364,0.0,0.0,1.08032960181,0.278563218692,1.3588928205,0.278563218692,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352611114092
 08/12  14:00:00,2.08398238632,0.0,0.0,1.25304566696,0.318580584416,1.57162625138,0.318580584416,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352612983576
 08/12  15:00:00,2.25942397693,0.0,0.0,1.37015981658,0.344284433694,1.71444425027,0.344284433694,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352632649891
 08/12  16:00:00,2.4512112157,0.0,0.0,1.42668650772,0.373045347018,1.79973185474,0.373045347018,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352638643553
 08/12  17:00:00,2.96632447375,0.0,0.0,1.70239930128,0.438922735422,2.1413220367,0.438922735422,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352630117518
 08/12  18:00:00,2.81484901468,0.0,0.0,1.50773779751,0.398821050525,1.90655884803,0.398821050525,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352615675736
 08/12  19:00:00,2.47252360277,0.0,0.0,1.17890517773,0.344870125453,1.52377530319,0.344870125453,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352618932009
 08/12  20:00:00,2.38632847691,0.0,0.0,0.971370657399,0.297186005331,1.26855666273,0.297186005331,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352617163319
 08/12  21:00:00,2.32133036182,0.0,0.0,0.838736909557,0.26443556651,1.10317247607,0.26443556651,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352615671488
 08/12  22:00:00,1.93726320558,0.0,0.0,0.716825980309,0.228388113698,0.945214094008,0.228388113698,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.035261228899
 08/12  23:00:00,1.59323767306,0.0,0.0,0.604358477579,0.193871249422,0.798229727001,0.193871249422,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352608437466
 08/12  24:00:00,1.23683161508,0.0,0.0,0.497455010655,0.160380788017,0.657835798672,0.160380788017,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.035260601776
 08/13  01:00:00,1.04294151615,0.0,0.0,0.416397893297,0.134911996066,0.551309889362,0.134911996066,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352606755049
 08/13  02:00:00,0.921542807968,0.0,0.0,0.352860865576,0.114881356978,0.467742222555,0.114881356978,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352603237789
 08/13  03:00:00,0.855190612122,0.0,0.0,0.306917052843,0.100082115439,0.406999168282,0.100082115439,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352604150608
 08/13  04:00:00,0.799537092332,0.0,0.0,0.270125371657,0.0882242938668,0.358349665523,0.0882242938668,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352601694661
 08/13  05:00:00,0.810438682161,0.0,0.0,0.248711413157,0.0814851385966,0.330196551753,0.0814851385966,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352604192806
 08/13  06:00:00,0.925974952219,0.0,0.0,0.256082671234,0.0839010967708,0.339983768004,0.0839010967708,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352601591093
 08/13  07:00:00,1.089027354,0.0,0.0,0.261529480534,0.085686983595,0.34721646413,0.085686983595,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352606066718
 08/13  08:00:00,1.00798711112,0.0,0.0,0.294419879892,0.092793325399,0.387213205291,0.092793325399,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.035259446117
 08/13  09:00:00,1.02870892391,0.0,0.0,0.403814566076,0.119303259566,0.523117825641,0.119303259566,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352597987492
 08/13  10:00:00,1.43149400232,0.0,0.0,0.739765632285,0.203387347257,0.943152979542,0.203387347257,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.035260618838
 08/13  11:00:00,1.48111885392,0.0,0.0,0.775922630615,0.208084289618,0.984006920233,0.208084289618,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352608391783
 08/13  12:00:00,1.70756353717,0.0,0.0,0.954030295713,0.249441223325,1.20347151904,0.249441223325,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352609210316
 08/13  13:00:00,1.92166961849,0.0,0.0,1.13328551191,0.288124320097,1.42140983201,0.288124320097,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352610447466
 08/13  14:00:00,2.20684257722,0.0,0.0,1.35803569695,0.336450798566,1.69448649551,0.336450798566,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352612451324
 08/13  15:00:00,2.49508071701,0.0,0.0,1.5628970167,0.387205310234,1.95010232693,0.387205310234,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352619284003
 08/13  16:00:00,2.83706652294,0.0,0.0,1.75570391601,0.429884134962,2.18558805097,0.429884134962,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352629753639
 08/13  17:00:00,3.43431447718,0.0,0.0,2.09608374783,0.513228897082,2.60931264492,0.513228897082,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.035262406967
 08/13  18:00:00,3.211218947,0.0,0.0,1.83612257948,0.466807386955,2.30292996643,0.466807386955,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352603814902
 08/13  19:00:00,2.99855920724,0.0,0.0,1.62104864669,0.428762769084,2.04981141578,0.428762769084,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.035261385081
 08/13  20:00:00,2.86144415931,0.0,0.0,1.36430656295,0.379365720247,1.7436722832,0.379365720247,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.035261778263
 08/13  21:00:00,2.73160588655,0.0,0.0,1.17447249083,0.338975418083,1.51344790892,0.338975418083,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352616590312
 08/13  22:00:00,2.29327823258,0.0,0.0,1.00545495181,0.295774015611,1.30122896742,0.295774015611,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352613824895
 08/13  23:00:00,1.90476594625,0.0,0.0,0.854671175101,0.255086618922,1.10975779402,0.255086618922,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352610499144
 08/13  24:00:00,1.50547126561,0.0,0.0,0.71085397171,0.215621450231,0.926475421941,0.215621450231,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352606290445
 08/14  01:00:00,1.28068134011,0.0,0.0,0.603743072878,0.185306671742,0.78904974462,0.185306671742,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352606442134
 08/14  02:00:00,1.1357817598,0.0,0.0,0.520638300975,0.161342441387,0.681980742362,0.161342441387,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352607558015
 08/14  03:00:00,1.04548430115,0.0,0.0,0.45497043152,0.142322369671,0.597292801191,0.142322369671,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352604711778
 08/14  04:00:00,0.965611587613,0.0,0.0,0.398591494459,0.125832175804,0.524423670264,0.125832175804,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352606600066
 08/14  05:00:00,0.957488131669,0.0,0.0,0.36195757412,0.115288308198,0.477245882318,0.115288308198,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352605382237
 08/14  06:00:00,1.06429715932,0.0,0.0,0.362761483387,0.115544259829,0.478305743216,0.115544259829,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.035260390994
 08/14  07:00:00,1.23924063064,0.0,0.0,0.378237942076,0.119191036001,0.497428978077,0.119191036001,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.035261369361
 08/14  08:00:00,1.16850732047,0.0,0.0,0.420643894496,0.127089096415,0.54773299091,0.127089096415,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352598698451
 08/14  09:00:00,1.21360793035,0.0,0.0,0.551046186415,0.156970287444,0.708016473859,0.156970287444,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352601569642
 08/14  10:00:00,1.60926673143,0.0,0.0,0.881781415601,0.239143980389,1.12092539599,0.239143980389,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352609314929
 08/14  11:00:00,1.7118378879,0.0,0.0,0.96574800224,0.248977671402,1.21472567364,0.248977671402,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352611197503
 08/14  12:00:00,1.83755506747,0.0,0.0,1.06317619228,0.270286841939,1.33346303422,0.270286841939,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.035260936138
 08/14  13:00:00,2.11235864705,0.0,0.0,1.29501133094,0.317087540154,1.6120988711,0.317087540154,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352610342243
 08/14  14:00:00,2.40226342755,0.0,0.0,1.52236926959,0.367538092619,1.88990736221,0.367538092619,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352612287647
 08/14  15:00:00,2.82771392442,0.0,0.0,1.84795311608,0.434782504818,2.2827356209,0.434782504818,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352618418548
 08/14  16:00:00,3.03600777961,0.0,0.0,1.92080091779,0.463730460222,2.38453137801,0.463730460222,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352609049919
 08/14  17:00:00,3.56727618044,0.0,0.0,2.20389774826,0.538378485078,2.74227623333,0.538378485078,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352605218068
 08/14  18:00:00,3.36648806561,0.0,0.0,1.96457510873,0.49362372799,2.45819883672,0.49362372799,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352606298177
 08/14  19:00:00,3.02207294135,0.0,0.0,1.63489170727,0.438434629838,2.0733263371,0.438434629838,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352601978646
 08/14  20:00:00,2.89019509301,0.0,0.0,1.38342003522,0.389003038173,1.77242307339,0.389003038173,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352619217653
 08/14  21:00:00,2.78789121496,0.0,0.0,1.21872453563,0.351008429171,1.5697329648,0.351008429171,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352619315481
 08/14  22:00:00,2.34449280501,0.0,0.0,1.04500747531,0.307435771414,1.35244324672,0.307435771414,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352616756202
 08/14  23:00:00,1.94362952761,0.0,0.0,0.884166055367,0.264455046174,1.14862110154,0.264455046174,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352613237616
 08/14  24:00:00,1.53494059518,0.0,0.0,0.733111031544,0.222833491292,0.955944522836,0.222833491292,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352608577137
 08/15  01:00:00,1.29947454794,0.0,0.0,0.617550355984,0.190292381301,0.807842737285,0.190292381301,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352608593721
 08/15  02:00:00,1.14351648556,0.0,0.0,0.52559686724,0.164118390731,0.689715257971,0.164118390731,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352609659555
 08/15  03:00:00,1.04653137185,0.0,0.0,0.454767721367,0.143571924795,0.598339646163,0.143571924795,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352606969114
 08/15  04:00:00,0.965510760103,0.0,0.0,0.397659749189,0.126663347368,0.524323096557,0.126663347368,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352604062035
 08/15  05:00:00,0.952739690286,0.0,0.0,0.357458568548,0.11503874895,0.472497317498,0.11503874895,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352606616608
 08/15  06:00:00,1.04436431787,0.0,0.0,0.346772908011,0.111599916601,0.458372824612,0.111599916601,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352604681482
 08/15  07:00:00,1.24054257396,0.0,0.0,0.379222351455,0.119508476851,0.498730828306,0.119508476851,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352614624533
 08/15  08:00:00,1.19364366148,0.0,0.0,0.440969697236,0.131899536629,0.572869233865,0.131899536629,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352599679091
 08/15  09:00:00,1.26743634443,0.0,0.0,0.597562570638,0.164282228588,0.761844799226,0.164282228588,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352602456776
 08/15  10:00:00,1.74868320015,0.0,0.0,0.999144165304,0.261197512608,1.26034167791,0.261197512608,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.035261118296
 08/15  11:00:00,1.84430603016,0.0,0.0,1.07666487265,0.270528737403,1.34719361006,0.270528737403,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352613255901
 08/15  12:00:00,2.07975460368,0.0,0.0,1.26691593682,0.308746340785,1.57566227761,0.308746340785,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352612289634
 08/15  13:00:00,2.3110319934,0.0,0.0,1.46196909351,0.348802857236,1.81077195074,0.348802857236,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352613009248
 08/15  14:00:00,2.51071018623,0.0,0.0,1.61341866121,0.384935833272,1.99835449449,0.384935833272,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352608551639
 08/15  15:00:00,2.70062294361,0.0,0.0,1.73724249294,0.4184004371,2.15564293004,0.4184004371,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.035263551899
 08/15  16:00:00,2.86014885508,0.0,0.0,1.77423997655,0.434430105372,2.20867008192,0.434430105372,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352632765527
 08/15  17:00:00,3.04890815962,0.0,0.0,1.75858706641,0.46532055704,2.22390762345,0.46532055704,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352611108731
 08/15  18:00:00,2.89356672143,0.0,0.0,1.56539935474,0.419876790698,1.98527614544,0.419876790698,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352619769172
 08/15  19:00:00,2.74792725545,0.0,0.0,1.411083782,0.38809488513,1.79917866713,0.38809488513,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352621819363
 08/15  20:00:00,2.67572757869,0.0,0.0,1.2094739996,0.348481426241,1.55795542584,0.348481426241,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352620549952
 08/15  21:00:00,2.60444099473,0.0,0.0,1.07004621861,0.316236548271,1.38628276688,0.316236548271,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.035261909247
 08/15  22:00:00,2.21184536146,0.0,0.0,0.938001020803,0.281794759668,1.21979578047,0.281794759668,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352616983199
 08/15  23:00:00,1.84244544849,0.0,0.0,0.803223524989,0.24421357535,1.04743710034,0.24421357535,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352612458412
 08/15  24:00:00,1.463162166,0.0,0.0,0.676466931083,0.207698787477,0.88416571856,0.207698787477,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352612328089
 08/16  01:00:00,1.25028466061,0.0,0.0,0.579129279645,0.179523124784,0.758652404429,0.179523124784,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352613049032
 08/16  02:00:00,1.11064531774,0.0,0.0,0.500297827222,0.156546249553,0.656844076774,0.156546249553,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352609793265
 08/16  03:00:00,1.02947108526,0.0,0.0,0.442162359303,0.139117027748,0.581279387051,0.139117027748,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352606694284
 08/16  04:00:00,0.95895307631,0.0,0.0,0.393336576058,0.124428363723,0.517764939782,0.124428363723,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352608791858
 08/16  05:00:00,0.955133716945,0.0,0.0,0.360150595631,0.114740667666,0.474891263298,0.114740667666,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352607425203
 08/16  06:00:00,1.03495167602,0.0,0.0,0.339635994444,0.109323962088,0.448959956532,0.109323962088,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352606943855
 08/16  07:00:00,1.23221096815,0.0,0.0,0.372866015378,0.117533989042,0.49040000442,0.117533989042,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352606805366
 08/16  08:00:00,1.16345561639,0.0,0.0,0.416736463201,0.125944774377,0.542681237579,0.125944774377,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352599191024
 08/16  09:00:00,1.17188442083,0.0,0.0,0.516790718697,0.14950216936,0.666292888057,0.14950216936,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352602332439
 08/16  10:00:00,1.52253638721,0.0,0.0,0.809172603175,0.225022398304,1.03419500148,0.225022398304,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.035260981786
 08/16  11:00:00,1.6149614985,0.0,0.0,0.881433623968,0.236415560513,1.11784918448,0.236415560513,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352612195137
 08/16  12:00:00,1.77982082289,0.0,0.0,1.01080058122,0.264927997437,1.27572857865,0.264927997437,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352611471312
 08/16  13:00:00,1.95903414324,0.0,0.0,1.15972953885,0.2990445802,1.45877411905,0.2990445802,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352612824614
 08/16  14:00:00,2.27758443787,0.0,0.0,1.41472638642,0.350501742624,1.76522812904,0.350501742624,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352614722428
 08/16  15:00:00,2.54297265879,0.0,0.0,1.60127448318,0.396719798293,1.99799428148,0.396719798293,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352619156403
 08/16  16:00:00,2.85577506862,0.0,0.0,1.77073354066,0.43356380035,2.20429734101,0.43356380035,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.035262230996
 08/16  17:00:00,3.46243951415,0.0,0.0,2.11867904981,0.518758672709,2.63743772252,0.518758672709,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352623663356
 08/16  18:00:00,3.23874466865,0.0,0.0,1.85805138732,0.472404130869,2.33045551819,0.472404130869,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352605513825
 08/16  19:00:00,2.9669092352,0.0,0.0,1.59133859629,0.426822150239,2.01816074653,0.426822150239,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352620822917
 08/16  20:00:00,2.6871745173,0.0,0.0,1.21133995569,0.358062457313,1.56940241301,0.358062457313,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352620064466
 08/16  21:00:00,2.59131639525,0.0,0.0,1.0544438639,0.318714289407,1.37315815331,0.318714289407,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352619233358
 08/16  22:00:00,2.18347772462,0.0,0.0,0.911971733572,0.279456458804,1.19142819238,0.279456458804,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352616495693
 08/16  23:00:00,1.81618078902,0.0,0.0,0.780246690808,0.240925728475,1.02117241928,0.240925728475,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352612674226
 08/16  24:00:00,1.43775654899,0.0,0.0,0.654981776998,0.203778771258,0.858760548256,0.203778771258,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352607861114
 08/17  01:00:00,1.22249782773,0.0,0.0,0.556452880684,0.17441322286,0.730866103544,0.17441322286,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352607729066
 08/17  02:00:00,1.08693011048,0.0,0.0,0.481410250993,0.151718721703,0.633128972696,0.151718721703,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.035260876152
 08/17  03:00:00,1.00634516804,0.0,0.0,0.424035548254,0.134118025832,0.558153574086,0.134118025832,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352605651725
 08/17  04:00:00,0.940717693719,0.0,0.0,0.379335888123,0.120193788668,0.499529676792,0.120193788668,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352607595854
 08/17  05:00:00,0.939764734571,0.0,0.0,0.348508677464,0.111013711636,0.459522389099,0.111013711636,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.035260634344
 08/17  06:00:00,1.064446182,0.0,0.0,0.363800408512,0.114654462116,0.478454870628,0.114654462116,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352602862623
 08/17  07:00:00,1.22846067123,0.0,0.0,0.370030387635,0.116618784625,0.48664917226,0.116618784625,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352612157695
 08/17  08:00:00,1.14915861856,0.0,0.0,0.404648078922,0.123736226483,0.528384305406,0.123736226483,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352598534486
 08/17  09:00:00,1.20680011948,0.0,0.0,0.547065522295,0.154143123606,0.7012086459,0.154143123606,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352601740544
 08/17  10:00:00,1.62553250684,0.0,0.0,0.898045303587,0.239145843893,1.13719114748,0.239145843893,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352609554177
 08/17  11:00:00,1.70573049055,0.0,0.0,0.963638722141,0.244979543187,1.20861826533,0.244979543187,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352611307128
 08/17  12:00:00,1.86362570561,0.0,0.0,1.08395856906,0.27557494046,1.35953350952,0.27557494046,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352610989871
 08/17  13:00:00,2.06775694786,0.0,0.0,1.25626103087,0.311235988561,1.56749701943,0.311235988561,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.035261186702
 08/17  14:00:00,2.37424372682,0.0,0.0,1.49980534952,0.362082172515,1.86188752204,0.362082172515,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352613682009
 08/17  15:00:00,2.68833116043,0.0,0.0,1.72653669294,0.416816197249,2.14335289019,0.416816197249,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352618085673
 08/17  16:00:00,3.00641889872,0.0,0.0,1.89698049522,0.4579616186,2.35494211382,0.4579616186,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352612882928
 08/17  17:00:00,3.29633704383,0.0,0.0,1.970391516,0.500945520127,2.47133703612,0.500945520127,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352605824027
 08/17  18:00:00,2.99933049965,0.0,0.0,1.64876577978,0.442275481223,2.091041261,0.442275481223,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352606395682
 08/17  19:00:00,2.78291867358,0.0,0.0,1.4350007829,0.399169308022,1.83417009092,0.399169308022,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352621762834
 08/17  20:00:00,2.70381944176,0.0,0.0,1.22949865532,0.35654852634,1.58604718166,0.35654852634,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352621622503
 08/17  21:00:00,2.63321439002,0.0,0.0,1.0922669154,0.322789183179,1.41505609858,0.322789183179,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352619728383
 08/17  22:00:00,2.22323350106,0.0,0.0,0.947220127034,0.283963834474,1.23118396151,0.283963834474,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352616568837
 08/17  23:00:00,1.85671795274,0.0,0.0,0.815324870038,0.246384702662,1.0617095727,0.246384702662,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.035261277726
 08/17  24:00:00,1.47808224534,0.0,0.0,0.689168825837,0.209917117573,0.899085943411,0.209917117573,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352610873052
 08/18  01:00:00,1.26530139247,0.0,0.0,0.591951695131,0.181717490377,0.773669185508,0.181717490377,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.035261255684
 08/18  02:00:00,1.13267337073,0.0,0.0,0.5187155909,0.160156605303,0.678872196203,0.160156605303,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352609128905
 08/18  03:00:00,1.05698115042,0.0,0.0,0.464748251436,0.144040789457,0.608789040894,0.144040789457,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352610807512
 08/18  04:00:00,0.995666930695,0.0,0.0,0.42309862407,0.131379682757,0.554478306827,0.131379682757,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352613665258
 08/18  05:00:00,0.999528709902,0.0,0.0,0.395715068217,0.123570676407,0.519285744624,0.123570676407,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352612541505
 08/18  06:00:00,1.11272458599,0.0,0.0,0.400508553771,0.126223688138,0.526732241909,0.126223688138,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352613189785
 08/18  07:00:00,1.3017529767,0.0,0.0,0.426688793726,0.133252836878,0.559941630604,0.133252836878,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352610628994
 08/18  08:00:00,1.22058179229,0.0,0.0,0.461677753855,0.138129340448,0.599807094303,0.138129340448,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352602382784
 08/18  09:00:00,1.24981389489,0.0,0.0,0.579747687743,0.164474515128,0.744222202871,0.164474515128,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352603924972
 08/18  10:00:00,1.67844261557,0.0,0.0,0.937521350109,0.25257962724,1.19010097735,0.25257962724,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352612342779
 08/18  11:00:00,1.77422136211,0.0,0.0,1.01530961066,0.261799207787,1.27710881845,0.261799207787,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352614491574
 08/18  12:00:00,2.00463822406,0.0,0.0,1.20202972828,0.298516055098,1.50054578338,0.298516055098,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352613435757
 08/18  13:00:00,2.27152763425,0.0,0.0,1.42681851049,0.344448900117,1.77126741061,0.344448900117,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352614819198
 08/18  14:00:00,2.60470700916,0.0,0.0,1.69389454707,0.398455781608,2.09235032868,0.398455781608,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352618439052
 08/18  15:00:00,2.79048833884,0.0,0.0,1.80883759571,0.436672179568,2.24550977528,0.436672179568,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352621018892
 08/18  16:00:00,2.36670821694,0.0,0.0,1.33058647605,0.384643923069,1.71523039912,0.384643923069,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.035262321212
 08/18  17:00:00,2.44687923448,0.0,0.0,1.25161587704,0.370261549629,1.62187742667,0.370261549629,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352623825051
 08/18  18:00:00,2.35571374664,0.0,0.0,1.11384190773,0.333580897223,1.44742280495,0.333580897223,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352623426082
 08/18  19:00:00,2.32471188045,0.0,0.0,1.06197073701,0.313992696588,1.3759634336,0.313992696588,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352620404711
 08/18  20:00:00,2.32944786356,0.0,0.0,0.926923353713,0.284752537149,1.21167589086,0.284752537149,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352618748432
 08/18  21:00:00,2.3019221931,0.0,0.0,0.825763452553,0.258000772682,1.08376422523,0.258000772682,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352616492627
 08/18  22:00:00,1.93034367832,0.0,0.0,0.71307771175,0.225216788451,0.938294500201,0.225216788451,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352612954536
 08/18  23:00:00,1.59753844133,0.0,0.0,0.609129166875,0.193401345481,0.802530512356,0.193401345481,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352608266602
 08/18  24:00:00,1.24428251085,0.0,0.0,0.504113331704,0.161173202739,0.665286534444,0.161173202739,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352607617769
 08/19  01:00:00,1.15999215793,0.0,0.0,0.468506847239,0.150554593975,0.619061441214,0.150554593975,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0618042951098
 08/19  02:00:00,1.04065986873,0.0,0.0,0.417453465742,0.134598131924,0.552051597666,0.134598131924,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0549135957851
 08/19  03:00:00,0.976868248358,0.0,0.0,0.377108275317,0.121793702707,0.498901978024,0.121793702707,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0569876208927
 08/19  04:00:00,0.956163287881,0.0,0.0,0.344465054079,0.111434964774,0.455900018853,0.111434964774,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0791378474043
 08/19  05:00:00,1.08741529798,0.0,0.0,0.331844009046,0.107706800461,0.439550809507,0.107706800461,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.17873728633
 08/19  06:00:00,1.42253148697,0.0,0.0,0.336721253435,0.109294396628,0.446015650063,0.109294396628,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.364173366209
 08/19  07:00:00,1.71567904799,0.0,0.0,0.360702861533,0.116128157129,0.476831018662,0.116128157129,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.411277085974
 08/19  08:00:00,1.68434595139,0.0,0.0,0.392745383086,0.122498996633,0.515244379719,0.122498996633,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.396248985236
