Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/19  09:00:00,1.68998266542,0.0,0.0,0.469106083815,0.140420449749,0.609526533564,0.140420449749,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.352680075647
 08/19  10:00:00,1.96247892199,0.0,0.0,0.713052495235,0.205071997325,0.91812449256,0.205071997325,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.303027807109
 08/19  11:00:00,1.99552937178,0.0,0.0,0.765218113005,0.212975585549,0.978193698554,0.212975585549,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.260053739989
 08/19  12:00:00,2.05165852192,0.0,0.0,0.852343219498,0.234610579859,1.08695379936,0.234610579859,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.227204281022
 08/19  13:00:00,2.24369150838,0.0,0.0,1.04670765486,0.277042607484,1.32375026235,0.277042607484,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.208539782073
 08/19  14:00:00,2.49841109995,0.0,0.0,1.28066333498,0.330348749962,1.61101208494,0.330348749962,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.189765593734
 08/19  15:00:00,2.83158174398,0.0,0.0,1.53070638566,0.38931173121,1.92001811687,0.38931173121,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.192911712294
 08/19  16:00:00,3.11737391113,0.0,0.0,1.65332917068,0.426496896322,2.079826067,0.426496896322,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.218359481234
 08/19  17:00:00,2.70489496632,0.0,0.0,1.08987109866,0.352030671906,1.44190177057,0.352030671906,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.271383105856
 08/19  18:00:00,2.71434470598,0.0,0.0,0.992840003056,0.320408469898,1.31324847295,0.320408469898,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.325619877993
 08/19  19:00:00,2.67173784518,0.0,0.0,0.91616596785,0.297420075693,1.21358604354,0.297420075693,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.338580468849
 08/19  20:00:00,2.70001273762,0.0,0.0,0.830708554297,0.27170118135,1.10240973565,0.27170118135,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.309089916994
 08/19  21:00:00,2.69241458918,0.0,0.0,0.779617159067,0.253259333634,1.0328764927,0.253259333634,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.270519700886
 08/19  22:00:00,2.23143239673,0.0,0.0,0.675264122042,0.220719771221,0.895983893262,0.220719771221,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.21630128946
 08/19  23:00:00,1.76160058023,0.0,0.0,0.568680174496,0.186437433161,0.755117607657,0.186437433161,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.156527086639
 08/19  24:00:00,1.29086925437,0.0,0.0,0.464778838293,0.152828551528,0.617607389821,0.152828551528,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0909602398672
 08/20  01:00:00,1.06279869597,0.0,0.0,0.392419099949,0.129218749686,0.521637849635,0.129218749686,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0620344247317
 08/20  02:00:00,0.941841500262,0.0,0.0,0.340873078558,0.112241310161,0.453114388719,0.112241310161,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0550324362687
 08/20  03:00:00,0.881607474802,0.0,0.0,0.303578099115,0.0999591182297,0.403537217345,0.0999591182297,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0570916080156
 08/20  04:00:00,0.8692427422,0.0,0.0,0.277562122754,0.0912552649123,0.368817387667,0.0912552649123,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0792999329096
 08/20  05:00:00,1.00991145014,0.0,0.0,0.2721726361,0.0894840841309,0.361656720231,0.0894840841309,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.179127527766
 08/20  06:00:00,1.37828841752,0.0,0.0,0.30196187431,0.0989767749555,0.400938649266,0.0989767749555,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.365007297552
 08/20  07:00:00,1.65467522905,0.0,0.0,0.312430855242,0.102417090461,0.414847945704,0.102417090461,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.412256339987
 08/20  08:00:00,1.59233330005,0.0,0.0,0.319937544076,0.102333112824,0.4222706569,0.102333112824,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.397210056715
 08/20  09:00:00,1.54060157756,0.0,0.0,0.350873276608,0.108405426703,0.459278703311,0.108405426703,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.353546818031
 08/20  10:00:00,1.70829889331,0.0,0.0,0.510416759397,0.152782341435,0.663199100832,0.152782341435,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.303773170153
 08/20  11:00:00,1.74477988915,0.0,0.0,0.562290096544,0.164523333612,0.726813430156,0.164523333612,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.260684525761
 08/20  12:00:00,1.78932065175,0.0,0.0,0.639672960478,0.1843999949,0.824072955378,0.1843999949,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.227747254837
 08/20  13:00:00,1.85229613506,0.0,0.0,0.724387870334,0.207482088938,0.931869959271,0.207482088938,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.209024711825
 08/20  14:00:00,1.93827949948,0.0,0.0,0.817348462546,0.233099284236,1.05044774678,0.233099284236,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.19019833142
 08/20  15:00:00,2.08133306081,0.0,0.0,0.90719511076,0.262137582937,1.1693326937,0.262137582937,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.193348452297
 08/20  16:00:00,2.31724575017,0.0,0.0,0.992434841258,0.286761003443,1.2791958447,0.286761003443,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.218861542578
 08/20  17:00:00,2.70235156683,0.0,0.0,1.11515608529,0.323576689245,1.43873277453,0.323576689245,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.272008702401
 08/20  18:00:00,2.75226126705,0.0,0.0,1.04217809345,0.308244920578,1.35042301403,0.308244920578,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.326361897989
 08/20  19:00:00,2.72721160993,0.0,0.0,0.97606855305,0.292227251723,1.26829580477,0.292227251723,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.339344472373
 08/20  20:00:00,2.79208672799,0.0,0.0,0.91663002548,0.277153655218,1.1937836807,0.277153655218,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.309789962304
 08/20  21:00:00,2.7574321867,0.0,0.0,0.838704114759,0.258577284484,1.09728139924,0.258577284484,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.271132391868
 08/20  22:00:00,2.28520195354,0.0,0.0,0.722379387263,0.226904926465,0.949284313728,0.226904926465,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.21677042581
 08/20  23:00:00,1.80782292051,0.0,0.0,0.607739101817,0.193293273264,0.801032375081,0.193293273264,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.156834659488
 08/20  24:00:00,1.32714217545,0.0,0.0,0.494549277163,0.159188518187,0.65373779535,0.159188518187,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.091102755414
 08/21  01:00:00,1.07713866889,0.0,0.0,0.409029043278,0.133179275164,0.542208318443,0.133179275164,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0597509529179
 08/21  02:00:00,0.945654661127,0.0,0.0,0.347328195614,0.113977257857,0.461305453472,0.113977257857,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0532657708085
 08/21  03:00:00,0.872865363464,0.0,0.0,0.299151092038,0.0989083193272,0.398059411365,0.0989083193272,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0551927068299
 08/21  04:00:00,0.838801164717,0.0,0.0,0.258748851786,0.086167601287,0.344916453073,0.086167601287,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0754304456367
 08/21  05:00:00,0.951956376224,0.0,0.0,0.239227743777,0.0802147531875,0.319442496964,0.0802147531875,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.167483369715
 08/21  06:00:00,1.23477881463,0.0,0.0,0.221230023624,0.0736729735555,0.29490299718,0.0736729735555,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.338158858969
 08/21  07:00:00,1.50455927889,0.0,0.0,0.238737916432,0.0788179027334,0.317555819165,0.0788179027334,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.38059387829
 08/21  08:00:00,1.50371889354,0.0,0.0,0.302832664024,0.0954609638512,0.398293627875,0.0954609638512,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.365009980116
 08/21  09:00:00,1.50630231863,0.0,0.0,0.38305130066,0.115777282213,0.498828582874,0.115777282213,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.324728738008
 08/21  10:00:00,1.72724266234,0.0,0.0,0.585950291002,0.171356180382,0.757306471384,0.171356180382,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.279525797925
 08/21  11:00:00,1.7577133776,0.0,0.0,0.63260729638,0.179509674881,0.812116971261,0.179509674881,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.240803232625
 08/21  12:00:00,1.8186652616,0.0,0.0,0.718488514881,0.199858442813,0.918346957695,0.199858442813,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.210628368465
 08/21  13:00:00,1.92806573804,0.0,0.0,0.836090505317,0.229969050801,1.06605955612,0.229969050801,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.194192750476
 08/21  14:00:00,2.08717893978,0.0,0.0,0.983821174322,0.268147297867,1.25196847219,0.268147297867,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.176702618493
 08/21  15:00:00,2.29079679768,0.0,0.0,1.12274889777,0.306688673723,1.4294375715,0.306688673723,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.179766284229
 08/21  16:00:00,2.55427343469,0.0,0.0,1.23075273146,0.338491254402,1.56924398586,0.338491254402,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.201759005182
 08/21  17:00:00,3.07311738905,0.0,0.0,1.46783846494,0.398190827176,1.86602929212,0.398190827176,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.250829937247
 08/21  18:00:00,3.05856823976,0.0,0.0,1.34524618495,0.374158217428,1.71940440238,0.374158217428,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.297997797892
 08/21  19:00:00,2.93467717773,0.0,0.0,1.19666009991,0.345502527541,1.54216262745,0.345502527541,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.307187971686
 08/21  20:00:00,2.8848180766,0.0,0.0,1.03951089885,0.312293340406,1.35180423925,0.312293340406,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.279356122689
 08/21  21:00:00,2.82355165956,0.0,0.0,0.937472547117,0.286691700449,1.22416424757,0.286691700449,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.24597587387
 08/21  22:00:00,2.34254500111,0.0,0.0,0.804226924871,0.250676344084,1.05490326895,0.250676344084,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.19678773008
 08/21  23:00:00,1.86468027588,0.0,0.0,0.673130522211,0.212899663369,0.88603018558,0.212899663369,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144229049698
 08/21  24:00:00,1.38476955442,0.0,0.0,0.547048152596,0.175457842409,0.722505995005,0.175457842409,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0865356178097
 08/22  01:00:00,1.13315846393,0.0,0.0,0.451431999677,0.146727108447,0.598159108125,0.146727108447,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0598199582772
 08/22  02:00:00,0.988566437861,0.0,0.0,0.379610688398,0.124557587126,0.504168275524,0.124557587126,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0533147254891
 08/22  03:00:00,0.904960881776,0.0,0.0,0.323117703741,0.106982381312,0.430100085053,0.106982381312,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0552475514538
 08/22  04:00:00,0.865293175346,0.0,0.0,0.278442842596,0.0928534678624,0.371296310459,0.0928534678624,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0755425988798
 08/22  05:00:00,0.969672981452,0.0,0.0,0.25206128642,0.0847425656096,0.336803852029,0.0847425656096,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.167838619877
 08/22  06:00:00,1.20873121198,0.0,0.0,0.200341360989,0.0677021807336,0.268043541722,0.0677021807336,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.338970711775
 08/22  07:00:00,1.44586647555,0.0,0.0,0.192772758469,0.0651426189458,0.257915377414,0.0651426189458,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.3815415167
 08/22  08:00:00,1.46107305418,0.0,0.0,0.267817693449,0.0869075142564,0.354725207706,0.0869075142564,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.365932560931
 08/22  09:00:00,1.46573462961,0.0,0.0,0.350159972192,0.107272342994,0.457432315186,0.107272342994,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.325557316677
 08/22  10:00:00,1.73124308378,0.0,0.0,0.590253150864,0.170342309164,0.760595460028,0.170342309164,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.280237230712
 08/22  11:00:00,1.75589959024,0.0,0.0,0.631704104669,0.177996148023,0.809700252692,0.177996148023,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.241406163837
 08/22  12:00:00,1.86299297991,0.0,0.0,0.756875805528,0.205280620605,0.962156426133,0.205280620605,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.211146618333
 08/22  13:00:00,1.97923937519,0.0,0.0,0.880632039595,0.23613666311,1.1167687027,0.23613666311,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.194657241036
 08/22  14:00:00,2.15470979161,0.0,0.0,1.04319682981,0.275888751269,1.31908558108,0.275888751269,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.17711636143
 08/22  15:00:00,2.3719462456,0.0,0.0,1.19662365631,0.31354500985,1.51016866616,0.31354500985,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.180184637486
 08/22  16:00:00,2.70160863053,0.0,0.0,1.36045398099,0.355647934098,1.71610191509,0.355647934098,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.202236271795
 08/22  17:00:00,3.14998208703,0.0,0.0,1.5316204577,0.410675384048,1.94229584175,0.410675384048,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.251428085591
 08/22  18:00:00,3.09254199435,0.0,0.0,1.37269324809,0.37997756338,1.75267081147,0.37997756338,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.298705143386
 08/22  19:00:00,2.94078598207,0.0,0.0,1.20091409763,0.346636243664,1.54755034129,0.346636243664,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.307909062189
 08/22  20:00:00,2.89049518175,0.0,0.0,1.04392334602,0.312901251715,1.35682459773,0.312901251715,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.280012869356
 08/22  21:00:00,2.83311866954,0.0,0.0,0.945264627327,0.287889422572,1.2331540499,0.287889422572,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.246553081518
 08/22  22:00:00,2.36171846591,0.0,0.0,0.819996860002,0.253639077453,1.07363593745,0.253639077453,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.197228526376
 08/22  23:00:00,1.90337507494,0.0,0.0,0.704781514967,0.219651649616,0.924433164583,0.219651649616,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144520869753
 08/22  24:00:00,1.43156472797,0.0,0.0,0.584859384609,0.184302841272,0.769162225881,0.184302841272,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0866745604793
 08/23  01:00:00,1.19441023135,0.0,0.0,0.500488474821,0.15885080134,0.659339276161,0.15885080134,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.059891557655
 08/23  02:00:00,1.05882674905,0.0,0.0,0.435258340747,0.139119210805,0.574377551552,0.139119210805,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0533657606544
 08/23  03:00:00,0.989937242503,0.0,0.0,0.389951618777,0.125067678026,0.515019296804,0.125067678026,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0553047004304
 08/23  04:00:00,0.960321588787,0.0,0.0,0.352558056731,0.113650218744,0.466208275476,0.113650218744,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0756590473038
 08/23  05:00:00,1.07999403943,0.0,0.0,0.337438741403,0.109318833337,0.446757574739,0.109318833337,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168205955149
 08/23  06:00:00,1.41542140083,0.0,0.0,0.357792881668,0.116102764429,0.473895646097,0.116102764429,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.33980879625
 08/23  07:00:00,1.66897055946,0.0,0.0,0.363165366708,0.116873999617,0.480039366324,0.116873999617,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.382521611699
 08/23  08:00:00,1.6434585143,0.0,0.0,0.410608260521,0.125550013586,0.536158274106,0.125550013586,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.366884954652
 08/23  09:00:00,1.58512790576,0.0,0.0,0.444194471522,0.131776026027,0.575970497549,0.131776026027,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.326412410468
 08/23  10:00:00,1.741956161,0.0,0.0,0.597976439353,0.172598015239,0.770574454592,0.172598015239,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.280971313371
 08/23  11:00:00,1.76187320161,0.0,0.0,0.635846336429,0.179205312417,0.815051648846,0.179205312417,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.24202837905
 08/23  12:00:00,1.79483856543,0.0,0.0,0.698699537613,0.194767627126,0.893467164739,0.194767627126,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.211681465245
 08/23  13:00:00,1.88423127979,0.0,0.0,0.799024721615,0.222256302855,1.02128102447,0.222256302855,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.195136823871
 08/23  14:00:00,2.03454704762,0.0,0.0,0.945021108781,0.253474372479,1.19849548126,0.253474372479,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177543717254
 08/23  15:00:00,1.97819304827,0.0,0.0,0.861260865553,0.254722095699,1.11598296125,0.254722095699,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.180617145064
 08/23  16:00:00,2.27478912837,0.0,0.0,1.00530942427,0.283481019592,1.28879044386,0.283481019592,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.202728240863
 08/23  17:00:00,2.5870713257,0.0,0.0,1.0666563707,0.312109190077,1.37876556078,0.312109190077,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.252047605242
 08/23  18:00:00,2.61152318642,0.0,0.0,0.978023718337,0.292899091492,1.27092280983,0.292899091492,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.299434337098
 08/23  19:00:00,2.48474474929,0.0,0.0,0.829115771644,0.26164940228,1.09076517392,0.26164940228,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.308652996775
 08/23  20:00:00,2.53784824596,0.0,0.0,0.760228837017,0.243271286757,1.00350012377,0.243271286757,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.280690407531
 08/23  21:00:00,2.5689703856,0.0,0.0,0.734301286747,0.234109150481,0.968410437228,0.234109150481,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.247148410247
 08/23  22:00:00,2.15487127961,0.0,0.0,0.656095733987,0.210237897833,0.866333631821,0.210237897833,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.197683645706
 08/23  23:00:00,1.7337329594,0.0,0.0,0.571167717689,0.183321546254,0.754489263943,0.183321546254,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144822654858
 08/23  24:00:00,1.30352500202,0.0,0.0,0.485041954248,0.155936625172,0.640978579421,0.155936625172,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.086818480987
 08/24  01:00:00,1.09854865365,0.0,0.0,0.426344167481,0.137059134896,0.563403302377,0.137059134896,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.059965953736
 08/24  02:00:00,0.995631973376,0.0,0.0,0.386945256593,0.124184978846,0.511130235439,0.124184978846,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0534183010901
 08/24  03:00:00,0.949566171979,0.0,0.0,0.359430399586,0.115158334376,0.474588733962,0.115158334376,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0553641927473
 08/24  04:00:00,0.946484446462,0.0,0.0,0.342796222279,0.109454930818,0.452251153097,0.109454930818,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0757790273576
 08/24  05:00:00,1.0904603293,0.0,0.0,0.34641818092,0.110427531005,0.456845711925,0.110427531005,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168584107831
 08/24  06:00:00,1.39282976547,0.0,0.0,0.34000703124,0.110433767421,0.450440798661,0.110433767421,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.340672008332
 08/24  07:00:00,1.67469046774,0.0,0.0,0.366632022022,0.118120434357,0.484752456379,0.118120434357,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.383528429923
 08/24  08:00:00,1.57068090676,0.0,0.0,0.349422806358,0.112975383846,0.462398190204,0.112975383846,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.367867431014
 08/24  09:00:00,1.45006325881,0.0,0.0,0.332749029888,0.107274503996,0.440023533885,0.107274503996,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.327294727181
 08/24  10:00:00,1.41760189173,0.0,0.0,0.337543152437,0.107921041771,0.445464194208,0.107921041771,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.281727304482
 08/24  11:00:00,1.40868015968,0.0,0.0,0.349588286862,0.111629572739,0.461217859601,0.111629572739,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.242669126365
 08/24  12:00:00,1.42778896266,0.0,0.0,0.401572694934,0.124294627401,0.525867322335,0.124294627401,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.212231704878
 08/24  13:00:00,1.40669098641,0.0,0.0,0.413891355702,0.129355933714,0.543247289416,0.129355933714,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.195630265545
 08/24  14:00:00,1.3921410875,0.0,0.0,0.422202791183,0.133446696157,0.55564948734,0.133446696157,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177983751054
 08/24  15:00:00,1.43717753113,0.0,0.0,0.436541587647,0.13798058748,0.574522175127,0.13798058748,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.181062414045
 08/24  16:00:00,1.60183701376,0.0,0.0,0.467539352964,0.147790139994,0.615329492957,0.147790139994,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.203237077156
 08/24  17:00:00,1.88557099737,0.0,0.0,0.514112247976,0.162516141877,0.676628389853,0.162516141877,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.252684447835
 08/24  18:00:00,2.06541069701,0.0,0.0,0.549905645406,0.17415188986,0.724057535265,0.17415188986,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.300187122257
 08/24  19:00:00,2.1172672333,0.0,0.0,0.547562630866,0.174959255495,0.722521886361,0.174959255495,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.30941876835
 08/24  20:00:00,2.24003135341,0.0,0.0,0.532512164995,0.17247342109,0.704985586086,0.17247342109,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.281388052662
 08/24  21:00:00,2.31186041871,0.0,0.0,0.537280689415,0.173406284859,0.710686974274,0.173406284859,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.247761906315
 08/24  22:00:00,1.93418823778,0.0,0.0,0.487180980504,0.158000736367,0.645181716871,0.158000736367,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.198152518833
 08/24  23:00:00,1.54309048603,0.0,0.0,0.425377532135,0.138158902186,0.563536434321,0.138158902186,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.145133011106
 08/24  24:00:00,1.1377951212,0.0,0.0,0.358486868071,0.116614604967,0.475101473037,0.116614604967,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0869657065578
 08/25  01:00:00,0.952606260384,0.0,0.0,0.314938310925,0.102447657328,0.417385968253,0.102447657328,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0600408945991
 08/25  02:00:00,0.864153365941,0.0,0.0,0.286544480402,0.0930533833649,0.379597863767,0.0930533833649,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0534720653262
 08/25  03:00:00,0.830144317112,0.0,0.0,0.268162819719,0.086944526627,0.355107346346,0.086944526627,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.055423725497
 08/25  04:00:00,0.83523843425,0.0,0.0,0.257624032287,0.0832589250602,0.340882957348,0.0832589250602,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0759012108942
 08/25  05:00:00,0.986294523473,0.0,0.0,0.266350027308,0.0859419087314,0.352291936039,0.0859419087314,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168972077888
 08/25  06:00:00,1.347278926,0.0,0.0,0.305431208757,0.0985713044792,0.404002513236,0.0985713044792,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.341559454282
 08/25  07:00:00,1.60727928267,0.0,0.0,0.314713713382,0.10159009711,0.416303810492,0.10159009711,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.38456589074
 08/25  08:00:00,1.51527589728,0.0,0.0,0.306883794552,0.0991010116536,0.405984806205,0.0991010116536,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.368875805527
 08/25  09:00:00,1.43015316544,0.0,0.0,0.316851759152,0.102357574742,0.419209333895,0.102357574742,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.328198833797
 08/25  10:00:00,1.45618192883,0.0,0.0,0.366788002475,0.116478559127,0.483266561602,0.116478559127,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.282504974191
 08/25  11:00:00,1.49367193236,0.0,0.0,0.41507568544,0.130474895177,0.545550580618,0.130474895177,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.243328178029
 08/25  12:00:00,1.52075562015,0.0,0.0,0.470556954041,0.147709814775,0.618266768816,0.147709814775,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.212798915892
 08/25  13:00:00,1.5690240379,0.0,0.0,0.538066658425,0.167005462229,0.705072120654,0.167005462229,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.196138485804
 08/25  14:00:00,1.63275239619,0.0,0.0,0.605610472794,0.19019778836,0.795808261153,0.19019778836,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.178436285933
 08/25  15:00:00,1.79733955961,0.0,0.0,0.710930662253,0.223295624375,0.934226286628,0.223295624375,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.181520331025
 08/25  16:00:00,1.98958945309,0.0,0.0,0.762928068361,0.239630677176,1.00255874554,0.239630677176,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.203760263913
 08/25  17:00:00,2.31075005745,0.0,0.0,0.838009761509,0.263143418407,1.10115317992,0.263143418407,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.253338717852
 08/25  18:00:00,2.44256721613,0.0,0.0,0.835549955956,0.264891549207,1.10044150516,0.264891549207,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.300959671479
 08/25  19:00:00,2.50003664661,0.0,0.0,0.842909082619,0.26159284118,1.1045019238,0.26159284118,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.310208144215
 08/25  20:00:00,2.58116718826,0.0,0.0,0.795022322723,0.250380284649,1.04540260737,0.250380284649,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.282106866227
 08/25  21:00:00,2.61192440954,0.0,0.0,0.768966904866,0.241152272925,1.01011917779,0.241152272925,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.24839369363
 08/25  22:00:00,2.1940717257,0.0,0.0,0.687763620453,0.216819088923,0.904582709376,0.216819088923,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.198635014242
 08/25  23:00:00,1.76767294449,0.0,0.0,0.598743853332,0.189055456384,0.787799309715,0.189055456384,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.145452594169
 08/25  24:00:00,1.3333846361,0.0,0.0,0.509414280958,0.161124644728,0.670538925686,0.161124644728,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0871177688096
 08/26  01:00:00,1.13581566847,0.0,0.0,0.451393010708,0.142778440403,0.594171451111,0.142778440403,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0625177957505
 08/26  02:00:00,1.03099738602,0.0,0.0,0.41188686945,0.130039233665,0.541926103115,0.130039233665,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0553766076313
 08/26  03:00:00,0.986125758119,0.0,0.0,0.386019644914,0.121652472083,0.507672116996,0.121652472083,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0574749916814
 08/26  04:00:00,0.990492756163,0.0,0.0,0.372361482086,0.116922972052,0.489284454139,0.116922972052,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0800828804007
 08/26  05:00:00,1.15145205664,0.0,0.0,0.3812458918,0.119505486226,0.500751378026,0.119505486226,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.181573476465
 08/26  06:00:00,1.52635614876,0.0,0.0,0.412794509013,0.130625189807,0.54341969882,0.130625189807,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.370593979238
 08/26  07:00:00,1.85488856236,0.0,0.0,0.46322631727,0.145270699911,0.608497017182,0.145270699911,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.418820601824
 08/26  08:00:00,1.72147538203,0.0,0.0,0.41410463457,0.130859947269,0.544964581839,0.130859947269,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.403658213757
 08/26  09:00:00,1.59986712876,0.0,0.0,0.389357745081,0.123367116242,0.512724861323,0.123367116242,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.35936621122
 08/26  10:00:00,1.69108526729,0.0,0.0,0.489129148839,0.151854107984,0.640983256823,0.151854107984,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.308775388139
 08/26  11:00:00,1.76312438616,0.0,0.0,0.57125337579,0.169670441242,0.740923817033,0.169670441242,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.264918635897
 08/26  12:00:00,1.75536264208,0.0,0.0,0.603064108258,0.183405991467,0.786470099725,0.183405991467,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.231392100817
 08/26  13:00:00,1.88468047675,0.0,0.0,0.744833470547,0.21616445081,0.960997921357,0.21616445081,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.212281091433
 08/26  14:00:00,1.95390076632,0.0,0.0,0.823973132533,0.239190953783,1.06316408632,0.239190953783,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.193103258726
 08/26  15:00:00,2.10164330743,0.0,0.0,0.916968979686,0.269744018334,1.18671299802,0.269744018334,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.196278394603
 08/26  16:00:00,2.44381976296,0.0,0.0,1.09290427349,0.309503082228,1.40240735572,0.309503082228,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.222224044347
 08/26  17:00:00,2.8157593768,0.0,0.0,1.19972326834,0.34822596415,1.54794923249,0.34822596415,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.276200054417
 08/26  18:00:00,2.80502199267,0.0,0.0,1.07457817635,0.323623667729,1.39820184408,0.323623667729,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.331343793556
 08/26  19:00:00,2.78608516133,0.0,0.0,1.01621909072,0.305822463978,1.3220415547,0.305822463978,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.344472273851
 08/26  20:00:00,2.81045702365,0.0,0.0,0.922125287093,0.285330570408,1.2074558575,0.285330570408,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.314488081168
 08/26  21:00:00,2.78985510562,0.0,0.0,0.857792847053,0.267799872833,1.12559271989,0.267799872833,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.275243990142
 08/26  22:00:00,2.33670303419,0.0,0.0,0.758633496159,0.239003808008,0.997637304167,0.239003808008,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.219918516022
 08/26  23:00:00,1.87720148257,0.0,0.0,0.66006303758,0.208279499505,0.868342537085,0.208279499505,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.158903059551
 08/26  24:00:00,1.4079007294,0.0,0.0,0.557128973441,0.176405876638,0.733534850079,0.176405876638,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0920642546386
 08/27  01:00:00,1.18119332932,0.0,0.0,0.485484075677,0.153976581312,0.639460656989,0.153976581312,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0626062507219
 08/27  02:00:00,1.06305524415,0.0,0.0,0.435727835508,0.138193678909,0.573921514417,0.138193678909,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0554390544538
 08/27  03:00:00,1.00472341645,0.0,0.0,0.399501015664,0.126699093229,0.526200108893,0.126699093229,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0575446581112
 08/27  04:00:00,0.996380319337,0.0,0.0,0.375999464274,0.119029707667,0.495029171941,0.119029707667,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0802257257725
 08/27  05:00:00,1.14223895507,0.0,0.0,0.373007712461,0.118081331773,0.491089044234,0.118081331773,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.182022708693
 08/27  06:00:00,1.50076445626,0.0,0.0,0.391509962352,0.125292160593,0.516802122946,0.125292160593,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.37161986262
 08/27  07:00:00,1.77837546066,0.0,0.0,0.402074742957,0.128704601217,0.530779344174,0.128704601217,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.420025173131
 08/27  08:00:00,1.71302307765,0.0,0.0,0.407443868613,0.127886641726,0.535330510339,0.127886641726,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.404839980871
 08/27  09:00:00,1.64484871862,0.0,0.0,0.424799045484,0.131841248354,0.556640293839,0.131841248354,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.360432368571
 08/27  10:00:00,1.85112321166,0.0,0.0,0.615195206729,0.184906479283,0.800101686012,0.184906479283,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.309694903325
 08/27  11:00:00,1.88235564325,0.0,0.0,0.664222234712,0.195154747139,0.859376981851,0.195154747139,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.265696728169
 08/27  12:00:00,1.93749744116,0.0,0.0,0.750308316866,0.217626799511,0.967935116376,0.217626799511,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.232061883243
 08/27  13:00:00,2.02942230447,0.0,0.0,0.861395368432,0.243746136078,1.10514150451,0.243746136078,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.212879335997
 08/27  14:00:00,2.2287252517,0.0,0.0,1.04825432685,0.289200391519,1.33745471837,0.289200391519,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.193637112054
 08/27  15:00:00,2.42398358798,0.0,0.0,1.18592980836,0.322586379288,1.50851618765,0.322586379288,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.19681548552
 08/27  16:00:00,2.54986004716,0.0,0.0,1.17246386608,0.33536742758,1.50783129366,0.33536742758,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.222840390606
 08/27  17:00:00,3.07190675304,0.0,0.0,1.41005780396,0.393269164118,1.80332696808,0.393269164118,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.276969695066
 08/27  18:00:00,3.06127636241,0.0,0.0,1.28588677003,0.367654202421,1.65354097245,0.367654202421,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.332259034931
 08/27  19:00:00,2.93503236411,0.0,0.0,1.13376272741,0.336284171805,1.47004689921,0.336284171805,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.345414132114
 08/27  20:00:00,2.92244466384,0.0,0.0,1.01082450685,0.307756185874,1.31858069272,0.307756185874,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.315350886129
 08/27  21:00:00,2.89303625409,0.0,0.0,0.939800868248,0.288217959324,1.22801882757,0.288217959324,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.275999030924
 08/27  22:00:00,2.41433939183,0.0,0.0,0.819928746668,0.254767211482,1.07469595815,0.254767211482,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.220496219674
 08/27  23:00:00,1.93187053444,0.0,0.0,0.702702279351,0.219930901531,0.922633180882,0.219930901531,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.159281467616
 08/27  24:00:00,1.44843318722,0.0,0.0,0.588394263684,0.185498037599,0.773892301284,0.185498037599,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0922392612512
 08/28  01:00:00,1.19928555626,0.0,0.0,0.503849375152,0.159976696708,0.66382607186,0.159976696708,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0602800868705
 08/28  02:00:00,1.06833808828,0.0,0.0,0.442408431367,0.141204740913,0.583613172281,0.141204740913,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.053641479152
 08/28  03:00:00,1.00058157112,0.0,0.0,0.397915422062,0.127438942338,0.5253543644,0.127438942338,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0556139614539
 08/28  04:00:00,0.978958813722,0.0,0.0,0.366603555998,0.117611394705,0.484214950703,0.117611394705,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0762895970114
 08/28  05:00:00,1.10191609064,0.0,0.0,0.352892703225,0.113790527251,0.466683230477,0.113790527251,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.170202350616
 08/28  06:00:00,1.44692654937,0.0,0.0,0.378720618743,0.122119652539,0.500840271283,0.122119652539,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.34436931961
 08/28  07:00:00,1.72242654043,0.0,0.0,0.400383320888,0.127786510176,0.528169831064,0.127786510176,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.387847127927
 08/28  08:00:00,1.6141468594,0.0,0.0,0.380279127415,0.121383766171,0.501662893586,0.121383766171,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.372068680272
 08/28  09:00:00,1.53299748776,0.0,0.0,0.395268291561,0.123917372636,0.519185664196,0.123917372636,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.331066825815
 08/28  10:00:00,1.5990563623,0.0,0.0,0.476508319258,0.147169925109,0.623678244367,0.147169925109,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.284967724901
 08/28  11:00:00,1.64529361596,0.0,0.0,0.531976690608,0.163108294839,0.695084985447,0.163108294839,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.2454154568
 08/28  12:00:00,1.64476370584,0.0,0.0,0.566413147547,0.174067690228,0.740480837775,0.174067690228,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.214592932619
 08/28  13:00:00,1.6405840163,0.0,0.0,0.591719883749,0.183303834244,0.775023717994,0.183303834244,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.197746866863
 08/28  14:00:00,1.66340659272,0.0,0.0,0.628162996789,0.196865789867,0.825028786656,0.196865789867,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.179869956964
 08/28  15:00:00,1.7624959556,0.0,0.0,0.68553115149,0.212401405603,0.897932557093,0.212401405603,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.182970456551
 08/28  16:00:00,1.96777040279,0.0,0.0,0.7485398657,0.230547126098,0.979086991798,0.230547126098,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.205412967346
 08/28  17:00:00,2.31021425174,0.0,0.0,0.840682045981,0.257859549167,1.09854159515,0.257859549167,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.255414496906
 08/28  18:00:00,2.37502881178,0.0,0.0,0.782864847528,0.247591524426,1.03045637195,0.247591524426,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.303406400336
 08/28  19:00:00,2.38218037236,0.0,0.0,0.747746487449,0.236403983206,0.984150470655,0.236403983206,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.312703323111
 08/28  20:00:00,2.46711125318,0.0,0.0,0.703535409729,0.225538794129,0.929074203858,0.225538794129,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.284379334661
 08/28  21:00:00,2.50701910576,0.0,0.0,0.684597422863,0.218619666443,0.903217089306,0.218619666443,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.250390478333
 08/28  22:00:00,2.09046732666,0.0,0.0,0.604724639889,0.194729253737,0.799453893626,0.194729253737,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.200159430954
 08/28  23:00:00,1.66377129447,0.0,0.0,0.515944080513,0.166944539524,0.682888620037,0.166944539524,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.146461633832
 08/28  24:00:00,1.22725668839,0.0,0.0,0.42556864896,0.13836402509,0.56393267405,0.13836402509,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.087596072729
 08/29  01:00:00,1.01607149443,0.0,0.0,0.362349917192,0.118178527835,0.480528445027,0.118178527835,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.060363651875
 08/29  02:00:00,0.903649594883,0.0,0.0,0.315609886123,0.103256131498,0.418866017621,0.103256131498,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0537001404146
 08/29  03:00:00,0.84993063149,0.0,0.0,0.282173922585,0.0924637790266,0.374637701612,0.0924637790266,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0556796846089
 08/29  04:00:00,0.838586126145,0.0,0.0,0.258875767453,0.0848311873357,0.343706954789,0.0848311873357,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0764249053489
 08/29  05:00:00,0.973701563057,0.0,0.0,0.254507762525,0.083530886276,0.338038648801,0.083530886276,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.170632404711
 08/29  06:00:00,1.32366178748,0.0,0.0,0.283530322147,0.0930614951665,0.376591817313,0.0930614951665,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.345353011689
 08/29  07:00:00,1.55001878616,0.0,0.0,0.26697233601,0.0876402635668,0.354612599577,0.0876402635668,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.388996605149
 08/29  08:00:00,1.49869931396,0.0,0.0,0.291178343047,0.0939190556638,0.385097398711,0.0939190556638,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.37318662971
 08/29  09:00:00,1.44971577547,0.0,0.0,0.330496710429,0.104402619807,0.434899330236,0.104402619807,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.332071447483
 08/29  10:00:00,1.62398754428,0.0,0.0,0.496957226555,0.150789248584,0.647746475139,0.150789248584,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.285830676105
 08/29  11:00:00,1.68362906972,0.0,0.0,0.56667719571,0.166011986214,0.732689181925,0.166011986214,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.24614671408
 08/29  12:00:00,1.73145689597,0.0,0.0,0.641120524192,0.185424960751,0.826545484943,0.185424960751,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.215221475582
 08/29  13:00:00,1.84555925695,0.0,0.0,0.763825649297,0.215610119783,0.97943576908,0.215610119783,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.19831005643
 08/29  14:00:00,2.03525699762,0.0,0.0,0.938106704198,0.258271387297,1.19637809149,0.258271387297,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.180371057029
 08/29  15:00:00,2.31462588979,0.0,0.0,1.14000115954,0.309555207054,1.44955636659,0.309555207054,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.183476581246
 08/29  16:00:00,2.5263559061,0.0,0.0,1.20530306552,0.331790480569,1.53709354609,0.331790480569,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.205991916366
 08/29  17:00:00,3.06420646983,0.0,0.0,1.45642568399,0.395381191889,1.85180687588,0.395381191889,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.256141434267
 08/29  18:00:00,3.0162053795,0.0,0.0,1.30308838255,0.367686503306,1.67077488586,0.367686503306,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.304264454152
 08/29  19:00:00,2.81449805057,0.0,0.0,1.08923552831,0.326357692009,1.41559322032,0.326357692009,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.313578251657
 08/29  20:00:00,2.78168788956,0.0,0.0,0.949354600266,0.293499456071,1.24285405634,0.293499456071,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.285176118563
 08/29  21:00:00,2.74107275293,0.0,0.0,0.865918148331,0.270652180081,1.13657032841,0.270652180081,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.251090886399
 08/29  22:00:00,2.26992059248,0.0,0.0,0.74251676933,0.235856036399,0.978372805729,0.235856036399,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.200693784672
 08/29  23:00:00,1.79983387318,0.0,0.0,0.619718449848,0.198878931496,0.818597381344,0.198878931496,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.146815451232
 08/29  24:00:00,1.32746934938,0.0,0.0,0.50144891527,0.162529064968,0.663977980238,0.162529064968,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.087763427532
 08/30  01:00:00,1.0838102478,0.0,0.0,0.413029269148,0.135152810188,0.548182079337,0.135152810188,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0604487709298
 08/30  02:00:00,0.945629038737,0.0,0.0,0.346527251607,0.114257712179,0.460784963786,0.114257712179,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0537606381037
 08/30  03:00:00,0.870760055911,0.0,0.0,0.296922393839,0.0984775032901,0.395399897129,0.0984775032901,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.055746913513
 08/30  04:00:00,0.840191804826,0.0,0.0,0.258930229329,0.0862435179224,0.345173747251,0.0862435179224,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0765637915675
 08/30  05:00:00,0.954201941859,0.0,0.0,0.238211569965,0.0798868871752,0.31809845714,0.0798868871752,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.171072975174
 08/30  06:00:00,1.29039692465,0.0,0.0,0.2563491112,0.0859708301622,0.342319941362,0.0859708301622,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.346360024803
 08/30  07:00:00,1.55864068097,0.0,0.0,0.271881361187,0.0901765939878,0.362057955175,0.0901765939878,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.390173144364
 08/30  08:00:00,1.48195193038,0.0,0.0,0.277773197296,0.089431526794,0.36720472409,0.089431526794,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.374331920743
 08/30  09:00:00,1.45120700052,0.0,0.0,0.332621291955,0.102740090862,0.435361382817,0.102740090862,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.333100619951
 08/30  10:00:00,1.60909318804,0.0,0.0,0.487330909955,0.144637929287,0.631968839242,0.144637929287,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.286713955766
 08/30  11:00:00,1.66927649262,0.0,0.0,0.557605892141,0.159982131504,0.717588023645,0.159982131504,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.24689529526
 08/30  12:00:00,1.7273806075,0.0,0.0,0.642023538945,0.179802291622,0.821825830567,0.179802291622,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.215864841492
 08/30  13:00:00,1.89192321892,0.0,0.0,0.804054829716,0.221168101461,1.02522293118,0.221168101461,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.198886856302
 08/30  14:00:00,2.0186901563,0.0,0.0,0.926696803534,0.252600626932,1.17929743047,0.252600626932,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.180884876735
 08/30  15:00:00,2.18210586098,0.0,0.0,1.0340108241,0.282506189751,1.31651701385,0.282506189751,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.183995905175
 08/30  16:00:00,2.39525888201,0.0,0.0,1.10220622165,0.303197677142,1.4054038988,0.303197677142,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.206584539574
