Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/30  17:00:00,2.8135719212,0.0,0.0,1.24963983016,0.350788812671,1.60042864283,0.350788812671,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.256885118683
 08/30  18:00:00,2.79578372171,0.0,0.0,1.12295095108,0.326524507762,1.44947545884,0.326524507762,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.305142223378
 08/30  19:00:00,2.66787962541,0.0,0.0,0.97312997136,0.294949682409,1.26807965377,0.294949682409,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.314473393052
 08/30  20:00:00,2.64785070096,0.0,0.0,0.842457557354,0.265744013226,1.10820157058,0.265744013226,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.285991415721
 08/30  21:00:00,2.59660894209,0.0,0.0,0.749896988845,0.241493037284,0.991390026129,0.241493037284,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.251807377837
 08/30  22:00:00,2.14470129593,0.0,0.0,0.643139917596,0.209466521677,0.852606439273,0.209466521677,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.201240854577
 08/30  23:00:00,1.69538738603,0.0,0.0,0.537399532316,0.176389283568,0.713788815884,0.176389283568,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.147177529543
 08/30  24:00:00,1.23860968837,0.0,0.0,0.432067329051,0.142878868523,0.574946197574,0.142878868523,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0879355491912
 08/31  01:00:00,1.00970875258,0.0,0.0,0.355692799047,0.11829980989,0.473992608936,0.11829980989,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0605367461134
 08/31  02:00:00,0.883818123846,0.0,0.0,0.299039190767,0.0998728924035,0.398912083171,0.0998728924035,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0538226038281
 08/31  03:00:00,0.816066121695,0.0,0.0,0.255094062397,0.0855420908228,0.340636153219,0.0855420908228,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0558167232066
 08/31  04:00:00,0.79156158966,0.0,0.0,0.221820668466,0.0745805891591,0.296401257625,0.0745805891591,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0767060660268
 08/31  05:00:00,0.913861102123,0.0,0.0,0.207329463082,0.0699770789109,0.277306541993,0.0699770789109,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.171524050585
 08/31  06:00:00,1.17091740455,0.0,0.0,0.165784031439,0.0560251921045,0.221809223544,0.0560251921045,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.347391222525
 08/31  07:00:00,1.51654738641,0.0,0.0,0.239116948396,0.0796443371157,0.318761285512,0.0796443371157,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.39137651946
 08/31  08:00:00,1.45349697276,0.0,0.0,0.254847915292,0.0827297856382,0.33757770093,0.0827297856382,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.375503986286
 08/31  09:00:00,1.44126900241,0.0,0.0,0.324967506903,0.0994031356905,0.424370642593,0.0994031356905,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.334153362072
 08/31  10:00:00,1.65675209342,0.0,0.0,0.525151200163,0.153572538197,0.67872373836,0.153572538197,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.287617962029
 08/31  11:00:00,1.65466147451,0.0,0.0,0.544880274849,0.15732674349,0.702207018339,0.15732674349,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.24766128246
 08/31  12:00:00,1.74524057116,0.0,0.0,0.656449781785,0.182577585966,0.839027367751,0.182577585966,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.216523267967
 08/31  13:00:00,1.88560258335,0.0,0.0,0.798657622867,0.219654487174,1.01831211004,0.219654487174,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.199477041861
 08/31  14:00:00,2.07374858221,0.0,0.0,0.970518448964,0.263311469692,1.23382991866,0.263311469692,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.181410814452
 08/31  15:00:00,2.29405099931,0.0,0.0,1.12592764519,0.302002961872,1.42793060706,0.302002961872,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.184527450294
 08/31  16:00:00,2.49050076316,0.0,0.0,1.17643471905,0.323603972165,1.50003869121,0.323603972165,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.207191628298
 08/31  17:00:00,2.90898696644,0.0,0.0,1.32487470477,0.370208808478,1.69508351325,0.370208808478,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.257645293511
 08/31  18:00:00,2.90522905935,0.0,0.0,1.20941694123,0.348604905844,1.55802184707,0.348604905844,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.306041172784
 08/31  19:00:00,2.77257022253,0.0,0.0,1.05576824849,0.31608569668,1.37185394517,0.31608569668,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.315389698765
 08/31  20:00:00,2.73637387584,0.0,0.0,0.911137531592,0.284752668843,1.19589020044,0.284752668843,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.286825960748
 08/31  21:00:00,2.68137094944,0.0,0.0,0.815503722125,0.259914824971,1.0754185471,0.259914824971,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.252540864221
 08/31  22:00:00,2.24448961928,0.0,0.0,0.721209175083,0.230625395683,0.951834570766,0.230625395683,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.201801046437
 08/31  23:00:00,1.80619601313,0.0,0.0,0.624270459935,0.199955664053,0.824226123988,0.199955664053,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.147548848538
 08/31  24:00:00,1.35568227829,0.0,0.0,0.523573749419,0.168268281833,0.691842031252,0.168268281833,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0881123054333
 09/01  01:00:00,1.12936564184,0.0,0.0,0.447045449393,0.143938710515,0.590984159908,0.143938710515,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0606269858175
 09/01  02:00:00,0.999955712237,0.0,0.0,0.388535146758,0.125512544777,0.514047691535,0.125512544777,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0538867160942
 09/01  03:00:00,0.934523619329,0.0,0.0,0.346111901153,0.111990509677,0.458102410831,0.111990509677,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0558880874471
 09/01  04:00:00,0.905969313913,0.0,0.0,0.309387855771,0.1004350127,0.409822868471,0.1004350127,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0768523764465
 09/01  05:00:00,1.02263290421,0.0,0.0,0.289261003139,0.0946545578711,0.38391556101,0.0946545578711,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.171985707234
 09/01  06:00:00,1.34685245587,0.0,0.0,0.284714904739,0.0931679968989,0.377882901638,0.0931679968989,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.348445540036
 09/01  07:00:00,1.67270005,0.0,0.0,0.321816320207,0.103442390649,0.425258710856,0.103442390649,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.392608565826
 09/01  08:00:00,1.63899635475,0.0,0.0,0.361573004928,0.111714698583,0.473287703511,0.111714698583,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.376702997003
 09/01  09:00:00,1.60316199441,0.0,0.0,0.431675105713,0.128953851416,0.560628957128,0.128953851416,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.335230067335
 09/01  10:00:00,1.74904286008,0.0,0.0,0.581018218775,0.171816833081,0.752835051855,0.171816833081,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.288542431848
 09/01  11:00:00,1.77808616304,0.0,0.0,0.626588465856,0.181069105979,0.807657571835,0.181069105979,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.24844490563
 09/01  12:00:00,1.81653954131,0.0,0.0,0.692414493945,0.200133198007,0.892547691953,0.200133198007,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.217196864179
 09/01  13:00:00,1.94470896833,0.0,0.0,0.826827824133,0.232742958175,1.05957078231,0.232742958175,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.200080783057
 09/01  14:00:00,1.80609714739,0.0,0.0,0.722548946247,0.225758289627,0.948307235874,0.225758289627,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.181948552422
 09/01  15:00:00,2.16798617858,0.0,0.0,1.00201803093,0.282014489496,1.28403252043,0.282014489496,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.185070873858
 09/01  16:00:00,2.07772409455,0.0,0.0,0.808837008533,0.255463087151,1.06430009568,0.255463087151,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.207810670399
 09/01  17:00:00,2.2752705292,0.0,0.0,0.771113135313,0.246064714272,1.01717784959,0.246064714272,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.258423343893
 09/01  18:00:00,2.50164469645,0.0,0.0,0.804944791855,0.254056759348,1.0590015512,0.254056759348,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.306959108508
 09/01  19:00:00,2.56297496578,0.0,0.0,0.761885127676,0.243007190003,1.00489231768,0.243007190003,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.316325960284
 09/01  20:00:00,2.69256298171,0.0,0.0,0.738179561929,0.235384622958,0.973564184887,0.235384622958,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.287678677433
 09/01  21:00:00,2.50830186427,0.0,0.0,0.67662656217,0.217577803506,0.894204365675,0.217577803506,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.25329019302
 09/01  22:00:00,2.0944587805,0.0,0.0,0.600512729103,0.193075394925,0.793588124028,0.193075394925,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.202373053589
 09/01  23:00:00,1.68515408618,0.0,0.0,0.527982822912,0.168279924898,0.69626274781,0.168279924898,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.147927710206
 09/01  24:00:00,1.23706793927,0.0,0.0,0.431847854178,0.138822234242,0.57067008842,0.138822234242,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.088291438769
 09/02  01:00:00,1.01916722469,0.0,0.0,0.358038125326,0.116243189741,0.474281315066,0.116243189741,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0631843894395
 09/02  02:00:00,0.905945325714,0.0,0.0,0.313640686962,0.101823806087,0.415464493049,0.101823806087,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0558482896302
 09/02  03:00:00,0.843867814496,0.0,0.0,0.274227094868,0.0897405033312,0.363967598199,0.0897405033312,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.058001691074
 09/02  04:00:00,0.835377333401,0.0,0.0,0.250329323089,0.0819199517892,0.332249274878,0.0819199517892,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0811628339129
 09/02  05:00:00,0.987292306764,0.0,0.0,0.249770268116,0.0817389970177,0.331509265133,0.0817389970177,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.184954713061
 09/02  06:00:00,1.35893307805,0.0,0.0,0.263496031149,0.0859678845876,0.349463915736,0.0859678845876,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.378319635905
 09/02  07:00:00,1.70855897688,0.0,0.0,0.305465997594,0.0992005576269,0.404666555221,0.0992005576269,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.427898286418
 09/02  08:00:00,1.66082739329,0.0,0.0,0.323612770987,0.103200518341,0.426813289327,0.103200518341,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.412571148835
 09/02  09:00:00,1.63189006019,0.0,0.0,0.392287008508,0.11985865425,0.512145662758,0.11985865425,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.367410369014
 09/02  10:00:00,1.82878071938,0.0,0.0,0.582267406689,0.172236336951,0.75450374364,0.172236336951,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.315695370067
 09/02  11:00:00,1.85685730645,0.0,0.0,0.629619077147,0.18199050027,0.811609577417,0.18199050027,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.270775283939
 09/02  12:00:00,1.94520663177,0.0,0.0,0.744541340017,0.209626429601,0.954167769618,0.209626429601,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.236433370884
 09/02  13:00:00,2.03880250734,0.0,0.0,0.855247299985,0.238125091229,1.09337239121,0.238125091229,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.216784680649
 09/02  14:00:00,2.20966635494,0.0,0.0,1.0179964333,0.279582321507,1.29757875481,0.279582321507,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.197120668863
 09/02  15:00:00,2.42880991772,0.0,0.0,1.17096666973,0.32157153144,1.49253820117,0.32157153144,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.200329959396
 09/02  16:00:00,2.22352852478,0.0,0.0,0.875455647211,0.27966849108,1.15512413829,0.27966849108,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.226873138767
 09/02  17:00:00,2.54957642782,0.0,0.0,0.939230042737,0.293330024405,1.23256006714,0.293330024405,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.281995094741
 09/02  18:00:00,2.80005763995,0.0,0.0,0.989379813325,0.302449427071,1.2918292404,0.302449427071,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.338234047277
 09/02  19:00:00,2.86907120739,0.0,0.0,0.948256706132,0.29324887515,1.24150558128,0.29324887515,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.351564184098
 09/02  20:00:00,2.93681126704,0.0,0.0,0.87386070367,0.275789510941,1.14965021461,0.275789510941,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.320985562712
 09/02  21:00:00,2.74169805476,0.0,0.0,0.809092983499,0.25526084315,1.06435382665,0.25526084315,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.280930065067
 09/02  22:00:00,2.29798353198,0.0,0.0,0.71985089705,0.227070841465,0.946921738515,0.227070841465,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.224270978653
 09/02  23:00:00,1.81565635693,0.0,0.0,0.604649431492,0.192747859089,0.797397290581,0.192747859089,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.161760592853
 09/02  24:00:00,1.33047307942,0.0,0.0,0.493682977518,0.158720172767,0.652403150285,0.158720172767,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0933898339723
 09/03  01:00:00,1.08585221075,0.0,0.0,0.408289377173,0.132572257735,0.540861634908,0.132572257735,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0632890556599
 09/03  02:00:00,0.963120900495,0.0,0.0,0.356739871604,0.115826379759,0.472566251363,0.115826379759,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0559221060982
 09/03  03:00:00,0.902637189643,0.0,0.0,0.319063112712,0.103591512385,0.422654625098,0.103591512385,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0580840393231
 09/03  04:00:00,0.876226231855,0.0,0.0,0.280975644072,0.0919547371217,0.372930381194,0.0919547371217,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.081330626051
 09/03  05:00:00,1.01970367862,0.0,0.0,0.27379243327,0.0896016021693,0.363394035439,0.0896016021693,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.185481314613
 09/03  06:00:00,1.34629525875,0.0,0.0,0.252294527747,0.0833269440704,0.335621471817,0.0833269440704,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.379524260526
 09/03  07:00:00,1.66655750206,0.0,0.0,0.272170977389,0.0890798461085,0.361250823498,0.0890798461085,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.429312543326
 09/03  08:00:00,1.64145625544,0.0,0.0,0.307369180597,0.0986831922257,0.406052372823,0.0986831922257,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.41396092749
 09/03  09:00:00,1.56172897326,0.0,0.0,0.335026097432,0.105704391254,0.440730488687,0.105704391254,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.368664456156
 09/03  10:00:00,1.65157232821,0.0,0.0,0.441348325705,0.134868828252,0.576217153958,0.134868828252,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.316773568585
 09/03  11:00:00,1.77023847683,0.0,0.0,0.561726384902,0.162351627566,0.724078012468,0.162351627566,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.271688019269
 09/03  12:00:00,1.86723329782,0.0,0.0,0.683089966257,0.192318739454,0.875408705711,0.192318739454,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.237219100838
 09/03  13:00:00,2.0100700941,0.0,0.0,0.834684810899,0.229253278332,1.06393808923,0.229253278332,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.217486569389
 09/03  14:00:00,2.15225938884,0.0,0.0,0.972434322822,0.267110830155,1.23954515298,0.267110830155,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.197747304598
 09/03  15:00:00,2.29293573154,0.0,0.0,1.05807618398,0.297955421272,1.35603160525,0.297955421272,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.200962369135
 09/03  16:00:00,2.67417923299,0.0,0.0,1.26604615681,0.339002677526,1.60504883434,0.339002677526,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.227599150927
 09/03  17:00:00,3.14671564324,0.0,0.0,1.43480250097,0.393991715432,1.8287942164,0.393991715432,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.2829001609
 09/03  18:00:00,3.1686215113,0.0,0.0,1.29098134488,0.368337729469,1.65931907434,0.368337729469,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.339308084678
 09/03  19:00:00,3.09736992858,0.0,0.0,1.1306366022,0.338061979037,1.46869858123,0.338061979037,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.352669905329
 09/03  20:00:00,3.13034014609,0.0,0.0,1.02803455381,0.314131485839,1.34216603965,0.314131485839,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.32199861672
 09/03  21:00:00,2.89706864091,0.0,0.0,0.931089306463,0.28774853199,1.21883783845,0.28774853199,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.281816639415
 09/03  22:00:00,2.41873206819,0.0,0.0,0.81331510016,0.253676318325,1.06699141848,0.253676318325,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.224949834897
 09/03  23:00:00,1.92406043551,0.0,0.0,0.688308312929,0.217047726613,0.905356039542,0.217047726613,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.162205922466
 09/03  24:00:00,1.42923460539,0.0,0.0,0.569471478557,0.181486064355,0.750957542913,0.181486064355,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0935969673182
 09/04  01:00:00,1.17837891965,0.0,0.0,0.484110011554,0.155606025763,0.639716037317,0.155606025763,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0609083862189
 09/04  02:00:00,1.0283196054,0.0,0.0,0.409329683603,0.132882704323,0.542212387926,0.132882704323,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0540859128674
 09/04  03:00:00,0.947239455201,0.0,0.0,0.354571352327,0.116023700324,0.470595052651,0.116023700324,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0561112814987
 09/04  04:00:00,0.921682744332,0.0,0.0,0.320280968892,0.104799757052,0.425080725944,0.104799757052,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0773079493936
 09/04  05:00:00,1.05346520795,0.0,0.0,0.311651432715,0.101653207974,0.413304640688,0.101653207974,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.173428931293
 09/04  06:00:00,1.37465242663,0.0,0.0,0.303182535665,0.0992022378057,0.402384773471,0.0992022378057,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.351743638966
 09/04  07:00:00,1.6926607067,0.0,0.0,0.332806624113,0.108560799003,0.441367423116,0.108560799003,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.396460510271
 09/04  08:00:00,1.63351714205,0.0,0.0,0.352814671245,0.111245832362,0.464060503607,0.111245832362,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.380450984205
 09/04  09:00:00,1.57850827867,0.0,0.0,0.408020085584,0.124589117951,0.532609203536,0.124589117951,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.338596105179
 09/04  10:00:00,1.81369470395,0.0,0.0,0.630851752007,0.183744846437,0.814596598444,0.183744846437,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.291432729128
 09/04  11:00:00,1.79639293302,0.0,0.0,0.638944413066,0.184570461541,0.823514874608,0.184570461541,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.250894372838
 09/04  12:00:00,1.90078076115,0.0,0.0,0.762513029648,0.212170452498,0.974683482146,0.212170452498,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.21930229382
 09/04  13:00:00,2.00303355206,0.0,0.0,0.873057495561,0.242950563345,1.11600805891,0.242950563345,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.201968090185
 09/04  14:00:00,2.21128258214,0.0,0.0,1.06324946415,0.288561431978,1.35181089613,0.288561431978,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.183630326916
 09/04  15:00:00,2.4452860628,0.0,0.0,1.22671302669,0.33291796666,1.55963099335,0.33291796666,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.18677228516
 09/04  16:00:00,2.73757760597,0.0,0.0,1.35857139559,0.363638914961,1.72221031055,0.363638914961,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.209753966951
 09/04  17:00:00,3.21150635888,0.0,0.0,1.53457768458,0.416400260965,1.95097794555,0.416400260965,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.260859077608
 09/04  18:00:00,3.15442516557,0.0,0.0,1.32585673121,0.383052426368,1.70890915758,0.383052426368,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.309831971248
 09/04  19:00:00,3.06990950334,0.0,0.0,1.16177295271,0.347124119439,1.50889707215,0.347124119439,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.319255743369
 09/04  20:00:00,3.09169102415,0.0,0.0,1.04951523278,0.320508617517,1.3700238503,0.320508617517,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.290347054462
 09/04  21:00:00,2.82600626132,0.0,0.0,0.922039719776,0.287523857489,1.20956357726,0.287523857489,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.255635378479
 09/04  22:00:00,2.34684203155,0.0,0.0,0.793906476633,0.250273814317,1.04418029095,0.250273814317,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.204164137721
 09/04  23:00:00,1.86882678766,0.0,0.0,0.666422245258,0.21232763421,0.878749879468,0.21232763421,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.149113280026
 09/04  24:00:00,1.4062346103,0.0,0.0,0.560654636461,0.178618878859,0.73927351532,0.178618878859,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.088854682894
 09/05  01:00:00,1.16418116042,0.0,0.0,0.473324893604,0.152095961303,0.625420854906,0.152095961303,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0610058094051
 09/05  02:00:00,1.01467544444,0.0,0.0,0.39900447124,0.129494567637,0.528499038877,0.129494567637,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0541551009559
 09/05  03:00:00,0.946773061325,0.0,0.0,0.354878916687,0.115172539731,0.470051456417,0.115172539731,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0561884838567
 09/05  04:00:00,0.924832703754,0.0,0.0,0.323185529847,0.104886911995,0.428072441842,0.104886911995,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0774661929172
 09/05  05:00:00,1.04329257841,0.0,0.0,0.303382775631,0.0992484661513,0.402631241782,0.0992484661513,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.173929700659
 09/05  06:00:00,1.41085405709,0.0,0.0,0.329868009907,0.107576078446,0.437444088353,0.107576078446,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.352885954547
 09/05  07:00:00,1.71789894077,0.0,0.0,0.352121835358,0.113149054057,0.465270889415,0.113149054057,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.397795278037
 09/05  08:00:00,1.6484775141,0.0,0.0,0.363230401719,0.114491460686,0.477721862405,0.114491460686,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.381749997458
 09/05  09:00:00,1.57135468307,0.0,0.0,0.400582174833,0.123706828097,0.524289002929,0.123706828097,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.33976271019
 09/05  10:00:00,1.73521762697,0.0,0.0,0.566093392688,0.169024625258,0.735118017946,0.169024625258,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.292434232643
 09/05  11:00:00,1.76838213901,0.0,0.0,0.615127814653,0.179527444729,0.794655259382,0.179527444729,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.251743194055
 09/05  12:00:00,1.82937227788,0.0,0.0,0.700315849188,0.20222952882,0.902545378009,0.20222952882,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.220031914689
 09/05  13:00:00,1.95264209407,0.0,0.0,0.831175586097,0.233787030615,1.06496261671,0.233787030615,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.202622074392
 09/05  14:00:00,2.10051697095,0.0,0.0,0.97051941574,0.269943328623,1.24046274436,0.269943328623,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.184212867492
 09/05  15:00:00,2.1025985495,0.0,0.0,0.941502524101,0.274853111056,1.21635563516,0.274853111056,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.187360130043
 09/05  16:00:00,2.24124462747,0.0,0.0,0.944283507531,0.280924488133,1.22520799566,0.280924488133,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.210423303335
 09/05  17:00:00,2.32221424481,0.0,0.0,0.802676504438,0.258166776928,1.06084328137,0.258166776928,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.261701627724
 09/05  18:00:00,2.45548167532,0.0,0.0,0.760709324253,0.248261151301,1.00897047555,0.248261151301,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.31082716303
 09/05  19:00:00,2.5457262676,0.0,0.0,0.742574625953,0.241124578393,0.983699204346,0.241124578393,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.320270375433
 09/05  20:00:00,2.65786285519,0.0,0.0,0.70466424071,0.230607384692,0.935271625402,0.230607384692,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.291271110398
 09/05  21:00:00,2.49456972312,0.0,0.0,0.661525582971,0.21578920185,0.877314784822,0.21578920185,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.256447632722
 09/05  22:00:00,2.09310028331,0.0,0.0,0.596265232863,0.193552489928,0.789817722791,0.193552489928,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.204784957637
 09/05  23:00:00,1.67645068594,0.0,0.0,0.517864878942,0.168097078878,0.68596195782,0.168097078878,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.149525099959
 09/05  24:00:00,1.24894281968,0.0,0.0,0.439219755455,0.142565942011,0.581785697466,0.142565942011,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0890507101286
 09/06  01:00:00,1.0500254269,0.0,0.0,0.385904821463,0.125260424932,0.511165246395,0.125260424932,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0611056843947
 09/06  02:00:00,0.944235258082,0.0,0.0,0.345760002646,0.112227266296,0.457987268942,0.112227266296,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0542266845332
 09/06  03:00:00,0.885503473994,0.0,0.0,0.307947791466,0.100754503434,0.4087022949,0.100754503434,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0562680580426
 09/06  04:00:00,0.876889897362,0.0,0.0,0.286295981757,0.093672437622,0.379968419379,0.093672437622,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0776274089877
 09/06  05:00:00,1.03013600439,0.0,0.0,0.2936497664,0.0953152305057,0.388964996906,0.0953152305057,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.174439371513
 09/06  06:00:00,1.40788291756,0.0,0.0,0.327124116991,0.106184111337,0.433308228328,0.106184111337,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.354050675041
 09/06  07:00:00,1.68072637829,0.0,0.0,0.322158991737,0.104579318345,0.426738310082,0.104579318345,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.399155294892
 09/06  08:00:00,1.60446343279,0.0,0.0,0.32720592676,0.105177065327,0.432382992087,0.105177065327,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.383074786467
 09/06  09:00:00,1.43267780678,0.0,0.0,0.290196992948,0.0942256443849,0.384422637333,0.0942256443849,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.340952199496
 09/06  10:00:00,1.34780141009,0.0,0.0,0.261699535792,0.0849821104994,0.346681646291,0.0849821104994,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.293454387415
 09/06  11:00:00,1.34033767446,0.0,0.0,0.276075683751,0.0896705486576,0.365746232409,0.0896705486576,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.252607756476
 09/06  12:00:00,1.30948949968,0.0,0.0,0.288267407946,0.0936520048077,0.381919412754,0.0936520048077,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.220775101746
 09/06  13:00:00,1.26738115113,0.0,0.0,0.285525839589,0.0935099987014,0.379035838291,0.0935099987014,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.203287909876
 09/06  14:00:00,1.27859181646,0.0,0.0,0.314838355405,0.10310658209,0.417944937495,0.10310658209,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.184805519877
 09/06  15:00:00,1.32968134917,0.0,0.0,0.334243912731,0.108595090559,0.44283900329,0.108595090559,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.187959561578
 09/06  16:00:00,1.49653754527,0.0,0.0,0.362154357004,0.117662138493,0.479816495497,0.117662138493,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.211107721302
 09/06  17:00:00,1.8179193913,0.0,0.0,0.420440386897,0.135248212323,0.55568859922,0.135248212323,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.26256145636
 09/06  18:00:00,2.03247416208,0.0,0.0,0.440650509182,0.144298735203,0.584949244385,0.144298735203,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.31184088096
 09/06  19:00:00,2.14763864067,0.0,0.0,0.4393898339,0.145188688112,0.584578522012,0.145188688112,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.321303430842
 09/06  20:00:00,2.29510425581,0.0,0.0,0.4279687812,0.143603675459,0.571572456659,0.143603675459,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.292211679756
 09/06  21:00:00,2.14955553583,0.0,0.0,0.397313675658,0.134160368954,0.531474044612,0.134160368954,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.257274185644
 09/06  22:00:00,1.77212116699,0.0,0.0,0.35002675945,0.118180915615,0.468207675064,0.118180915615,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.205415889041
 09/06  23:00:00,1.37084311332,0.0,0.0,0.28352254996,0.0964145832589,0.379937133219,0.0964145832589,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.149942351937
 09/06  24:00:00,0.942809863824,0.0,0.0,0.204992480374,0.0704635495743,0.275456029949,0.0704635495743,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0892474217903
 09/07  01:00:00,0.756963307124,0.0,0.0,0.162197053026,0.0558067989122,0.218003851939,0.0558067989122,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0612049590748
 09/07  02:00:00,0.672923291653,0.0,0.0,0.139020168938,0.0475857088838,0.186605877821,0.0475857088838,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0542961092245
 09/07  03:00:00,0.639523402299,0.0,0.0,0.12116820832,0.0414751574117,0.162643365731,0.0414751574117,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0563469155162
 09/07  04:00:00,0.632552156773,0.0,0.0,0.100789769199,0.0346779968217,0.135467766021,0.0346779968217,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0777903217575
 09/07  05:00:00,0.786885226474,0.0,0.0,0.108170557382,0.0370265757418,0.145197133124,0.0370265757418,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.17495645738
 09/07  06:00:00,1.16691017549,0.0,0.0,0.142405543858,0.0487464705278,0.191152014386,0.0487464705278,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.355234146916
 09/07  07:00:00,1.36184454852,0.0,0.0,0.0793206116218,0.0271531592275,0.106473770849,0.0271531592275,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.400538004355
 09/07  08:00:00,1.33259767422,0.0,0.0,0.118456387009,0.040715909614,0.159172296623,0.040715909614,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.384419723357
 09/07  09:00:00,1.19982875027,0.0,0.0,0.112208316411,0.0381570714395,0.150365387851,0.0381570714395,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.342160392471
 09/07  10:00:00,1.05195616783,0.0,0.0,0.0371625901269,0.0126368103407,0.0497994004676,0.0126368103407,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.29449139098
 09/07  11:00:00,1.11593908596,0.0,0.0,0.105012027762,0.0354569143252,0.140468942087,0.0354569143252,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.253486458301
 09/07  12:00:00,1.08823615768,0.0,0.0,0.119734895251,0.0401758973625,0.159910792613,0.0401758973625,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.221530379885
 09/07  13:00:00,1.07187300969,0.0,0.0,0.137191183252,0.0456593402857,0.182850523538,0.0456593402857,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.203965083183
 09/07  14:00:00,1.05089571295,0.0,0.0,0.141994036148,0.0476513415107,0.189645377659,0.0476513415107,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.185408976196
 09/07  15:00:00,1.10142414836,0.0,0.0,0.160537303819,0.0534338155527,0.213971119372,0.0534338155527,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.188570244692
 09/07  16:00:00,1.26236176339,0.0,0.0,0.183395517926,0.0615485958705,0.244944113797,0.0615485958705,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.211804321127
 09/07  17:00:00,1.57928503646,0.0,0.0,0.237219089624,0.0789615220435,0.316180611667,0.0789615220435,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.263435089075
 09/07  18:00:00,1.76552298057,0.0,0.0,0.237808071999,0.0791576409237,0.316965712923,0.0791576409237,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.312873230908
 09/07  19:00:00,1.94678876524,0.0,0.0,0.286512813369,0.0961632271266,0.382676040496,0.0961632271266,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.322356036927
 09/07  20:00:00,2.13082670704,0.0,0.0,0.303734281243,0.10260138415,0.406335665394,0.10260138415,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.293170922255
 09/07  21:00:00,2.02939225125,0.0,0.0,0.307328369053,0.103139356608,0.410467725661,0.103139356608,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.258117220016
 09/07  22:00:00,1.67158955113,0.0,0.0,0.274812606365,0.0922193515103,0.367031957876,0.0922193515103,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.206059990367
 09/07  23:00:00,1.28866202277,0.0,0.0,0.222266750621,0.0750632008482,0.297329951469,0.0750632008482,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.150368443136
 09/07  24:00:00,0.897747995004,0.0,0.0,0.172081649681,0.0581101488493,0.230191798531,0.0581101488493,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0894497843884
 09/08  01:00:00,0.728031192256,0.0,0.0,0.141266154573,0.0477024855046,0.188968640078,0.0477024855046,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0613080560672
 09/08  02:00:00,0.639838935786,0.0,0.0,0.114502344441,0.0389463119713,0.153448656412,0.0389463119713,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0543689747665
 09/08  03:00:00,0.612150957208,0.0,0.0,0.100878086771,0.0343118526836,0.135189939455,0.0343118526836,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0564278967031
 09/08  04:00:00,0.621817305579,0.0,0.0,0.0929504266686,0.0316159065975,0.124566333266,0.0316159065975,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0779569033176
 09/08  05:00:00,0.779068115294,0.0,0.0,0.102116582235,0.0347356415555,0.13685222379,0.0347356415555,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.175484255534
 09/08  06:00:00,1.17285787243,0.0,0.0,0.146438121459,0.0494557443737,0.195893865832,0.0494557443737,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.356439992409
 09/08  07:00:00,1.40992830594,0.0,0.0,0.114628059204,0.038520862284,0.153148921488,0.038520862284,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.401946611138
 09/08  08:00:00,1.35739560837,0.0,0.0,0.13649481189,0.0461040900999,0.18259890199,0.0461040900999,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.385791052146
 09/08  09:00:00,1.22260124052,0.0,0.0,0.128660994601,0.0432456612596,0.171906655861,0.0432456612596,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.343391614709
 09/08  10:00:00,1.13264015705,0.0,0.0,0.0972005195931,0.0322256312193,0.129426150812,0.0322256312193,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.295548629856
 09/08  11:00:00,1.18916839197,0.0,0.0,0.160285621929,0.0525168404805,0.21280246241,0.0525168404805,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.254382243985
 09/08  12:00:00,1.24286848269,0.0,0.0,0.238482404937,0.0752904598509,0.313772864788,0.0752904598509,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.222300632725
 09/08  13:00:00,1.31823709541,0.0,0.0,0.327293426359,0.10123047049,0.428523896848,0.10123047049,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.204655795598
 09/08  14:00:00,1.37669662106,0.0,0.0,0.395206808024,0.119623805231,0.514830613255,0.119623805231,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.18602464871
 09/08  15:00:00,1.44175684319,0.0,0.0,0.425017961073,0.128663611045,0.553681572118,0.128663611045,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.189192486777
 09/08  16:00:00,1.65261502354,0.0,0.0,0.488427002124,0.146058533662,0.634485535786,0.146058533662,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.212516159287
 09/08  17:00:00,2.02784047657,0.0,0.0,0.588026080695,0.175818538735,0.76384461943,0.175818538735,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.26432652142
 09/08  18:00:00,2.25687001353,0.0,0.0,0.618263082553,0.188997504002,0.807260586555,0.188997504002,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.313925390234
 09/08  19:00:00,2.29639351988,0.0,0.0,0.55315579105,0.178053210916,0.731209001966,0.178053210916,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.323427830089
 09/08  20:00:00,2.41518407889,0.0,0.0,0.519531127604,0.170185964084,0.689717091688,0.170185964084,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.294146867813
 09/08  21:00:00,2.2631403346,0.0,0.0,0.48354445342,0.159813722414,0.643358175834,0.159813722414,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.25897485319
 09/08  22:00:00,1.85807494817,0.0,0.0,0.414804802784,0.138058489166,0.55286329195,0.138058489166,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.20671405334
 09/08  23:00:00,1.43620690553,0.0,0.0,0.332784654005,0.111657296507,0.444441950511,0.111657296507,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.150801326855
 09/08  24:00:00,0.987589744453,0.0,0.0,0.238658187789,0.0811698957797,0.319828083569,0.0811698957797,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0896552487981
 09/09  01:00:00,0.797979954846,0.0,0.0,0.188288041893,0.0640336793989,0.252321721292,0.0640336793989,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0639567133689
 09/09  02:00:00,0.6946755303,0.0,0.0,0.151968189917,0.0516797957378,0.203647985655,0.0516797957378,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0563950016108
 09/09  03:00:00,0.636125293203,0.0,0.0,0.115928369207,0.0396872836973,0.155615652904,0.0396872836973,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0586111150757
 09/09  04:00:00,0.626980228071,0.0,0.0,0.0912404672451,0.031364618591,0.122605085836,0.031364618591,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0824099176246
 09/09  05:00:00,0.78743451312,0.0,0.0,0.0951673355982,0.032579327365,0.127746662963,0.032579327365,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.188859521587
 09/09  06:00:00,1.08681391841,0.0,0.0,0.0509721033817,0.0174501811013,0.068422284483,0.0174501811013,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.387242107516
 09/09  07:00:00,1.50022270713,0.0,0.0,0.138679051856,0.0471678649997,0.185846916855,0.0471678649997,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.43838165504
 09/09  08:00:00,1.4309175073,0.0,0.0,0.139497094652,0.0471097626977,0.18660685735,0.0471097626977,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.42286769482
 09/09  09:00:00,1.38068153588,0.0,0.0,0.189948102606,0.0616970867827,0.251645189388,0.0616970867827,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.376702318073
 09/09  10:00:00,1.46368464063,0.0,0.0,0.28993894987,0.0914779428911,0.381416892761,0.0914779428911,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.323686142195
 09/09  11:00:00,1.49606657826,0.0,0.0,0.338425595681,0.105630158273,0.444055753954,0.105630158273,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.277538379215
 09/09  12:00:00,1.56365746637,0.0,0.0,0.435133118756,0.131663800365,0.566796919121,0.131663800365,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.242255055981
 09/09  13:00:00,1.65012253454,0.0,0.0,0.538521898585,0.160969739348,0.699491637933,0.160969739348,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.221985461125
 09/09  14:00:00,1.76415546029,0.0,0.0,0.653976386819,0.193451389039,0.847427775858,0.193451389039,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.201760753168
 09/09  15:00:00,1.94164571315,0.0,0.0,0.772256399667,0.228438264222,1.00069466389,0.228438264222,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.20500929211
 09/09  16:00:00,2.1372128335,0.0,0.0,0.816389239029,0.247047294085,1.06343653311,0.247047294085,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.232245052669
 09/09  17:00:00,2.64078200387,0.0,0.0,1.01935912809,0.297710682271,1.31706981036,0.297710682271,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.288690927576
 09/09  18:00:00,2.72542370181,0.0,0.0,0.926179111867,0.28305865999,1.20923777186,0.28305865999,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.346191577677
 09/09  19:00:00,2.70842248485,0.0,0.0,0.813262095948,0.25940407942,1.07266617537,0.25940407942,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.359754867463
 09/09  20:00:00,2.74989474375,0.0,0.0,0.719639605667,0.235589927693,0.95522953336,0.235589927693,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.328489720669
 09/09  21:00:00,2.54213812107,0.0,0.0,0.645148946132,0.213077815708,0.85822676184,0.213077815708,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.287497196187
 09/09  22:00:00,2.10171314362,0.0,0.0,0.560531024824,0.185092890142,0.745623914965,0.185092890142,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.229298413844
 09/09  23:00:00,1.6506357168,0.0,0.0,0.472922813161,0.156152910329,0.62907572349,0.156152910329,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.165061519813
 09/09  24:00:00,1.18366509098,0.0,0.0,0.378261046589,0.125800976609,0.504062023198,0.125800976609,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0949229726155
 09/10  01:00:00,0.950176174393,0.0,0.0,0.302845871123,0.101552736245,0.404398607368,0.101552736245,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.064076046839
 09/10  02:00:00,0.833175731881,0.0,0.0,0.2561660791,0.0858980196822,0.342064098782,0.0858980196822,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0564790900643
 09/10  03:00:00,0.764262361996,0.0,0.0,0.212082097627,0.0715769682781,0.283659065905,0.0715769682781,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0587047708683
 09/10  04:00:00,0.737206264405,0.0,0.0,0.173616099697,0.0590234916154,0.232639591312,0.0590234916154,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0826014484821
 09/10  05:00:00,0.881219688857,0.0,0.0,0.164880279229,0.0560534917074,0.220933770937,0.0560534917074,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.189457589351
 09/10  06:00:00,1.27090810546,0.0,0.0,0.187430542756,0.0637200120782,0.251150554834,0.0637200120782,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.388608024215
 09/10  07:00:00,1.50573094287,0.0,0.0,0.141869035088,0.0478805726199,0.189749607708,0.0478805726199,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.439987199927
 09/10  08:00:00,1.48887226125,0.0,0.0,0.181968143507,0.0610180695746,0.242986213081,0.0610180695746,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.424443093043
 09/10  09:00:00,1.42872243454,0.0,0.0,0.225177421421,0.0730866117807,0.298264033202,0.0730866117807,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.378124372923
 09/10  10:00:00,1.50411808191,0.0,0.0,0.319807695558,0.100819986734,0.420627682292,0.100819986734,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.324908793952
 09/10  11:00:00,1.5560948646,0.0,0.0,0.385383606214,0.117665585116,0.503049191331,0.117665585116,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.278573228172
 09/10  12:00:00,1.59541380223,0.0,0.0,0.458915308904,0.138747247861,0.597662556766,0.138747247861,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.243145754199
 09/10  13:00:00,1.66643675291,0.0,0.0,0.550566906568,0.164443339731,0.715010246299,0.164443339731,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.222781071135
 09/10  14:00:00,1.82478441691,0.0,0.0,0.70406186292,0.203285123209,0.907346986129,0.203285123209,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.202470499516
 09/10  15:00:00,1.99295209821,0.0,0.0,0.813784904088,0.237500353139,1.05128525723,0.237500353139,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.205725083832
 09/10  16:00:00,2.20803163995,0.0,0.0,0.877369982884,0.256063846112,1.133433829,0.256063846112,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.233066563234
 09/10  17:00:00,2.48849824888,0.0,0.0,0.891533290259,0.272230210456,1.16376350071,0.272230210456,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.289713482234
 09/10  18:00:00,2.62519914104,0.0,0.0,0.844453650883,0.263342458232,1.10779610911,0.263342458232,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.347408679653
 09/10  19:00:00,2.61178750053,0.0,0.0,0.735891077265,0.238887383377,0.974778460642,0.238887383377,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.36100759787
 09/10  20:00:00,2.68507047428,0.0,0.0,0.66853256493,0.220724967104,0.889257532034,0.220724967104,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.32963745253
 09/10  21:00:00,2.44902939564,0.0,0.0,0.571304715708,0.192808979038,0.764113694746,0.192808979038,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.288501537851
 09/10  22:00:00,2.00861381472,0.0,0.0,0.48729699359,0.164458817083,0.651755810673,0.164458817083,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.230067189241
 09/10  23:00:00,1.54123087057,0.0,0.0,0.387440019654,0.131726387055,0.519166406709,0.131726387055,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.165565990362
 09/10  24:00:00,1.06837753039,0.0,0.0,0.289451326077,0.0990900218213,0.388541347898,0.0990900218213,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0951560873341
