Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/11  01:00:00,0.845304813687,0.0,0.0,0.227899365527,0.0780239786534,0.30592334418,0.0780239786534,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0616269733961
 09/11  02:00:00,0.720513723974,0.0,0.0,0.174007877644,0.0598899894525,0.233897867096,0.0598899894525,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0545945522701
 09/11  03:00:00,0.652327684161,0.0,0.0,0.130089976499,0.0450239416074,0.175113918106,0.0450239416074,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0566806450037
 09/11  04:00:00,0.637706726379,0.0,0.0,0.103957409663,0.0359819316899,0.139939341353,0.0359819316899,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0784733160311
 09/11  05:00:00,0.764199919082,0.0,0.0,0.0894048763852,0.0309437091821,0.120348585567,0.0309437091821,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.177119697545
 09/11  06:00:00,0.980699026363,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.360175012172
 09/11  07:00:00,1.26752313903,0.0,0.0,0.00474151374568,0.00164270178219,0.00638421552787,0.00164270178219,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.406306150186
 09/11  08:00:00,1.30901258386,0.0,0.0,0.0968184472174,0.0331504752341,0.129968922451,0.0331504752341,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.390038007171
 09/11  09:00:00,1.23964009804,0.0,0.0,0.138930985867,0.0461998551473,0.185130841014,0.0461998551473,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.347206287072
 09/11  10:00:00,1.15091356943,0.0,0.0,0.109040300133,0.0353832412146,0.144423541347,0.0353832412146,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.298824651706
 09/11  11:00:00,1.30052555821,0.0,0.0,0.244374260094,0.0770085197317,0.321382779826,0.0770085197317,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.257159092807
 09/11  12:00:00,1.35313758189,0.0,0.0,0.322187636393,0.0994678262006,0.421655462594,0.0994678262006,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.224687134114
 09/11  13:00:00,1.39932902139,0.0,0.0,0.387762494213,0.119714287114,0.507476781327,0.119714287114,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.2067948371
 09/11  14:00:00,1.51794628163,0.0,0.0,0.502390358917,0.151784113006,0.654174471923,0.151784113006,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.187930450617
 09/11  15:00:00,1.72096664704,0.0,0.0,0.639961039692,0.191003301925,0.830964341616,0.191003301925,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.191119521129
 09/11  16:00:00,1.93434145972,0.0,0.0,0.701941751306,0.212071809866,0.914013561172,0.212071809866,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.214714570075
 09/11  17:00:00,2.27917170384,0.0,0.0,0.77571752312,0.236699736069,1.01241725919,0.236699736069,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.267085108934
 09/11  18:00:00,2.42721423824,0.0,0.0,0.740883190268,0.233468000239,0.974351190507,0.233468000239,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.317179010997
 09/11  19:00:00,2.32268404105,0.0,0.0,0.566996346377,0.187183579308,0.754179925686,0.187183579308,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.326747427542
 09/11  20:00:00,2.4697287143,0.0,0.0,0.553118882806,0.188119567187,0.741238449993,0.188119567187,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.297170144918
 09/11  21:00:00,2.27353677727,0.0,0.0,0.484311476597,0.166785988695,0.651097465292,0.166785988695,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.261632006405
 09/11  22:00:00,1.84609422619,0.0,0.0,0.400208699304,0.138644876702,0.538853576006,0.138644876702,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.208743047296
 09/11  23:00:00,1.43634174789,0.0,0.0,0.329634827202,0.113598541532,0.443233368734,0.113598541532,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.152144750989
 09/11  24:00:00,0.997073440046,0.0,0.0,0.244070864643,0.0846033362681,0.328674200911,0.0846033362681,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0902928270503
 09/12  01:00:00,0.805502210154,0.0,0.0,0.197816157085,0.0681948007037,0.266010957789,0.0681948007037,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0617367562549
 09/12  02:00:00,0.68674171036,0.0,0.0,0.148542728276,0.0515053323361,0.200048060612,0.0515053323361,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0546723451409
 09/12  03:00:00,0.619336246103,0.0,0.0,0.105462510267,0.0365733775977,0.142035887864,0.0365733775977,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0567672371878
 09/12  04:00:00,0.616391578361,0.0,0.0,0.0879464159166,0.0305004105945,0.118446826511,0.0305004105945,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0786506828545
 09/12  05:00:00,0.743890635513,0.0,0.0,0.0738610635167,0.0256162024412,0.0994772659579,0.0256162024412,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.177681733586
 09/12  06:00:00,0.982034059173,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.361510044982
 09/12  07:00:00,1.37388363151,0.0,0.0,0.0825497456008,0.0286461838445,0.111195929445,0.0286461838445,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.407854928751
 09/12  08:00:00,1.30755093819,0.0,0.0,0.0946028877547,0.032443874094,0.127046761849,0.032443874094,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.391498522109
 09/12  09:00:00,1.24905344408,0.0,0.0,0.145571789257,0.0476610520772,0.193232841334,0.0476610520772,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.348517632791
 09/12  10:00:00,1.26995846919,0.0,0.0,0.198522782809,0.0638193423128,0.262342125122,0.0638193423128,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.299950967691
 09/12  11:00:00,1.32021672576,0.0,0.0,0.259287385412,0.0808322923384,0.34011967775,0.0808322923384,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.258113362435
 09/12  12:00:00,1.36551113886,0.0,0.0,0.331914878643,0.101294011816,0.433208890458,0.101294011816,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.225507263218
 09/12  13:00:00,1.48202994068,0.0,0.0,0.45502558504,0.134416900195,0.589442485235,0.134416900195,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.207530052485
 09/12  14:00:00,1.63906871331,0.0,0.0,0.601155613329,0.173486211635,0.774641824965,0.173486211635,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.188585529248
 09/12  15:00:00,1.820235733,0.0,0.0,0.71965856825,0.209912548104,0.929571116354,0.209912548104,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.191781832346
 09/12  16:00:00,2.04494800417,0.0,0.0,0.792661861998,0.231202779792,1.02386464179,0.231202779792,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.215470033911
 09/12  17:00:00,2.45149099707,0.0,0.0,0.913848615177,0.269939824896,1.18378844007,0.269939824896,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.268033221274
 09/12  18:00:00,2.53781190328,0.0,0.0,0.82816245116,0.255666792103,1.08382924326,0.255666792103,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.318298623275
 09/12  19:00:00,2.55557957277,0.0,0.0,0.747754739516,0.238178978903,0.985933718419,0.238178978903,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.32788916653
 09/12  20:00:00,2.66740518901,0.0,0.0,0.709804598395,0.228070429226,0.937875027622,0.228070429226,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.298210041997
 09/12  21:00:00,2.48187678895,0.0,0.0,0.648150594977,0.210373059719,0.858523654696,0.210373059719,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.262545828676
 09/12  22:00:00,2.07072114529,0.0,0.0,0.575862097347,0.1869204811,0.762782578447,0.1869204811,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.20944096396
 09/12  23:00:00,1.65164065636,0.0,0.0,0.496803169251,0.1612662281,0.658069397352,0.1612662281,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.152607630843
 09/12  24:00:00,1.20899690205,0.0,0.0,0.407145177364,0.133231950934,0.540377128298,0.133231950934,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0905133616681
 09/13  01:00:00,1.01065813374,0.0,0.0,0.35519164609,0.115862897128,0.471054543218,0.115862897128,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0618490944079
 09/13  02:00:00,0.885177469672,0.0,0.0,0.299491025868,0.0989130690236,0.398404094892,0.0989130690236,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0547520701725
 09/13  03:00:00,0.834832136168,0.0,0.0,0.268699045339,0.0887432287403,0.357442274079,0.0887432287403,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.056856741038
 09/13  04:00:00,0.816650825689,0.0,0.0,0.239004897276,0.0795193699426,0.318524267219,0.0795193699426,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0788324894748
 09/13  05:00:00,0.929525413035,0.0,0.0,0.212707825323,0.0718325884582,0.284540413782,0.0718325884582,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.178253363284
 09/13  06:00:00,1.19934124919,0.0,0.0,0.161208127884,0.05484433486,0.216052462744,0.05484433486,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.36276477226
 09/13  07:00:00,1.55632379115,0.0,0.0,0.218003350271,0.0741541730995,0.29215752337,0.0741541730995,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.409333494462
 09/13  08:00:00,1.50402472515,0.0,0.0,0.242650658863,0.0793876647996,0.322038323662,0.0793876647996,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.39298074725
 09/13  09:00:00,1.42267452562,0.0,0.0,0.277216546965,0.0883063582532,0.365522905219,0.0883063582532,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.349848650447
 09/13  10:00:00,1.52455595477,0.0,0.0,0.394123065681,0.121673251554,0.515796317235,0.121673251554,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.301094261151
 09/13  11:00:00,1.58126528076,0.0,0.0,0.463337528283,0.136861635957,0.600199164239,0.136861635957,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.259082430941
 09/13  12:00:00,1.60891244319,0.0,0.0,0.5216790171,0.154098214181,0.675777231281,0.154098214181,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.226340226732
 09/13  13:00:00,1.69722511467,0.0,0.0,0.622357971337,0.181533029468,0.803891000804,0.181533029468,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.2082767109
 09/13  14:00:00,1.85008678098,0.0,0.0,0.766623361589,0.218371272864,0.984994634453,0.218371272864,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.189250787438
 09/13  15:00:00,2.11033837163,0.0,0.0,0.95383249881,0.265168760297,1.21900125911,0.265168760297,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.192454328224
 09/13  16:00:00,2.27808763204,0.0,0.0,0.977729134187,0.278508273433,1.25623740762,0.278508273433,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.216236895945
 09/13  17:00:00,2.73549552701,0.0,0.0,1.14164016121,0.325189693633,1.46682985484,0.325189693633,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.268996336448
 09/13  18:00:00,2.78676128899,0.0,0.0,1.02798600955,0.30365666871,1.33164267826,0.30365666871,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.319434573985
 09/13  19:00:00,2.69613807617,0.0,0.0,0.855684769944,0.269649162593,1.12533393254,0.269649162593,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.32904745581
 09/13  20:00:00,2.79508136975,0.0,0.0,0.809427067537,0.255069223109,1.06449629065,0.255069223109,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.299264959719
 09/13  21:00:00,2.57523583996,0.0,0.0,0.719720013235,0.231235537565,0.9509555508,0.231235537565,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.263472983588
 09/13  22:00:00,2.10610797415,0.0,0.0,0.600888174353,0.19657312306,0.797461297412,0.19657312306,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.210149073851
 09/13  23:00:00,1.64852690813,0.0,0.0,0.492027042214,0.1624602385,0.654487280714,0.1624602385,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.153075999252
 09/13  24:00:00,1.18859857523,0.0,0.0,0.390023142409,0.129734042843,0.519757185252,0.129734042843,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0907349778901
 09/14  01:00:00,0.95585325224,0.0,0.0,0.311611379189,0.104525895163,0.416137274352,0.104525895163,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0619614817775
 09/14  02:00:00,0.824496167802,0.0,0.0,0.25241086203,0.0852325133502,0.33764337538,0.0852325133502,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0548314878143
 09/14  03:00:00,0.753746664755,0.0,0.0,0.206139330221,0.0701284351723,0.276267765394,0.0701284351723,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0569457783111
 09/14  04:00:00,0.735840973264,0.0,0.0,0.177235354723,0.0602968156947,0.237532170418,0.0602968156947,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0790147338511
 09/14  05:00:00,0.887958165489,0.0,0.0,0.181503705389,0.060890851317,0.242394556706,0.060890851317,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.178831972814
 09/14  06:00:00,1.25068512544,0.0,0.0,0.198908333908,0.0671651672105,0.266073501118,0.0671651672105,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.364087610136
 09/14  07:00:00,1.48038536634,0.0,0.0,0.16075300174,0.0539212947488,0.214674296489,0.0539212947488,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.410878296535
 09/14  08:00:00,1.43357906108,0.0,0.0,0.187280833231,0.0628091325103,0.250089965741,0.0628091325103,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.394483441103
 09/14  09:00:00,1.35198839915,0.0,0.0,0.221581903927,0.0719055746255,0.293487478552,0.0719055746255,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.351197950647
 09/14  10:00:00,1.53266573867,0.0,0.0,0.401460619562,0.121286798336,0.522747417899,0.121286798336,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.302252944392
 09/14  11:00:00,1.56408617943,0.0,0.0,0.450604126276,0.131433961779,0.582038088055,0.131433961779,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.260064405796
 09/14  12:00:00,1.6395390426,0.0,0.0,0.549134746107,0.156425002955,0.705559749062,0.156425002955,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.227184308361
 09/14  13:00:00,1.75466036853,0.0,0.0,0.671726965075,0.188842632159,0.860569597234,0.188842632159,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.209033368334
 09/14  14:00:00,1.94615094543,0.0,0.0,0.847831767092,0.232552852146,1.08038461924,0.232552852146,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.189924967097
 09/14  15:00:00,2.12645247868,0.0,0.0,0.965902771316,0.26853162324,1.23443439456,0.26853162324,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.193135299828
 09/14  16:00:00,2.38256883487,0.0,0.0,1.06410286749,0.295836055672,1.35993892317,0.295836055672,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.217016583233
 09/14  17:00:00,2.7052127627,0.0,0.0,1.11191319386,0.323657863612,1.43557105748,0.323657863612,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.269972369499
 09/14  18:00:00,2.79736538282,0.0,0.0,1.03280348567,0.308291523474,1.34109500915,0.308291523474,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.320586336935
 09/14  19:00:00,2.73518421976,0.0,0.0,0.884463102243,0.278742504593,1.16320560684,0.278742504593,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.330221925102
 09/14  20:00:00,2.81054832982,0.0,0.0,0.818261240853,0.260632339253,1.07889358011,0.260632339253,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.300334630323
 09/14  21:00:00,2.58412431325,0.0,0.0,0.723975345246,0.234928590738,0.958903935985,0.234928590738,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.264413071687
 09/14  22:00:00,2.15064063073,0.0,0.0,0.635162322114,0.20611370734,0.841276029454,0.20611370734,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.210866998391
 09/14  23:00:00,1.69664002998,0.0,0.0,0.529057874139,0.173067174579,0.702125048718,0.173067174579,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.153551353101
 09/14  24:00:00,1.22890945611,0.0,0.0,0.420883977206,0.138958005337,0.559841982542,0.138958005337,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0909610614782
 09/15  01:00:00,0.995784288213,0.0,0.0,0.342155654756,0.11379791884,0.455953573596,0.11379791884,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0620762185061
 09/15  02:00:00,0.859739868807,0.0,0.0,0.279173598315,0.0936322136685,0.372805811983,0.0936322136685,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0549127522168
 09/15  03:00:00,0.786195295069,0.0,0.0,0.230730104442,0.0778953596958,0.308625464138,0.0778953596958,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0570367098805
 09/15  04:00:00,0.766076774107,0.0,0.0,0.200044688723,0.067537996387,0.26758268511,0.067537996387,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0792000200029
 09/15  05:00:00,0.886896174372,0.0,0.0,0.179645480193,0.0611005233795,0.240746003573,0.0611005233795,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.179418534829
 09/15  06:00:00,1.25979656913,0.0,0.0,0.204729881125,0.0691159364355,0.27384581756,0.0691159364355,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.365426737381
 09/15  07:00:00,1.47284357836,0.0,0.0,0.153685937973,0.0518816609976,0.205567598971,0.0518816609976,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.41244320607
 09/15  08:00:00,1.49199317429,0.0,0.0,0.232335009417,0.0746462944882,0.306981303905,0.0746462944882,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.396006216148
 09/15  09:00:00,1.4428775887,0.0,0.0,0.292660446132,0.0903480019699,0.383008448102,0.0903480019699,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.35256617065
 09/15  10:00:00,1.60123160381,0.0,0.0,0.45449235707,0.135646340435,0.590138697505,0.135646340435,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.303427529928
 09/15  11:00:00,1.61611921067,0.0,0.0,0.490113823046,0.142961841811,0.633075664857,0.142961841811,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.261059860234
 09/15  12:00:00,1.70341280089,0.0,0.0,0.598177224138,0.170400595029,0.768577819166,0.170400595029,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.228039996545
 09/15  13:00:00,1.81014750452,0.0,0.0,0.716176048223,0.199113685904,0.915289734126,0.199113685904,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.209800367427
 09/15  14:00:00,1.98584541547,0.0,0.0,0.878442705384,0.240952966411,1.1193956718,0.240952966411,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.190608384578
 09/15  15:00:00,2.15565498735,0.0,0.0,0.991091791454,0.271853270717,1.26294506217,0.271853270717,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.193827140882
 09/15  16:00:00,2.36204381965,0.0,0.0,1.04487277479,0.293752894306,1.33862566909,0.293752894306,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.217804822084
 09/15  17:00:00,2.91921551361,0.0,0.0,1.29372615525,0.354857318841,1.64858347409,0.354857318841,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.270962703798
 09/15  18:00:00,2.91964518515,0.0,0.0,1.13471504959,0.327492519537,1.46220756912,0.327492519537,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.321753579292
 09/15  19:00:00,2.85407922448,0.0,0.0,0.981402750302,0.299507484617,1.28091023492,0.299507484617,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.33141230174
 09/15  20:00:00,2.92158368314,0.0,0.0,0.908395850979,0.280448881805,1.18884473278,0.280448881805,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.301418830966
 09/15  21:00:00,2.70193894847,0.0,0.0,0.817994186678,0.257771453903,1.07576564058,0.257771453903,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.265366002311
 09/15  22:00:00,2.29292999628,0.0,0.0,0.74931172058,0.233526003501,0.982837724081,0.233526003501,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.211594669314
 09/15  23:00:00,1.81232854851,0.0,0.0,0.619889144552,0.197442626184,0.817331770736,0.197442626184,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.154033149613
 09/15  24:00:00,1.34618076601,0.0,0.0,0.512296194227,0.164588236594,0.67688443082,0.164588236594,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0911899230998
 09/16  01:00:00,1.11443075399,0.0,0.0,0.428767033606,0.139136965479,0.567903999085,0.139136965479,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0648252347146
 09/16  02:00:00,0.974986196731,0.0,0.0,0.364206752779,0.119136704491,0.48334345727,0.119136704491,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0570101964267
 09/16  03:00:00,0.895219417373,0.0,0.0,0.311265266441,0.102759185147,0.414024451588,0.102759185147,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0592964405616
 09/16  04:00:00,0.86392154385,0.0,0.0,0.268766948541,0.089379517793,0.358146466334,0.089379517793,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0838098529055
 09/16  05:00:00,0.991721214336,0.0,0.0,0.245376247948,0.0822819834186,0.327658231366,0.0822819834186,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.193234654399
 09/16  06:00:00,1.3131147292,0.0,0.0,0.213228403807,0.0715024091934,0.284730813,0.0715024091934,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.397234389795
 09/16  07:00:00,1.67290468406,0.0,0.0,0.259703931971,0.0870841963524,0.346788128323,0.0870841963524,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.450122420503
 09/16  08:00:00,1.6318671322,0.0,0.0,0.284594116618,0.0914327231253,0.376026839744,0.0914327231253,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.434397337329
 09/16  09:00:00,1.5994990284,0.0,0.0,0.352498094951,0.107559128811,0.460057223762,0.107559128811,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.387107776216
 09/16  10:00:00,1.81044341288,0.0,0.0,0.556815393052,0.162411874024,0.719227267076,0.162411874024,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.332634540133
 09/16  11:00:00,1.81902968209,0.0,0.0,0.591069565987,0.168375524779,0.759445090766,0.168375524779,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.285112146226
 09/16  12:00:00,1.88043051197,0.0,0.0,0.684583855386,0.192466810672,0.877050666058,0.192466810672,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.248774354647
 09/16  13:00:00,1.9021348322,0.0,0.0,0.733859674741,0.211820309986,0.945679984727,0.211820309986,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.22780941199
 09/16  14:00:00,2.04749917338,0.0,0.0,0.878565930977,0.247009956128,1.12557588711,0.247009956128,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.206956355006
 09/16  15:00:00,2.30933972968,0.0,0.0,1.06972078956,0.293428058695,1.36314884825,0.293428058695,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.210249124272
 09/16  16:00:00,2.54848062601,0.0,0.0,1.15254303434,0.316147020203,1.46869005454,0.316147020203,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.23825932375
 09/16  17:00:00,2.93022762386,0.0,0.0,1.2481269117,0.350894293426,1.59902120512,0.350894293426,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.296185152804
 09/16  18:00:00,2.9197105967,0.0,0.0,1.07656633645,0.318048485437,1.39461482189,0.318048485437,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.355101422531
 09/16  19:00:00,2.80473239656,0.0,0.0,0.881880504677,0.27792479503,1.15980529971,0.27792479503,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.368925654839
 09/16  20:00:00,2.86961338628,0.0,0.0,0.80889767225,0.25764831295,1.0665459852,0.25764831295,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.33689191136
 09/16  21:00:00,2.65601244144,0.0,0.0,0.730164406312,0.234583578146,0.964747984458,0.234583578146,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.294850293944
 09/16  22:00:00,2.19315115321,0.0,0.0,0.627728746128,0.203703995141,0.831432741269,0.203703995141,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.234927597132
 09/16  23:00:00,1.71492695428,0.0,0.0,0.519672681247,0.169998054726,0.689670735973,0.169998054726,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.168757744806
 09/16  24:00:00,1.24915453754,0.0,0.0,0.427864404827,0.139971370714,0.567835775541,0.139971370714,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0966386668396
 09/17  01:00:00,0.999611726186,0.0,0.0,0.339902377169,0.113052138316,0.452954515485,0.113052138316,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0649556905149
 09/17  02:00:00,0.877416029759,0.0,0.0,0.289417056754,0.0962639892364,0.38568104599,0.0962639892364,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.057102440734
 09/17  03:00:00,0.792659317254,0.0,0.0,0.232772990789,0.0785885954808,0.31136158627,0.0785885954808,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0593992057619
 09/17  04:00:00,0.762904063672,0.0,0.0,0.191710568878,0.0652079603587,0.256918529237,0.0652079603587,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0840203098244
 09/17  05:00:00,0.906725132138,0.0,0.0,0.180580023967,0.0614230701178,0.242003094085,0.0614230701178,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.193893709482
 09/17  06:00:00,1.1900363031,0.0,0.0,0.119288740302,0.0408577792993,0.160146519601,0.0408577792993,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.398740257093
 09/17  07:00:00,1.47920484776,0.0,0.0,0.112714320955,0.0386052901291,0.151319611084,0.0386052901291,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.451891101436
 09/17  08:00:00,1.50470242709,0.0,0.0,0.185058282445,0.0620663540119,0.247124636457,0.0620663540119,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.436134835503
 09/17  09:00:00,1.43297930264,0.0,0.0,0.219998965365,0.0719705219349,0.291969487299,0.0719705219349,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.388675786919
 09/17  10:00:00,1.5079633087,0.0,0.0,0.315860794038,0.0995382264155,0.415399020454,0.0995382264155,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.333982682572
 09/17  11:00:00,1.54769950909,0.0,0.0,0.37312133521,0.113852651184,0.486973986394,0.113852651184,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.286253077602
 09/17  12:00:00,1.58554879975,0.0,0.0,0.447599263359,0.133587623597,0.581186886956,0.133587623597,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.249756421527
 09/17  13:00:00,1.66609494669,0.0,0.0,0.548717302039,0.160045542915,0.708762844953,0.160045542915,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.228686666259
 09/17  14:00:00,1.78042123729,0.0,0.0,0.665633222415,0.19208217746,0.857715399875,0.19208217746,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.207738906151
 09/17  15:00:00,1.96365631718,0.0,0.0,0.788995243906,0.22768086385,1.01667610776,0.22768086385,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.211038452267
 09/17  16:00:00,2.17716146379,0.0,0.0,0.848872717458,0.247592610482,1.09646532794,0.247592610482,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.239164888129
 09/17  17:00:00,2.54601961261,0.0,0.0,0.936930012428,0.276753944619,1.21368395705,0.276753944619,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.297314389623
 09/17  18:00:00,2.62717355607,0.0,0.0,0.841076330804,0.259659154193,1.100735485,0.259659154193,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.3564437188
 09/17  19:00:00,2.55478141016,0.0,0.0,0.682954660168,0.22551793082,0.908472590988,0.22551793082,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.370307377155
 09/17  20:00:00,2.60509036206,0.0,0.0,0.598565541319,0.202191564982,0.800757106301,0.202191564982,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.338157766042
 09/17  21:00:00,2.36878716367,0.0,0.0,0.503030145735,0.173384905558,0.676415051293,0.173384905558,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.295957949339
 09/17  22:00:00,1.91461676009,0.0,0.0,0.409887911546,0.142162708375,0.552050619921,0.142162708375,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.235775325361
 09/17  23:00:00,1.45530426746,0.0,0.0,0.318842988686,0.110648653802,0.429491642488,0.110648653802,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.169314151477
 09/17  24:00:00,0.999604303226,0.0,0.0,0.236064923903,0.0819630404994,0.318027964402,0.0819630404994,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0968962436622
 09/18  01:00:00,0.779148672185,0.0,0.0,0.177365212446,0.0616010377041,0.23896625015,0.0616010377041,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0624279259244
 09/18  02:00:00,0.657572358716,0.0,0.0,0.126455474598,0.0439339688751,0.170389443473,0.0439339688751,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0551616106358
 09/18  03:00:00,0.594303805976,0.0,0.0,0.0864220779549,0.0300336559092,0.116455733864,0.0300336559092,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0573149510607
 09/18  04:00:00,0.570020474907,0.0,0.0,0.0526531477695,0.0183037914252,0.0709569391947,0.0183037914252,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0797694667173
 09/18  05:00:00,0.699455842845,0.0,0.0,0.0382153847694,0.0132865235056,0.051501908275,0.0132865235056,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.1812222986
 09/18  06:00:00,0.990186065484,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.369662051293
 09/18  07:00:00,1.27248013546,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.417647362146
 09/18  08:00:00,1.24736007534,0.0,0.0,0.0427186117212,0.0148512248804,0.0575698366016,0.0148512248804,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.400784584498
 09/18  09:00:00,1.06423951508,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.35693654513
 09/18  10:00:00,1.18743043721,0.0,0.0,0.130343037509,0.0423803434036,0.172723380913,0.0423803434036,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.307041679916
 09/18  11:00:00,1.28409104743,0.0,0.0,0.226526625074,0.0714587223697,0.297985347444,0.0714587223697,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.26412201441
 09/18  12:00:00,1.3594733722,0.0,0.0,0.323291940925,0.0987144162455,0.42200635717,0.0987144162455,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.230672029856
 09/18  13:00:00,1.44209639176,0.0,0.0,0.418405897501,0.126473407511,0.544879305012,0.126473407511,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.212159683787
 09/18  14:00:00,1.62385764269,0.0,0.0,0.586098231107,0.169207746725,0.755305977832,0.169207746725,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.192710305768
 09/18  15:00:00,1.79690070884,0.0,0.0,0.699989054683,0.202076622411,0.902065677094,0.202076622411,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.195952247446
 09/18  16:00:00,2.01259435542,0.0,0.0,0.765707269519,0.22104415683,0.986751426349,0.22104415683,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.220229600595
 09/18  17:00:00,2.40192063546,0.0,0.0,0.873395326285,0.254850806939,1.12824613322,0.254850806939,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.274005166517
 09/18  18:00:00,2.50178408522,0.0,0.0,0.799199788712,0.241555800078,1.04075558879,0.241555800078,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.32534445969
 09/18  19:00:00,2.39158005362,0.0,0.0,0.611254785325,0.20349432485,0.814749110175,0.20349432485,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.335074255622
 09/18  20:00:00,2.45405864766,0.0,0.0,0.535534035408,0.182450565805,0.717984601212,0.182450565805,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.30475392706
 09/18  21:00:00,2.30863331323,0.0,0.0,0.508610697341,0.170918373517,0.679529070858,0.170918373517,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.268296936797
 09/18  22:00:00,1.87712557187,0.0,0.0,0.421185306966,0.143609984879,0.564795291845,0.143609984879,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.21383267714
 09/18  23:00:00,1.47820505052,0.0,0.0,0.360386451248,0.12134015274,0.481726603989,0.12134015274,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.15551481837
 09/18  24:00:00,1.00656035042,0.0,0.0,0.250144854628,0.0864165410727,0.336561395701,0.0864165410727,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0918925426339
 09/19  01:00:00,0.768151571812,0.0,0.0,0.169080875978,0.0587680803063,0.227848956284,0.0587680803063,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0625481194173
 09/19  02:00:00,0.665513370572,0.0,0.0,0.132265629067,0.0459797537363,0.178245382803,0.0459797537363,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0552466831624
 09/19  03:00:00,0.61560492213,0.0,0.0,0.102149012249,0.0355124688998,0.137661481149,0.0355124688998,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0574103199299
 09/19  04:00:00,0.595945515095,0.0,0.0,0.0717414930757,0.0249455028975,0.0966869959732,0.0249455028975,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0799644501265
 09/19  05:00:00,0.706705086415,0.0,0.0,0.0431339782078,0.0150008855387,0.0581348637464,0.0150008855387,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.181838586699
 09/19  06:00:00,0.991645882007,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.371121867816
 09/19  07:00:00,1.27411786869,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.419285095372
 09/19  08:00:00,1.27306295256,0.0,0.0,0.0608012204989,0.0209011571867,0.0817023776856,0.0209011571867,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.40235492064
 09/19  09:00:00,1.22451978793,0.0,0.0,0.119478306295,0.0395263695843,0.159004675879,0.0395263695843,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.358212142104
 09/19  10:00:00,1.37178722553,0.0,0.0,0.272590122696,0.0832565930558,0.355846715752,0.0832565930558,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.308275133401
 09/19  11:00:00,1.45750804926,0.0,0.0,0.364970050761,0.105386165584,0.470356216345,0.105386165584,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.265168147342
 09/19  12:00:00,1.5175904916,0.0,0.0,0.44945999011,0.129764360592,0.579224350702,0.129764360592,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.231571155715
 09/19  13:00:00,1.65048093942,0.0,0.0,0.587292061953,0.165165854206,0.752457916159,0.165165854206,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.212965620295
 09/19  14:00:00,1.80509717652,0.0,0.0,0.732186832593,0.203640653,0.935827485593,0.203640653,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.193428331837
 09/19  15:00:00,1.98064473984,0.0,0.0,0.848970657009,0.23611309349,1.0850837505,0.23611309349,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.19667820504
 09/19  16:00:00,2.18520161026,0.0,0.0,0.904245258793,0.254284918279,1.15853017707,0.254284918279,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.221058104715
 09/19  17:00:00,2.59608071411,0.0,0.0,1.02834054262,0.29302582948,1.3213663721,0.29302582948,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.275045006283
 09/19  18:00:00,2.61956837948,0.0,0.0,0.888725353892,0.268587830146,1.15731318404,0.268587830146,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.326571158706
 09/19  19:00:00,2.55609446652,0.0,0.0,0.740090093775,0.237922570717,0.978012664492,0.237922570717,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.336325114208
 09/19  20:00:00,2.61005914171,0.0,0.0,0.656029849814,0.216815981709,0.872845831524,0.216815981709,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.305893190798
 09/19  21:00:00,2.39793336391,0.0,0.0,0.574782292882,0.193045528187,0.767827821069,0.193045528187,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.26929823727
 09/19  22:00:00,1.96666230705,0.0,0.0,0.488394871544,0.165172453077,0.65356732462,0.165172453077,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.214597379542
 09/19  23:00:00,1.52530223145,0.0,0.0,0.394023867374,0.134293466258,0.528317333632,0.134293466258,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.156021269653
 09/19  24:00:00,1.07197428011,0.0,0.0,0.299068105539,0.102666905846,0.401735011385,0.102666905846,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0921328566384
 09/20  01:00:00,0.850076766302,0.0,0.0,0.23018807157,0.0794637014718,0.309651773042,0.0794637014718,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0626704971496
 09/20  02:00:00,0.722404292069,0.0,0.0,0.174468353404,0.0605814076444,0.235049761049,0.0605814076444,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0553332264131
 09/20  03:00:00,0.656260969502,0.0,0.0,0.132281462803,0.0459395320172,0.17822099482,0.0459395320172,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0575068536304
 09/20  04:00:00,0.624625747384,0.0,0.0,0.092901117442,0.0322689993669,0.125170116809,0.0322689993669,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0801615615804
 09/20  05:00:00,0.763129936066,0.0,0.0,0.0845627904958,0.0293731893088,0.113935979805,0.0293731893088,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.182462320292
 09/20  06:00:00,1.00222137972,0.0,0.0,0.00691331706598,0.00240305597632,0.0093163730423,0.00240305597632,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.372380992489
 09/20  07:00:00,1.41794867732,0.0,0.0,0.105799694099,0.0367515930486,0.142551287148,0.0367515930486,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.420564616856
 09/20  08:00:00,1.3828147155,0.0,0.0,0.142439282655,0.0474581525559,0.18989743521,0.0474581525559,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.403911626051
 09/20  09:00:00,1.29400425086,0.0,0.0,0.172142762977,0.0548926722358,0.227035435213,0.0548926722358,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.359665845698
 09/20  10:00:00,1.47434302182,0.0,0.0,0.352026453296,0.105127808532,0.457154261829,0.105127808532,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.309523383616
 09/20  11:00:00,1.56382392525,0.0,0.0,0.449267837811,0.126346316637,0.575614154448,0.126346316637,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.266226085224
 09/20  12:00:00,1.62375273126,0.0,0.0,0.53425150625,0.150225715924,0.684477222174,0.150225715924,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.232480523911
 09/20  13:00:00,1.74515364476,0.0,0.0,0.66218488413,0.184130548001,0.846315432131,0.184130548001,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.213780809663
 09/20  14:00:00,1.85449433712,0.0,0.0,0.770311427959,0.214186729287,0.984498157246,0.214186729287,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.194154820784
 09/20  15:00:00,2.06813417117,0.0,0.0,0.919570845673,0.252267509949,1.17183835562,0.252267509949,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.197413031255
 09/20  16:00:00,2.23138966949,0.0,0.0,0.93969148751,0.264188589929,1.20388007744,0.264188589929,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.221896263578
 09/20  17:00:00,2.60376333082,0.0,0.0,1.03057505952,0.297422916206,1.32799797572,0.297422916206,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.276096019376
 09/20  18:00:00,2.700848195,0.0,0.0,0.955191783573,0.282160166418,1.23735194999,0.282160166418,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.327812208268
 09/20  19:00:00,2.70043961078,0.0,0.0,0.858971065067,0.262121493471,1.12109255854,0.262121493471,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.337590364418
 09/20  20:00:00,2.75173217735,0.0,0.0,0.770517346311,0.242849156076,1.01336650239,0.242849156076,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.307045555575
 09/20  21:00:00,2.53204957701,0.0,0.0,0.681813033481,0.219118193295,0.900931226776,0.219118193295,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.270311044656
 09/20  22:00:00,2.0717012641,0.0,0.0,0.570977563771,0.186855219102,0.757832782873,0.186855219102,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.215370878347
 09/20  23:00:00,1.63906133104,0.0,0.0,0.483366445274,0.158197769798,0.641564215071,0.158197769798,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.156533487806
 09/20  24:00:00,1.18173499117,0.0,0.0,0.384300608278,0.126951437588,0.511252045867,0.126951437588,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0923765332172
 09/21  01:00:00,0.969732122243,0.0,0.0,0.322605115435,0.106578375478,0.429183490913,0.106578375478,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0627941352188
 09/21  02:00:00,0.856298923045,0.0,0.0,0.277257423439,0.0915990471016,0.368856470541,0.0915990471016,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0554211478975
 09/21  03:00:00,0.814412525006,0.0,0.0,0.253347970122,0.0829260360528,0.336274006175,0.0829260360528,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0576053977803
 09/21  04:00:00,0.807070836201,0.0,0.0,0.231607832865,0.0758066698254,0.307414502691,0.0758066698254,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0803622645157
 09/21  05:00:00,0.956375313137,0.0,0.0,0.230961721882,0.0755880164614,0.306549738343,0.0755880164614,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.183093938824
 09/21  06:00:00,1.34213108145,0.0,0.0,0.262038221244,0.0857471771317,0.347785398375,0.0857471771317,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.373821668887
 09/21  07:00:00,1.65471640084,0.0,0.0,0.285099516374,0.0925363400472,0.377635856421,0.0925363400472,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.422247771104
 09/21  08:00:00,1.59102918213,0.0,0.0,0.301466972538,0.0950078427199,0.396474815258,0.0950078427199,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.405548712638
 09/21  09:00:00,1.49612974166,0.0,0.0,0.327696317116,0.0999948141562,0.427691131272,0.0999948141562,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.361135640437
 09/21  10:00:00,1.65771392436,0.0,0.0,0.49232556026,0.146937253356,0.639262813616,0.146937253356,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.310785734369
 09/21  11:00:00,1.70854889382,0.0,0.0,0.558189131641,0.161079985001,0.719269116642,0.161079985001,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.267296091601
 09/21  12:00:00,1.82934992912,0.0,0.0,0.695736089904,0.193418443968,0.889154533872,0.193418443968,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.233400410072
 09/21  13:00:00,1.8240418265,0.0,0.0,0.717350168189,0.207028806433,0.924378974622,0.207028806433,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.214605448915
 09/21  14:00:00,2.00608061266,0.0,0.0,0.890967139524,0.244382683112,1.13534982264,0.244382683112,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.194889430927
 09/21  15:00:00,1.87963094964,0.0,0.0,0.754570997876,0.228021972341,0.982592970218,0.228021972341,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.198155195121
 09/21  16:00:00,2.17073589781,0.0,0.0,0.886514213418,0.255865749545,1.14237996296,0.255865749545,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.222742606374
 09/21  17:00:00,2.51111355777,0.0,0.0,0.95280892968,0.281475109333,1.23428403901,0.281475109333,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.277160183034
 09/21  18:00:00,2.60421033682,0.0,0.0,0.875053356541,0.264406606219,1.13945996276,0.264406606219,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.329066337319
 09/21  19:00:00,2.60834805259,0.0,0.0,0.783513213926,0.244208708481,1.02772192241,0.244208708481,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.338869442357
 09/21  20:00:00,2.73452764932,0.0,0.0,0.758576058369,0.236420975236,0.994997033606,0.236420975236,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.308210496326
 09/21  21:00:00,2.57421176425,0.0,0.0,0.718227585383,0.223841813569,0.942069398952,0.223841813569,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.271335059725
 09/21  22:00:00,2.15032805539,0.0,0.0,0.635435995811,0.200240933405,0.835676929216,0.200240933405,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.216153523285
 09/21  23:00:00,1.73404750296,0.0,0.0,0.55966742603,0.176363826114,0.736031252144,0.176363826114,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.15705262265
 09/21  24:00:00,1.27317629594,0.0,0.0,0.455959059498,0.146487506181,0.602446565679,0.146487506181,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0926233181711
 09/22  01:00:00,1.04850803751,0.0,0.0,0.38341686705,0.124417451916,0.507834318967,0.124417451916,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0629192224377
 09/22  02:00:00,0.923774014107,0.0,0.0,0.32871878035,0.107524203353,0.436242983703,0.107524203353,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.055509725797
 09/22  03:00:00,0.880915391704,0.0,0.0,0.304023422305,0.0986547055769,0.402678127881,0.0986547055769,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0577041427721
 09/22  04:00:00,0.848599635852,0.0,0.0,0.262188539283,0.0865534574356,0.348741996719,0.0865534574356,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0805635701387
 09/22  05:00:00,0.990353964035,0.0,0.0,0.255534680776,0.08435705155,0.339891732326,0.08435705155,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.18373059574
 09/22  06:00:00,1.32227032062,0.0,0.0,0.245443931172,0.0810255202822,0.326469451454,0.0810255202822,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.37527685497
 09/22  07:00:00,1.61022421996,0.0,0.0,0.249185274699,0.0822600410138,0.331445315713,0.0822600410138,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.42394613093
 09/22  08:00:00,1.56927696346,0.0,0.0,0.281665209302,0.0914035789963,0.373068788298,0.0914035789963,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.407202520928
 09/22  09:00:00,1.54409157988,0.0,0.0,0.363300111762,0.11086771071,0.474167822472,0.11086771071,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.362620787455
