Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/22  10:00:00,1.67825469702,0.0,0.0,0.507139063429,0.151389307859,0.658528371288,0.151389307859,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.312060949347
 09/22  11:00:00,1.71524727976,0.0,0.0,0.561150651334,0.163736074744,0.724886726078,0.163736074744,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.268376868107
 09/22  12:00:00,1.80929002753,0.0,0.0,0.675638861659,0.192526738426,0.868165600085,0.192526738426,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.23432944227
 09/22  13:00:00,1.95970163279,0.0,0.0,0.831169051309,0.228036857327,1.05920590864,0.228036857327,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.215438321189
 09/22  14:00:00,1.99249268539,0.0,0.0,0.877107529019,0.243912818265,1.12102034728,0.243912818265,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.195630979018
 09/22  15:00:00,2.16736665661,0.0,0.0,0.993322307699,0.276254155651,1.26957646335,0.276254155651,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.198907408966
 09/22  16:00:00,2.31603553699,0.0,0.0,1.00143279113,0.285387805011,1.28682059614,0.285387805011,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.223601612377
 09/22  17:00:00,2.68930389125,0.0,0.0,1.09520411084,0.316196242089,1.41140035293,0.316196242089,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.278234202601
 09/22  18:00:00,2.7340381658,0.0,0.0,0.976414459982,0.291605801172,1.26802026115,0.291605801172,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.330333867909
 09/22  19:00:00,2.76244674178,0.0,0.0,0.906521264712,0.274006737961,1.18052800267,0.274006737961,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.34016205129
 09/22  20:00:00,2.87058960809,0.0,0.0,0.865645542315,0.26423614953,1.12988169184,0.26423614953,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.309387796853
 09/22  21:00:00,2.67149289792,0.0,0.0,0.793336482132,0.244979517464,1.0383159996,0.244979517464,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.272369592749
 09/22  22:00:00,2.18846711155,0.0,0.0,0.662098411429,0.210928199506,0.873026610935,0.210928199506,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.216942897732
 09/22  23:00:00,1.75401791786,0.0,0.0,0.572958231136,0.182520752733,0.755478983869,0.182520752733,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.157575305828
 09/22  24:00:00,1.29350744803,0.0,0.0,0.471145947692,0.151383770998,0.62252971869,0.151383770998,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0928713172594
 09/23  01:00:00,1.07491251106,0.0,0.0,0.398209560714,0.129227665416,0.52743722613,0.129227665416,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0657737647397
 09/23  02:00:00,0.962516770218,0.0,0.0,0.354997636202,0.115204627516,0.470202263718,0.115204627516,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0576819634654
 09/23  03:00:00,0.912322526134,0.0,0.0,0.324931215958,0.105446869838,0.430378085796,0.105446869838,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.060045915115
 09/23  04:00:00,0.910357007052,0.0,0.0,0.304299178134,0.0987525776096,0.403051755744,0.0987525776096,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0853400266972
 09/23  05:00:00,1.08517489436,0.0,0.0,0.315089271338,0.101242595599,0.416331866937,0.101242595599,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.19801469885
 09/23  06:00:00,1.5032014609,0.0,0.0,0.351087089442,0.112814024115,0.463901113557,0.112814024115,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.408150820933
 09/23  07:00:00,1.81264855851,0.0,0.0,0.358502906649,0.115203148682,0.473706055331,0.115203148682,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.462948367941
 09/23  08:00:00,1.72600429774,0.0,0.0,0.346278317362,0.111289729745,0.457568047107,0.111289729745,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.446993295503
 09/23  09:00:00,1.61531293271,0.0,0.0,0.353161324429,0.111343787373,0.464505111802,0.111343787373,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.398473792487
 09/23  10:00:00,1.49335051108,0.0,0.0,0.296191431528,0.0961689838912,0.392360415419,0.0961689838912,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.342408489993
 09/23  11:00:00,1.66700500276,0.0,0.0,0.459634905288,0.139513248707,0.599148153995,0.139513248707,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.293384403671
 09/23  12:00:00,1.73002505599,0.0,0.0,0.554048471443,0.165475520499,0.719523991942,0.165475520499,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.255895572773
 09/23  13:00:00,1.77819021244,0.0,0.0,0.627837533035,0.187535962728,0.815373495763,0.187535962728,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.234171281196
 09/23  14:00:00,1.93304992238,0.0,0.0,0.780173375023,0.225277566274,1.0054509413,0.225277566274,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.212632049818
 09/23  15:00:00,2.12359034014,0.0,0.0,0.911806638996,0.259869062935,1.17167570193,0.259869062935,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.215972881057
 09/23  16:00:00,2.34819859175,0.0,0.0,0.981968440636,0.279869679847,1.26183812048,0.279869679847,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.244829223551
 09/23  17:00:00,2.79562986821,0.0,0.0,1.133277022,0.322957198361,1.45623422036,0.322957198361,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.304374381916
 09/23  18:00:00,2.82967026469,0.0,0.0,0.997077187551,0.297764595173,1.29484178272,0.297764595173,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.364834129693
 09/23  19:00:00,2.71436829144,0.0,0.0,0.801736712182,0.257686412383,1.05942312456,0.257686412383,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.378943724865
 09/23  20:00:00,2.72709737133,0.0,0.0,0.686538054369,0.228313542427,0.914851596796,0.228313542427,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.346070284819
 09/23  21:00:00,2.53236086791,0.0,0.0,0.625173539948,0.207890550554,0.833064090501,0.207890550554,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.302882614365
 09/23  22:00:00,2.07639596089,0.0,0.0,0.530610943305,0.177917515953,0.708528459258,0.177917515953,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.241076686827
 09/23  23:00:00,1.5716142908,0.0,0.0,0.404013138148,0.138307116197,0.542320254345,0.138307116197,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.172795562953
 09/23  24:00:00,1.11798711377,0.0,0.0,0.324460704368,0.110333255798,0.434793960167,0.110333255798,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0985130584369
 09/24  01:00:00,0.900110490742,0.0,0.0,0.263040747788,0.089454135577,0.352494883365,0.089454135577,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0659140871908
 09/24  02:00:00,0.757406747202,0.0,0.0,0.197131557181,0.0678618536015,0.264993410783,0.0678618536015,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0577807933844
 09/24  03:00:00,0.684154754394,0.0,0.0,0.150129169117,0.051972094026,0.202101263143,0.051972094026,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0601549660275
 09/24  04:00:00,0.671924319272,0.0,0.0,0.122116696684,0.0422771751746,0.164393871859,0.0422771751746,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0855652228027
 09/24  05:00:00,0.831021604768,0.0,0.0,0.120113431912,0.0413558433673,0.161469275279,0.0413558433673,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.198724000919
 09/24  06:00:00,1.14607446118,0.0,0.0,0.0783249745816,0.0268259716308,0.105150946212,0.0268259716308,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.409773988556
 09/24  07:00:00,1.54344237258,0.0,0.0,0.15091497111,0.0516778088327,0.202592779943,0.0516778088327,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.464855457404
 09/24  08:00:00,1.49767432195,0.0,0.0,0.170621306643,0.0567438473227,0.227365153966,0.0567438473227,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.44886621286
 09/24  09:00:00,1.46103195554,0.0,0.0,0.233999379672,0.0745329914353,0.308532371107,0.0745329914353,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.400165556012
 09/24  10:00:00,1.65046777463,0.0,0.0,0.422057700698,0.125964611289,0.548022311987,0.125964611289,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.343863856971
 09/24  11:00:00,1.66725893097,0.0,0.0,0.46176981323,0.136400247168,0.598170060398,0.136400247168,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.294616425481
 09/24  12:00:00,1.76399130737,0.0,0.0,0.585619979046,0.16681019964,0.752430178686,0.16681019964,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.256955637416
 09/24  13:00:00,1.85952148578,0.0,0.0,0.697169918681,0.198587856461,0.895757775142,0.198587856461,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.235118275153
 09/24  14:00:00,1.87060058422,0.0,0.0,0.729402935816,0.212754451944,0.94215738776,0.212754451944,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.213476265189
 09/24  15:00:00,1.96011043767,0.0,0.0,0.779863202648,0.227480668398,1.00734387105,0.227480668398,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.216824809471
 09/24  16:00:00,2.09403261726,0.0,0.0,0.775292053929,0.231403021795,1.00669507572,0.231403021795,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.245806293819
 09/24  17:00:00,2.44263600121,0.0,0.0,0.84632781914,0.255694601688,1.10202242083,0.255694601688,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.305592314445
 09/24  18:00:00,2.55069595592,0.0,0.0,0.773384937907,0.241033433902,1.01441837181,0.241033433902,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.366283231833
 09/24  19:00:00,2.54345385333,0.0,0.0,0.669701112201,0.217316196628,0.887017308829,0.217316196628,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.38043510249
 09/24  20:00:00,2.65791759985,0.0,0.0,0.637446749444,0.206858668055,0.844305417499,0.206858668055,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.347436692635
 09/24  21:00:00,2.45139807583,0.0,0.0,0.564519888288,0.186385642004,0.750905530292,0.186385642004,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.304078382492
 09/24  22:00:00,2.00804702936,0.0,0.0,0.479701046928,0.159563119431,0.639264166359,0.159563119431,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.241992048192
 09/24  23:00:00,1.53304785275,0.0,0.0,0.376142939493,0.127009875594,0.503152815088,0.127009875594,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.173396564166
 09/24  24:00:00,1.06423446504,0.0,0.0,0.284102577226,0.0966595509786,0.380762128205,0.0966595509786,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0987922416731
 09/25  01:00:00,0.83259325634,0.0,0.0,0.217143248958,0.0743961439762,0.291539392934,0.0743961439762,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.063299367296
 09/25  02:00:00,0.71254802923,0.0,0.0,0.167165645226,0.0575828772534,0.22474852248,0.0575828772534,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0557782021427
 09/25  03:00:00,0.669229602225,0.0,0.0,0.142025488948,0.0486661382092,0.190691627158,0.0486661382092,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.058004854017
 09/25  04:00:00,0.660471946551,0.0,0.0,0.119165858878,0.0408334814046,0.159999340282,0.0408334814046,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0811785372738
 09/25  05:00:00,0.807198946924,0.0,0.0,0.115285124859,0.0395041052237,0.154789230083,0.0395041052237,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.185678080871
 09/25  06:00:00,1.18876111938,0.0,0.0,0.140404546597,0.0481070796279,0.188511626224,0.0481070796279,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.37972547897
 09/25  07:00:00,1.40901315947,0.0,0.0,0.0932966004892,0.0317407066674,0.125037307157,0.0317407066674,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.429143078995
 09/25  08:00:00,1.39866529901,0.0,0.0,0.147768458789,0.0496318203394,0.197400279128,0.0496318203394,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.41225936565
 09/25  09:00:00,1.33683279131,0.0,0.0,0.198082449349,0.064284389971,0.26236683932,0.064284389971,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.367162982041
 09/25  10:00:00,1.40011444823,0.0,0.0,0.286275609344,0.0902129315743,0.376488540918,0.0902129315743,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.315960530929
 09/25  11:00:00,1.43079119057,0.0,0.0,0.3340112286,0.103114710262,0.437125938862,0.103114710262,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.271681566135
 09/25  12:00:00,1.49518956557,0.0,0.0,0.42332735222,0.127897301961,0.551224654181,0.127897301961,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.237169926208
 09/25  13:00:00,1.5993876811,0.0,0.0,0.537554813539,0.158790981827,0.696345795366,0.158790981827,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.217984482768
 09/25  14:00:00,1.72734276346,0.0,0.0,0.662434220097,0.191167126829,0.853601346926,0.191167126829,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.19790005744
 09/25  15:00:00,1.82486949141,0.0,0.0,0.71595503394,0.208832864794,0.924787898734,0.208832864794,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.201198808381
 09/25  16:00:00,1.99052949432,0.0,0.0,0.738325963305,0.220372730505,0.958698693811,0.220372730505,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.226217472035
 09/25  17:00:00,2.31831253608,0.0,0.0,0.794641059695,0.242484029389,1.03712508908,0.242484029389,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.281518111275
 09/25  18:00:00,2.42813377674,0.0,0.0,0.728622221113,0.229617445251,0.958239666364,0.229617445251,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.334210073643
 09/25  19:00:00,2.47339362601,0.0,0.0,0.671715649296,0.215806917691,0.887522566986,0.215806917691,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.344114371208
 09/25  20:00:00,2.54666277762,0.0,0.0,0.603219373609,0.199135971764,0.802355345373,0.199135971764,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.312987312853
 09/25  21:00:00,2.37666957879,0.0,0.0,0.556579961187,0.183749310112,0.740329271299,0.183749310112,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.275533001913
 09/25  22:00:00,1.96848682068,0.0,0.0,0.489140246472,0.16149026854,0.650630515012,0.16149026854,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.219358702781
 09/25  23:00:00,1.5678954042,0.0,0.0,0.427805038694,0.139951966426,0.56775700512,0.139951966426,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.159174770916
 09/25  24:00:00,1.14305270563,0.0,0.0,0.35513489187,0.116180231326,0.471315123196,0.116180231326,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0936311703468
 09/26  01:00:00,0.934825951817,0.0,0.0,0.295932413497,0.0977091633256,0.393641576823,0.0977091633256,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0634298788838
 09/26  02:00:00,0.817926882768,0.0,0.0,0.247662640356,0.0823726577342,0.330035298091,0.0823726577342,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0558702800702
 09/26  03:00:00,0.771401895432,0.0,0.0,0.219690915929,0.0730701401597,0.292761056089,0.0730701401597,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0581077182918
 09/26  04:00:00,0.766588685201,0.0,0.0,0.199538773352,0.0663676433296,0.265906416682,0.0663676433296,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0813881995248
 09/26  05:00:00,0.908125534358,0.0,0.0,0.19099606991,0.0640576452985,0.255053715209,0.0640576452985,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.18634018318
 09/26  06:00:00,1.29290872236,0.0,0.0,0.218026307782,0.0731215652319,0.291147873014,0.0731215652319,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.381236835154
 09/26  07:00:00,1.58031086654,0.0,0.0,0.220228851626,0.0743413640532,0.294570215679,0.0743413640532,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.430907877544
 09/26  08:00:00,1.47704289528,0.0,0.0,0.20523337124,0.0688259638167,0.274059335056,0.0688259638167,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.413977905991
 09/26  09:00:00,1.38026860444,0.0,0.0,0.229263229008,0.0749971809877,0.304260409995,0.0749971809877,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.368705224497
 09/26  10:00:00,1.41418992081,0.0,0.0,0.295972256783,0.0932675787122,0.389239835495,0.0932675787122,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.317284708931
 09/26  11:00:00,1.5435535719,0.0,0.0,0.422628886421,0.126136951891,0.548765838312,0.126136951891,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.272804048014
 09/26  12:00:00,1.60822295421,0.0,0.0,0.512039350356,0.151253840542,0.663293190898,0.151253840542,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.238134778132
 09/26  13:00:00,1.59126739225,0.0,0.0,0.529354963628,0.158005594972,0.6873605586,0.158005594972,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.218849430684
 09/26  14:00:00,1.61487824535,0.0,0.0,0.571527423057,0.168838377213,0.74036580027,0.168838377213,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.198671085987
 09/26  15:00:00,1.79966100613,0.0,0.0,0.695826365532,0.202972809969,0.898799175501,0.202972809969,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.201979046327
 09/26  16:00:00,1.96615311384,0.0,0.0,0.718865430148,0.214566557501,0.933431987649,0.214566557501,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.227107797721
 09/26  17:00:00,2.21124348055,0.0,0.0,0.70820947032,0.220730930562,0.928940400882,0.220730930562,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.282633743945
 09/26  18:00:00,2.33732020835,0.0,0.0,0.655504597731,0.210605582036,0.866110179767,0.210605582036,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.335525991841
 09/26  19:00:00,2.3710601662,0.0,0.0,0.589307039663,0.194540186438,0.783847226101,0.194540186438,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.34545625228
 09/26  20:00:00,2.48790314212,0.0,0.0,0.557112473955,0.185261091677,0.742373565632,0.185261091677,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.314209457096
 09/26  21:00:00,2.31254608695,0.0,0.0,0.505591482325,0.169540201989,0.675131684315,0.169540201989,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.276607097059
 09/26  22:00:00,1.89267805769,0.0,0.0,0.429141714081,0.14486001737,0.574001731451,0.14486001737,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.220178723359
 09/26  23:00:00,1.47420057922,0.0,0.0,0.354012200096,0.119507864145,0.473520064241,0.119507864145,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.159716886813
 09/26  24:00:00,1.04421467822,0.0,0.0,0.278274535759,0.0939462020969,0.372220737856,0.0939462020969,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0938875282793
 09/27  01:00:00,0.844145459095,0.0,0.0,0.226395073261,0.0764363746322,0.302831447893,0.0764363746322,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0635595150914
 09/27  02:00:00,0.747007649247,0.0,0.0,0.193899423354,0.0651242234328,0.259023646787,0.0651242234328,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.055962697853
 09/27  03:00:00,0.705316466335,0.0,0.0,0.169663157834,0.0569089759478,0.226572133782,0.0569089759478,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0582112115026
 09/27  04:00:00,0.705944000507,0.0,0.0,0.153549606223,0.0515014844205,0.205051090644,0.0515014844205,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0815988408682
 09/27  05:00:00,0.85481973051,0.0,0.0,0.150331291033,0.0507503911744,0.201081682208,0.0507503911744,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.187006412332
 09/27  06:00:00,1.24801178598,0.0,0.0,0.182965691869,0.0617620822822,0.244727774151,0.0617620822822,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.382759997638
 09/27  07:00:00,1.45473073334,0.0,0.0,0.12478155572,0.0424290713747,0.167210627095,0.0424290713747,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.432687332927
 09/27  08:00:00,1.43917036119,0.0,0.0,0.17529289377,0.0591629763662,0.234455870137,0.0591629763662,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.415708836819
 09/27  09:00:00,1.40544258281,0.0,0.0,0.248153477003,0.0797256375497,0.327879114553,0.0797256375497,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.370260498304
 09/27  10:00:00,1.51460819325,0.0,0.0,0.372958104507,0.115364236194,0.4883223407,0.115364236194,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.318620476165
 09/27  11:00:00,1.58461353748,0.0,0.0,0.452089184359,0.136604618948,0.588693803307,0.136604618948,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.273936048594
 09/27  12:00:00,1.67772536503,0.0,0.0,0.566545593527,0.165276976758,0.731822570284,0.165276976758,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.239107809567
 09/27  13:00:00,1.8042322224,0.0,0.0,0.700024250468,0.199428984702,0.899453235169,0.199428984702,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.219721584266
 09/27  14:00:00,1.91679502846,0.0,0.0,0.810578547997,0.23092733052,1.04150587852,0.23092733052,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.199447790853
 09/27  15:00:00,2.02154780628,0.0,0.0,0.869066947621,0.250834420224,1.11990136785,0.250834420224,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.202763654131
 09/27  16:00:00,2.27079487136,0.0,0.0,0.962867945538,0.274308976205,1.23717692174,0.274308976205,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.228004621146
 09/27  17:00:00,2.67010930115,0.0,0.0,1.07610299244,0.310577578624,1.38668057107,0.310577578624,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.28375939436
 09/27  18:00:00,2.79913573634,0.0,0.0,1.02699763135,0.2996005965,1.32659822785,0.2996005965,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.336853471752
 09/27  19:00:00,2.66731985821,0.0,0.0,0.818126005327,0.260626927135,1.07875293246,0.260626927135,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.346810237923
 09/27  20:00:00,2.71937258321,0.0,0.0,0.734317088905,0.238292727729,0.972609816634,0.238292727729,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.315442647181
 09/27  21:00:00,2.51976139743,0.0,0.0,0.664051304695,0.217211823051,0.881263127745,0.217211823051,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.277690964115
 09/27  22:00:00,2.07267784362,0.0,0.0,0.566244402887,0.186929328786,0.753173731673,0.186929328786,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.221006509066
 09/27  23:00:00,1.62583399748,0.0,0.0,0.468730311343,0.155874793221,0.624605104564,0.155874793221,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.16026526475
 09/27  24:00:00,1.15750488037,0.0,0.0,0.363391254811,0.121859484317,0.485250739128,0.121859484317,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0941477291595
 09/28  01:00:00,0.942091762949,0.0,0.0,0.300030251799,0.10061565274,0.400645904539,0.10061565274,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0636913622999
 09/28  02:00:00,0.817154468617,0.0,0.0,0.246027413925,0.0830498128479,0.329077226773,0.0830498128479,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0560559372369
 09/28  03:00:00,0.769766524748,0.0,0.0,0.217856593314,0.0730615637971,0.290918157111,0.0730615637971,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0583152465868
 09/28  04:00:00,0.748382482783,0.0,0.0,0.184870026766,0.0624065097788,0.247276536545,0.0624065097788,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0818118772433
 09/28  05:00:00,0.892432900538,0.0,0.0,0.177951831253,0.0600700722649,0.238021903518,0.0600700722649,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.18767936105
 09/28  06:00:00,1.17413395933,0.0,0.0,0.126348181502,0.0429664715842,0.169314653087,0.0429664715842,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.384295292056
 09/28  07:00:00,1.47366965283,0.0,0.0,0.137831810881,0.0465251923969,0.184357003278,0.0465251923969,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.434479876237
 09/28  08:00:00,1.4842289182,0.0,0.0,0.20930457629,0.0684640530625,0.277768629352,0.0684640530625,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.417454634609
 09/28  09:00:00,1.42192134432,0.0,0.0,0.259981538186,0.0828079803636,0.34278951855,0.0828079803636,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.371828855814
 09/28  10:00:00,1.50438850861,0.0,0.0,0.363474134927,0.113282149719,0.476756284646,0.113282149719,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.319966847579
 09/28  11:00:00,1.54717886757,0.0,0.0,0.421496789399,0.12862145453,0.550118243929,0.12862145453,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.275076938065
 09/28  12:00:00,1.57345347407,0.0,0.0,0.48007266097,0.146497456988,0.626570117957,0.146497456988,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.240088370934
 09/28  13:00:00,1.63768469689,0.0,0.0,0.56217755666,0.169849268713,0.732026825373,0.169849268713,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.220600468555
 09/28  14:00:00,1.76029046583,0.0,0.0,0.682591350307,0.201627051775,0.884218402083,0.201627051775,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.200230704654
 09/28  15:00:00,1.92756169149,0.0,0.0,0.793639218093,0.231483801287,1.02512301938,0.231483801287,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.203555887812
 09/28  16:00:00,2.10431165146,0.0,0.0,0.825850453857,0.243940889524,1.06979134338,0.243940889524,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.228906979607
 09/28  17:00:00,2.41409570281,0.0,0.0,0.867461431267,0.262072620872,1.12953405214,0.262072620872,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.284892314953
 09/28  18:00:00,2.50603403623,0.0,0.0,0.786901615762,0.24525722014,1.0321588359,0.24525722014,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.338191163596
 09/28  19:00:00,2.41327733537,0.0,0.0,0.61651526668,0.206831437261,0.823346703941,0.206831437261,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.348173943607
 09/28  20:00:00,2.49827594768,0.0,0.0,0.560787623094,0.18948365267,0.750271275764,0.18948365267,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.316684552521
 09/28  21:00:00,2.2896551464,0.0,0.0,0.484043030113,0.166022544699,0.650065574812,0.166022544699,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.278782266018
 09/28  22:00:00,1.85326272033,0.0,0.0,0.39621205087,0.136713439169,0.532925490039,0.136713439169,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.221839627401
 09/28  23:00:00,1.41090914913,0.0,0.0,0.303679604498,0.105449392482,0.409128996981,0.105449392482,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.160816523986
 09/28  24:00:00,0.955820484513,0.0,0.0,0.210255797076,0.073049304304,0.28330510138,0.073049304304,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0944089710478
 09/29  01:00:00,0.541647190199,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.063892694089
 09/29  02:00:00,0.488562530856,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0565412262487
 09/29  03:00:00,0.502615099442,0.0,0.0,0.0173801948438,0.00605993128752,0.0234401261314,0.00605993128752,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0586418522595
 09/29  04:00:00,0.501905647405,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0826115784104
 09/29  05:00:00,0.65571144938,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.18897981341
 09/29  06:00:00,1.00723600986,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.386711995671
 09/29  07:00:00,1.29206345758,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.43723068426
 09/29  08:00:00,1.20921464769,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.420208993449
 09/29  09:00:00,1.08163622942,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.374333259464
 09/29  10:00:00,1.0297987433,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.322133366922
 09/29  11:00:00,0.998781137022,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.276797451447
 09/29  12:00:00,0.948195058275,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.241400073097
 09/29  13:00:00,0.971894167673,0.0,0.0,0.0491639480764,0.0161759731839,0.0653399212603,0.0161759731839,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.221496843448
 09/29  14:00:00,1.08398601981,0.0,0.0,0.156059126242,0.0510674970981,0.20712662334,0.0510674970981,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.201018037381
 09/29  15:00:00,1.13481717386,0.0,0.0,0.174121959865,0.0574606709854,0.23158263085,0.0574606709854,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.20435175871
 09/29  16:00:00,1.33429119318,0.0,0.0,0.224697748028,0.0741650427048,0.298862790733,0.0741650427048,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.229815073981
 09/29  17:00:00,1.704486252,0.0,0.0,0.315437260738,0.103346528988,0.418783789726,0.103346528988,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.286033126552
 09/29  18:00:00,1.83051720128,0.0,0.0,0.264800999921,0.090494706443,0.355295706364,0.090494706443,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.339537458178
 09/29  19:00:00,1.95965564357,0.0,0.0,0.272507673118,0.0958442526577,0.368351925776,0.0958442526577,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.34954702997
 09/29  20:00:00,2.07721497987,0.0,0.0,0.24254382769,0.0854158972938,0.327959724983,0.0854158972938,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.317935135498
 09/29  21:00:00,1.8934211442,0.0,0.0,0.186852283858,0.0658803269829,0.252732610841,0.0658803269829,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.279881227785
 09/29  22:00:00,1.48898766179,0.0,0.0,0.1240303271,0.0437811220614,0.167811449162,0.0437811220614,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.222678609746
 09/29  23:00:00,1.0894640693,0.0,0.0,0.0643733377786,0.0227553718901,0.0871287096687,0.0227553718901,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.161371731473
 09/29  24:00:00,0.672830582758,0.0,0.0,0.0,0.0,0.0,0.0,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0947241706731
 09/30  01:00:00,0.548752323538,0.0,0.0,0.0,0.0,0.0,0.0,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0670508033527
 09/30  02:00:00,0.493568849336,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0589363063012
 09/30  03:00:00,0.483650360374,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0617518351515
 09/30  04:00:00,0.50990195326,0.0,0.0,0.0,0.0,0.0,0.0,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0879367286499
 09/30  05:00:00,0.675215583295,0.0,0.0,0.0,0.0,0.0,0.0,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.204387254725
 09/30  06:00:00,1.05230376044,0.0,0.0,0.0,0.0,0.0,0.0,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.421154234034
 09/30  07:00:00,1.35399546566,0.0,0.0,0.0,0.0,0.0,0.0,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.478001330425
 09/30  08:00:00,1.28317990533,0.0,0.0,0.0,0.0,0.0,0.0,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.4617369502
 09/30  09:00:00,1.16395218263,0.0,0.0,0.0,0.0,0.0,0.0,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.411618154212
 09/30  10:00:00,1.11218805902,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.353606453354
 09/30  11:00:00,1.07697551631,0.0,0.0,0.0,0.0,0.0,0.0,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.302503071218
 09/30  12:00:00,1.06154598617,0.0,0.0,0.032665020499,0.010762282813,0.043427303312,0.010762282813,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.263513191587
 09/30  13:00:00,1.09823357872,0.0,0.0,0.0970619181336,0.0315502320199,0.128612150153,0.0315502320199,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.240975993089
 09/30  14:00:00,1.17017859268,0.0,0.0,0.178957528561,0.0575518175875,0.236509346148,0.0575518175875,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.218702315263
 09/30  15:00:00,1.31273245528,0.0,0.0,0.269152186837,0.0855435957467,0.354695782584,0.0855435957467,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.222094915546
 09/30  16:00:00,1.51964199965,0.0,0.0,0.323484919289,0.10277008501,0.4262550043,0.10277008501,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.251855747633
 09/30  17:00:00,1.82095465042,0.0,0.0,0.357075379483,0.11572604372,0.472801423202,0.11572604372,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.31313196128
 09/30  18:00:00,2.03525774585,0.0,0.0,0.366721351116,0.123296215988,0.490017567104,0.123296215988,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.375245826473
 09/30  19:00:00,2.08050158594,0.0,0.0,0.306966509334,0.107873097722,0.414839607056,0.107873097722,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.389660536869
 09/30  20:00:00,2.18740667836,0.0,0.0,0.270250081792,0.0950923102751,0.365342392068,0.0950923102751,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.355888796569
 09/30  21:00:00,2.02098250678,0.0,0.0,0.231531206833,0.0815621509762,0.313093357809,0.0815621509762,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.311474985933
 09/30  22:00:00,1.59995952287,0.0,0.0,0.166718721499,0.0587957946429,0.225514516142,0.0587957946429,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.247654191918
 09/30  23:00:00,1.16445283398,0.0,0.0,0.0966943621628,0.0341457084475,0.13084007061,0.0341457084475,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.17711428987
 09/30  24:00:00,0.718435159398,0.0,0.0,0.0245489069767,0.00868867934204,0.0332375863187,0.00868867934204,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.100517477917
 10/01  01:00:00,0.57338249192,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0670714361438
 10/01  02:00:00,0.516352635139,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0590019384914
 10/01  03:00:00,0.506240516164,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0617790089008
 10/01  04:00:00,0.532786512044,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0882455790228
 10/01  05:00:00,0.703587492887,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.205249636254
 10/01  06:00:00,1.1069896093,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.423748839219
 10/01  07:00:00,1.45272440405,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.48094625464
 10/01  08:00:00,1.38441871974,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.464196623244
 10/01  09:00:00,1.226052702,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.413775962705
 10/01  10:00:00,1.16916473881,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.355526644416
 10/01  11:00:00,1.13561482095,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.304183724435
 10/01  12:00:00,1.07736606405,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.2647963552
 10/01  13:00:00,1.10113799402,0.0,0.0,0.0560210145072,0.0184441732884,0.0744651877956,0.0184441732884,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.241979482988
 10/01  14:00:00,1.17164461105,0.0,0.0,0.135788040662,0.0441313307748,0.179919371437,0.0441313307748,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.219597223399
 10/01  15:00:00,1.3038123825,0.0,0.0,0.208983768841,0.0685823301303,0.277566098971,0.0685823301303,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.222997479728
 10/01  16:00:00,1.53970122427,0.0,0.0,0.260497718422,0.0854352640795,0.345932982502,0.0854352640795,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.252891679087
 10/01  17:00:00,1.93333264427,0.0,0.0,0.314589123121,0.103131535947,0.417720659068,0.103131535947,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.314423116752
 10/01  18:00:00,2.2277760801,0.0,0.0,0.333267751202,0.114002755122,0.447270506324,0.114002755122,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.376780558151
 10/01  19:00:00,2.29740293879,0.0,0.0,0.275690733701,0.0970250335318,0.372715767233,0.0970250335318,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.391240186822
 10/01  20:00:00,2.24871494022,0.0,0.0,0.232928735179,0.0820777836964,0.315006518875,0.0820777836964,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.357336042258
 10/01  21:00:00,1.99384729899,0.0,0.0,0.180747312159,0.0637541789274,0.244501491087,0.0637541789274,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.312741479569
 10/01  22:00:00,1.55797519886,0.0,0.0,0.10950727564,0.0386789085468,0.148186184187,0.0386789085468,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.248623693756
 10/01  23:00:00,1.09500046615,0.0,0.0,0.0239607269605,0.00848822626884,0.0324489532293,0.00848822626884,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.177750790969
 10/01  24:00:00,0.70896742921,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.101030659096
 10/02  01:00:00,0.567224578461,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0648605467603
 10/02  02:00:00,0.512033817918,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0572943596979
 10/02  03:00:00,0.503004507932,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.059908404841
 10/02  04:00:00,0.525981430138,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0841116527326
 10/02  05:00:00,0.686431196637,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.192190032605
 10/02  06:00:00,1.06555379389,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.392938536033
 10/02  07:00:00,1.39495407594,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.444337288447
 10/02  08:00:00,1.31440816596,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.426623370357
 10/02  09:00:00,1.14719458713,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.379948906303
 10/02  10:00:00,1.08956448264,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.326842617537
 10/02  11:00:00,1.05942891583,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.280486578838
 10/02  12:00:00,1.00901779128,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.24425858852
 10/02  13:00:00,1.06045520344,0.0,0.0,0.0727330575121,0.0224351736734,0.0951682311855,0.0224351736734,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.224181681541
 10/02  14:00:00,1.15449203112,0.0,0.0,0.167134983015,0.0509338042263,0.218068787241,0.0509338042263,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.203420799837
 10/02  15:00:00,1.354893,0.0,0.0,0.294357753352,0.0875642874363,0.381922040789,0.0875642874363,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.206781128264
 10/02  16:00:00,1.62613009928,0.0,0.0,0.375675151573,0.112908717227,0.4885838688,0.112908717227,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.232587587042
 10/02  17:00:00,2.07824617521,0.0,0.0,0.477580293578,0.14531721025,0.622897503828,0.14531721025,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.289511733145
 10/02  18:00:00,2.25863141927,0.0,0.0,0.410927921103,0.134646571348,0.545574492451,0.134646571348,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.343642226737
 10/02  19:00:00,2.31685856369,0.0,0.0,0.343272654557,0.120650864986,0.463923519543,0.120650864986,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.35373281361
 10/02  20:00:00,2.26189425045,0.0,0.0,0.294882553643,0.103747327044,0.398629880688,0.103747327044,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.321747360996
 10/02  21:00:00,2.01866192834,0.0,0.0,0.247335553191,0.0870971808442,0.334432734036,0.0870971808442,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.283231723437
 10/02  22:00:00,1.6136768217,0.0,0.0,0.188977174218,0.0665902773126,0.25556745153,0.0665902773126,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.225237261183
 10/02  23:00:00,1.03741688264,0.0,0.0,0.00375561343862,0.00132964244556,0.00508525588418,0.00132964244556,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.163065750139
 10/02  24:00:00,0.742834287676,0.0,0.0,0.0339707894063,0.0120241165637,0.0459949059699,0.0120241165637,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0954762946683
 10/03  01:00:00,0.566808367931,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0644443362301
 10/03  02:00:00,0.51152930559,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0567898473703
 10/03  03:00:00,0.502582918248,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0594868151572
 10/03  04:00:00,0.52559000452,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0837202271147
 10/03  05:00:00,0.686341581484,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.192100417451
 10/03  06:00:00,1.0663234229,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.393708165038
 10/03  07:00:00,1.39596571054,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.445348923054
 10/03  08:00:00,1.31544417821,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.427659382605
 10/03  09:00:00,1.14794592524,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.380700244409
 10/03  10:00:00,1.08989446606,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.327172600954
 10/03  11:00:00,1.09950857273,0.0,0.0,0.030144447604,0.00950035803885,0.0396448056428,0.00950035803885,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.280921430094
 10/03  12:00:00,1.15093575577,0.0,0.0,0.107896340059,0.0331804227771,0.141076762836,0.0331804227771,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.24509979017
 10/03  13:00:00,1.2124428887,0.0,0.0,0.188842186768,0.0574030100122,0.24624519678,0.0574030100122,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.225092401206
 10/03  14:00:00,1.3249439957,0.0,0.0,0.298227489475,0.0894814640586,0.387708953534,0.0894814640586,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.20423259812
 10/03  15:00:00,1.497567053,0.0,0.0,0.402907450139,0.120867719597,0.523775169736,0.120867719597,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.207602052318
 10/03  16:00:00,1.74655826059,0.0,0.0,0.46778313456,0.140291815927,0.608074950488,0.140291815927,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.233524666668
 10/03  17:00:00,2.17052147866,0.0,0.0,0.546390401185,0.1676070595,0.713997460685,0.1676070595,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.290687079747
 10/03  18:00:00,2.38911639284,0.0,0.0,0.509788046659,0.16488455032,0.674672596978,0.16488455032,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.345029095783
 10/03  19:00:00,2.40340592038,0.0,0.0,0.407301142817,0.14175551364,0.549056656456,0.14175551364,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.355147033382
 10/03  20:00:00,2.37409022194,0.0,0.0,0.377878277006,0.13165956322,0.509537840226,0.13165956322,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.323035372948
 10/03  21:00:00,2.1278492494,0.0,0.0,0.32758210373,0.114905919438,0.442488023168,0.114905919438,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.284363755368
 10/03  22:00:00,1.71375851054,0.0,0.0,0.262615196713,0.0921694303819,0.354784627095,0.0921694303819,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.226101774451
 10/03  23:00:00,1.28017085501,0.0,0.0,0.183006100946,0.0642603883873,0.247266489334,0.0642603883873,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.163638489052
 10/03  24:00:00,0.814279448266,0.0,0.0,0.0866988072286,0.0304693550691,0.117168162298,0.0304693550691,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0957481989313
 10/04  01:00:00,0.620444467064,0.0,0.0,0.0396388712887,0.0139417174137,0.0535805887023,0.0139417174137,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0644998466608
 10/04  02:00:00,0.511369055013,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0566295967928
 10/04  03:00:00,0.502349664307,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0592535612154
 10/04  04:00:00,0.525439112007,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0835693346013
 10/04  05:00:00,0.686746622796,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.192505458763
 10/04  06:00:00,1.0671002025,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.394484944636
 10/04  07:00:00,1.39684262976,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.446225842268
 10/04  08:00:00,1.3166394066,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.428854610997
 10/04  09:00:00,1.14908104601,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.381835365184
