Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/04  10:00:00,1.11629582532,0.0,0.0,0.019051909157,0.00624830404355,0.0253002132005,0.00624830404355,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.328273747017
 10/04  11:00:00,1.19942726117,0.0,0.0,0.105357199881,0.0330304751237,0.138387675005,0.0330304751237,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.28209724917
 10/04  12:00:00,1.24652483289,0.0,0.0,0.180383940066,0.0552592584539,0.23564319852,0.0552592584539,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.246122431603
 10/04  13:00:00,1.31736961994,0.0,0.0,0.268791522714,0.0814635963041,0.350255119018,0.0814635963041,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.2260092102
 10/04  14:00:00,1.42387929473,0.0,0.0,0.373919041371,0.111908280833,0.485827322204,0.111908280833,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.20504952848
 10/04  15:00:00,1.59553693676,0.0,0.0,0.477909419189,0.143009561545,0.620918980734,0.143009561545,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.208428125081
 10/04  16:00:00,1.83864395056,0.0,0.0,0.538180696744,0.161037302785,0.699217999529,0.161037302785,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.234467307593
 10/04  17:00:00,2.28768994351,0.0,0.0,0.637022385111,0.192960770362,0.829983155474,0.192960770362,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.291869849806
 10/04  18:00:00,2.48458559045,0.0,0.0,0.582586324239,0.186160008076,0.768746332316,0.186160008076,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.346424558053
 10/04  19:00:00,2.48007348572,0.0,0.0,0.464389872527,0.159911427539,0.624301300066,0.159911427539,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.356569955118
 10/04  20:00:00,2.40735163499,0.0,0.0,0.401523558752,0.139979759726,0.541503318478,0.139979759726,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.324331307753
 10/04  21:00:00,2.19007293016,0.0,0.0,0.374434198508,0.129138526007,0.503572724515,0.129138526007,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.285502734774
 10/04  22:00:00,1.77125795135,0.0,0.0,0.305442692892,0.105971534584,0.411414227476,0.105971534584,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.226971614888
 10/04  23:00:00,1.34268623055,0.0,0.0,0.229188324464,0.08001750998,0.309205834444,0.08001750998,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.164214519488
 10/04  24:00:00,0.887062344567,0.0,0.0,0.140569063163,0.0491084259868,0.189677489149,0.0491084259868,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0960217683796
 10/05  01:00:00,0.697426129568,0.0,0.0,0.0966498577339,0.0337739814871,0.130423839221,0.0337739814871,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0646382586461
 10/05  02:00:00,0.596281681011,0.0,0.0,0.0628497502361,0.0219672987891,0.0848170490251,0.0219672987891,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0567251737653
 10/05  03:00:00,0.546059685951,0.0,0.0,0.0325270509128,0.0113730161943,0.0439000671071,0.0113730161943,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0590635157522
 10/05  04:00:00,0.550558085466,0.0,0.0,0.0187804100538,0.00656666771557,0.0253470777694,0.00656666771557,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0833412302909
 10/05  05:00:00,0.691319829034,0.0,0.0,0.00337680021103,0.00118118236199,0.00455798257302,0.00118118236199,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.192520682428
 10/05  06:00:00,1.10451448002,0.0,0.0,0.0270716070723,0.00947109166315,0.0365426987355,0.00947109166315,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.395356523426
 10/05  07:00:00,1.45060987455,0.0,0.0,0.0389792916103,0.0136138634054,0.0525931550157,0.0136138634054,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.447399932042
 10/05  08:00:00,1.36784755617,0.0,0.0,0.0372003078269,0.0128338403075,0.0500341481344,0.0128338403075,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.430028612433
 10/05  09:00:00,1.25623298744,0.0,0.0,0.079679761752,0.026186305463,0.105866067215,0.026186305463,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.383121239393
 10/05  10:00:00,1.18979518723,0.0,0.0,0.0736586355878,0.0237524330507,0.0974110686384,0.0237524330507,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.329662253483
 10/05  11:00:00,1.18218856845,0.0,0.0,0.090913988439,0.029038756284,0.119952744723,0.029038756284,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.283293486734
 10/05  12:00:00,1.22557767201,0.0,0.0,0.163191258939,0.0504763312951,0.213667590234,0.0504763312951,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.247150879019
 10/05  13:00:00,1.32684556151,0.0,0.0,0.276902250164,0.0819067944453,0.35880904461,0.0819067944453,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.226931226178
 10/05  14:00:00,1.40276591222,0.0,0.0,0.358016356494,0.105876024003,0.463892380497,0.105876024003,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.205871087683
 10/05  15:00:00,1.54227107484,0.0,0.0,0.43873143055,0.128091132957,0.566822563507,0.128091132957,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.20925868039
 10/05  16:00:00,1.80049759558,0.0,0.0,0.510950055073,0.149174350689,0.660124405762,0.149174350689,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.235414546379
 10/05  17:00:00,2.22253547572,0.0,0.0,0.586332814756,0.177306264085,0.76363907884,0.177306264085,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.293059458647
 10/05  18:00:00,2.44105681662,0.0,0.0,0.550238504549,0.173575868577,0.723814373126,0.173575868577,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.34782774341
 10/05  19:00:00,2.52325497245,0.0,0.0,0.50169377696,0.164357940196,0.666051717156,0.164357940196,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.358001024752
 10/05  20:00:00,2.49796326084,0.0,0.0,0.474028744176,0.156782731383,0.630811475559,0.156782731383,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.325634776517
 10/05  21:00:00,2.27028246162,0.0,0.0,0.437809493205,0.144827134433,0.582636627638,0.144827134433,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.286648363113
 10/05  22:00:00,1.86744589975,0.0,0.0,0.380757279953,0.125970028657,0.50672730861,0.125970028657,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.227846482156
 10/05  23:00:00,1.42835297362,0.0,0.0,0.295087290423,0.099205648098,0.394292938521,0.099205648098,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.164794158477
 10/05  24:00:00,0.989584196272,0.0,0.0,0.218099666365,0.0738242433642,0.291923909729,0.0738242433642,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0962971995058
 10/06  01:00:00,0.784954943308,0.0,0.0,0.162415420925,0.0553978073583,0.217813228284,0.0553978073583,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0647776833234
 10/06  02:00:00,0.683082124414,0.0,0.0,0.12789214884,0.043626501993,0.171518650833,0.043626501993,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0568240153608
 10/06  03:00:00,0.642250490989,0.0,0.0,0.104376403972,0.0356038200704,0.139980224042,0.0356038200704,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0591741638555
 10/06  04:00:00,0.651908938196,0.0,0.0,0.0944905031922,0.0319823718133,0.126472875005,0.0319823718133,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.083566285785
 10/06  05:00:00,0.817768397833,0.0,0.0,0.0973547851033,0.032941736083,0.130296521186,0.032941736083,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.193230712614
 10/06  06:00:00,1.24161695708,0.0,0.0,0.12854250837,0.0434825130094,0.172025021379,0.0434825130094,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.39697667784
 10/06  07:00:00,1.60055560204,0.0,0.0,0.150194968413,0.0504514989249,0.200646467338,0.0504514989249,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.449292347211
 10/06  08:00:00,1.49939374447,0.0,0.0,0.134548316485,0.0451901038946,0.179738420379,0.0451901038946,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.431870528482
 10/06  09:00:00,1.41651219153,0.0,0.0,0.201077096071,0.0634146783932,0.264491774465,0.0634146783932,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.384774736237
 10/06  10:00:00,1.43867499961,0.0,0.0,0.264210689283,0.0806600956076,0.344870784891,0.0806600956076,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.33108234961
 10/06  11:00:00,1.43297869972,0.0,0.0,0.285256594784,0.0842825803881,0.369539175172,0.0842825803881,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.284497187559
 10/06  12:00:00,1.47221763415,0.0,0.0,0.355548856629,0.103724122214,0.459272978842,0.103724122214,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.248185452545
 10/06  13:00:00,1.29901609683,0.0,0.0,0.248687303976,0.0813652799078,0.330052583884,0.0813652799078,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.227858222227
 10/06  14:00:00,1.29074681919,0.0,0.0,0.26567592907,0.0853713103883,0.351047239458,0.0853713103883,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.206697135695
 10/06  15:00:00,1.3423040663,0.0,0.0,0.277007352998,0.0890125775246,0.366019930523,0.0890125775246,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.210094304831
 10/06  16:00:00,1.55769971868,0.0,0.0,0.315779595041,0.100593447655,0.416373042696,0.100593447655,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.236368032552
 10/06  17:00:00,1.95178857576,0.0,0.0,0.372904506813,0.118791186579,0.491695693391,0.118791186579,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.294255944136
 10/06  18:00:00,2.24990489586,0.0,0.0,0.402062852468,0.129187134073,0.531249986541,0.129187134073,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.349240209234
 10/06  19:00:00,2.42100323631,0.0,0.0,0.424580634685,0.137780061461,0.562360696146,0.137780061461,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.359440309627
 10/06  20:00:00,2.42496482405,0.0,0.0,0.419334667869,0.137168049034,0.556502716903,0.137168049034,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.32694509838
 10/06  21:00:00,2.21777481493,0.0,0.0,0.398593064938,0.130384135953,0.52897720089,0.130384135953,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.28780014317
 10/06  22:00:00,1.80812285093,0.0,0.0,0.335090138031,0.111434041761,0.446524179792,0.111434041761,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.228726562154
 10/06  23:00:00,1.34657889467,0.0,0.0,0.23238232594,0.0795545346946,0.311936860635,0.0795545346946,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.165376157412
 10/06  24:00:00,0.889294604548,0.0,0.0,0.142161786198,0.0491963661553,0.191358152353,0.0491963661553,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0965733651571
 10/07  01:00:00,0.678595554564,0.0,0.0,0.0775778843173,0.026850409139,0.104428293456,0.026850409139,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0678562053317
 10/07  02:00:00,0.568575912363,0.0,0.0,0.0386811908773,0.0133896862689,0.0520708771462,0.0133896862689,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0591543385691
 10/07  03:00:00,0.516575650518,0.0,0.0,0.00774703372404,0.00268225272843,0.0104292864525,0.00268225272843,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0616848568024
 10/07  04:00:00,0.533250356839,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0887094238177
 10/07  05:00:00,0.706904792226,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.208566935593
 10/07  06:00:00,1.1158645384,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.432623768322
 10/07  07:00:00,1.46340033657,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.491622187158
 10/07  08:00:00,1.39518891782,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.474966821322
 10/07  09:00:00,1.23586418556,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.423587446263
 10/07  10:00:00,1.17774144996,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.364103355563
 10/07  11:00:00,1.2290927957,0.0,0.0,0.064241411295,0.0218507926333,0.0860922039284,0.0218507926333,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.311569495257
 10/07  12:00:00,1.24934832823,0.0,0.0,0.123747755166,0.04150897881,0.165256733976,0.04150897881,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.271521885401
 10/07  13:00:00,1.29570873774,0.0,0.0,0.198078076911,0.0648063447022,0.262884421613,0.0648063447022,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.248130992894
 10/07  14:00:00,1.36109072068,0.0,0.0,0.274173574299,0.0897033526719,0.363876926971,0.0897033526719,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.225085777492
 10/07  15:00:00,1.5185948682,0.0,0.0,0.368427267362,0.118385744143,0.486813011505,0.118385744143,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.228533052891
 10/07  16:00:00,1.74022447688,0.0,0.0,0.407759260699,0.132342803293,0.540102063992,0.132342803293,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.259245850201
 10/07  17:00:00,2.05077401727,0.0,0.0,0.396352624057,0.130891332309,0.527243956366,0.130891332309,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.322341192453
 10/07  18:00:00,2.32939233049,0.0,0.0,0.401797530026,0.137677375081,0.539474905108,0.137677375081,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.386192409765
 10/07  19:00:00,2.40043809616,0.0,0.0,0.346095355533,0.119968125285,0.466063480818,0.119968125285,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.400927630606
 10/07  20:00:00,2.33580776101,0.0,0.0,0.291948295876,0.101275605783,0.39322390166,0.101275605783,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.366211480262
 10/07  21:00:00,2.07555189578,0.0,0.0,0.236372726606,0.0820661567337,0.31843888334,0.0820661567337,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.32050868411
 10/07  22:00:00,1.62228261909,0.0,0.0,0.15327974607,0.0532677148468,0.206547460917,0.0532677148468,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.254569837257
 10/07  23:00:00,1.1651019706,0.0,0.0,0.0731837111649,0.0254620884288,0.0986457995938,0.0254620884288,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.181655449055
 10/07  24:00:00,0.710570022891,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.102633252777
 10/08  01:00:00,0.57457512551,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0682640697344
 10/08  02:00:00,0.517318336371,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0599676397235
 10/08  03:00:00,0.507123059508,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0626615522449
 10/08  04:00:00,0.53470518841,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0901642553889
 10/08  05:00:00,0.708901018029,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.210563161396
 10/08  06:00:00,1.11890135537,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.435660585293
 10/08  07:00:00,1.46747139039,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.495693240982
 10/08  08:00:00,1.39885181055,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.478629714051
 10/08  09:00:00,1.23894122872,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.426664489432
 10/08  10:00:00,1.18018089973,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.366542805339
 10/08  11:00:00,1.1448149292,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.313383832685
 10/08  12:00:00,1.11457779876,0.0,0.0,0.0219970467088,0.00729951910074,0.0292965658095,0.00729951910074,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.272711524099
 10/08  13:00:00,1.1896148819,0.0,0.0,0.11775327551,0.0379934298699,0.15574670538,0.0379934298699,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.249174853283
 10/08  14:00:00,1.28092577066,0.0,0.0,0.213824187233,0.0689566354384,0.282780822672,0.0689566354384,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.226016931772
 10/08  15:00:00,1.42164496005,0.0,0.0,0.294107238723,0.0948169085239,0.388924147247,0.0948169085239,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.229472009005
 10/08  16:00:00,1.64731858503,0.0,0.0,0.337381187656,0.108737186522,0.446118374178,0.108737186522,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.260323648173
 10/08  17:00:00,1.94636600119,0.0,0.0,0.315998853116,0.105493481424,0.42149233454,0.105493481424,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.323684798202
 10/08  18:00:00,2.26973940761,0.0,0.0,0.357117918587,0.12110681871,0.478224737297,0.12110681871,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.387789654695
 10/08  19:00:00,2.39482707249,0.0,0.0,0.340813669762,0.117994560207,0.458808229969,0.117994560207,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.402571857787
 10/08  20:00:00,2.34877274754,0.0,0.0,0.300104257704,0.104578121436,0.40468237914,0.104578121436,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.36771798931
 10/08  21:00:00,2.0907229645,0.0,0.0,0.246379425647,0.0859120903082,0.332291515955,0.0859120903082,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.321827120206
 10/08  22:00:00,1.66181048243,0.0,0.0,0.18166804521,0.0633978381737,0.245065883384,0.0633978381737,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.255579278133
 10/08  23:00:00,1.20416804277,0.0,0.0,0.101567582509,0.0354813412708,0.13704892378,0.0354813412708,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.182318397032
 10/08  24:00:00,0.765553273017,0.0,0.0,0.0405145865429,0.0141679250053,0.0546825115482,0.0141679250053,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.102933991355
 10/09  01:00:00,0.567602173239,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0652381415385
 10/09  02:00:00,0.512177030941,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0574375727213
 10/09  03:00:00,0.503056499078,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0599603959866
 10/09  04:00:00,0.526720919578,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0848511421723
 10/09  05:00:00,0.690445241197,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.196204077164
 10/09  06:00:00,1.07565893985,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.403043681992
 10/09  07:00:00,1.40744121317,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.456824425685
 10/09  08:00:00,1.32664857049,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.438863774884
 10/09  09:00:00,1.15836032544,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.391114644617
 10/09  10:00:00,1.0992166225,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.336494757393
 10/09  11:00:00,1.06762262198,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.288680284986
 10/09  12:00:00,1.05612762055,0.0,0.0,0.0302387900036,0.00977684265405,0.0400156326577,0.00977684265405,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.25135278513
 10/09  13:00:00,1.13068242047,0.0,0.0,0.120417815589,0.0384940564823,0.158911872071,0.0384940564823,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.230665257682
 10/09  14:00:00,1.24528067698,0.0,0.0,0.231472426035,0.0716077586942,0.303080184729,0.0716077586942,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.209198048212
 10/09  15:00:00,1.29359048471,0.0,0.0,0.238118354241,0.0766597750511,0.314778129292,0.0766597750511,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.21262252447
 10/09  16:00:00,1.49478448705,0.0,0.0,0.265220424976,0.0853517457905,0.350572170766,0.0853517457905,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.239253672843
 10/09  17:00:00,1.65861326638,0.0,0.0,0.146492582034,0.0484084836349,0.194901065668,0.0484084836349,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.297875262482
 10/09  18:00:00,1.89687892858,0.0,0.0,0.130018261945,0.0439262891059,0.173944551051,0.0439262891059,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.35351967745
 10/09  19:00:00,2.05586317719,0.0,0.0,0.143878834192,0.0489865244399,0.192865358632,0.0489865244399,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.363795588021
 10/09  20:00:00,2.04956369204,0.0,0.0,0.131714439405,0.0454201874853,0.177134626891,0.0454201874853,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.33091205639
 10/09  21:00:00,1.86835609828,0.0,0.0,0.130912318378,0.0451599391044,0.176072257483,0.0451599391044,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.291286369926
 10/09  22:00:00,1.43890786307,0.0,0.0,0.0554140025767,0.0192338726038,0.0746478751805,0.0192338726038,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.231387878897
 10/09  23:00:00,1.23661280063,0.0,0.0,0.148621423082,0.0515864672048,0.200207890287,0.0515864672048,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.167139033728
 10/09  24:00:00,0.845971511532,0.0,0.0,0.109261106115,0.0379369506726,0.147198056788,0.0379369506726,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0974103677062
 10/10  01:00:00,0.650228576517,0.0,0.0,0.0612488047932,0.0212760850926,0.0825248898858,0.0212760850926,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0653396549306
 10/10  02:00:00,0.539388828849,0.0,0.0,0.0203548330937,0.00707374538935,0.027428578483,0.00707374538935,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0572207921455
 10/10  03:00:00,0.502762062611,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0596659595199
 10/10  04:00:00,0.526509698078,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0846399206731
 10/10  05:00:00,0.690671057728,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.196429893696
 10/10  06:00:00,1.07681623886,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.404200981003
 10/10  07:00:00,1.40830298042,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.457686192933
 10/10  08:00:00,1.32752399579,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.43973920019
 10/10  09:00:00,1.15899685385,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.391751173026
 10/10  10:00:00,1.10000539542,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.337283530313
 10/10  11:00:00,1.06862474008,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.289682403089
 10/10  12:00:00,1.11009597144,0.0,0.0,0.0701605767361,0.0228057356563,0.0929663123924,0.0228057356563,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.252370456282
 10/10  13:00:00,1.11507890765,0.0,0.0,0.107727543475,0.0346367660825,0.142364309557,0.0346367660825,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.231609307378
 10/10  14:00:00,1.138404955,0.0,0.0,0.148152671613,0.0472109580096,0.195363629623,0.0472109580096,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.210038881338
 10/10  15:00:00,1.24135676956,0.0,0.0,0.199498967652,0.06219505184,0.261694019492,0.06219505184,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.213472919125
 10/10  16:00:00,1.44609580117,0.0,0.0,0.228202977381,0.0727095872606,0.300912564642,0.0727095872606,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.240224593093
 10/10  17:00:00,1.85533050467,0.0,0.0,0.296068632503,0.094330220913,0.390398853416,0.094330220913,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.299094713018
 10/10  18:00:00,2.14613967245,0.0,0.0,0.317063904995,0.104712767825,0.42177667282,0.104712767825,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.354948299548
 10/10  19:00:00,2.28596785122,0.0,0.0,0.315612836841,0.105890891533,0.421503728374,0.105890891533,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.365261892301
 10/10  20:00:00,2.2564601575,0.0,0.0,0.285033459408,0.0976620868723,0.38269554628,0.0976620868723,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.332247602454
 10/10  21:00:00,2.0293830347,0.0,0.0,0.249848626792,0.0860769096226,0.335925536415,0.0860769096226,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.292460027418
 10/10  22:00:00,1.63939404733,0.0,0.0,0.203958461567,0.0702790974904,0.274237559058,0.0702790974904,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.232284379279
 10/10  23:00:00,1.24105167885,0.0,0.0,0.151754252119,0.0522990646073,0.204053316726,0.0522990646073,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.167732485503
 10/10  24:00:00,0.818960767504,0.0,0.0,0.0890415666462,0.0308642149137,0.11990578156,0.0308642149137,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.097691898907
 10/11  01:00:00,0.648092043436,0.0,0.0,0.059675499262,0.0205706491866,0.0802461484486,0.0205706491866,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0654818632868
 10/11  02:00:00,0.567606705209,0.0,0.0,0.0413062110353,0.0142392625029,0.0555454735382,0.0142392625029,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0573217734511
 10/11  03:00:00,0.531253769991,0.0,0.0,0.0211099843928,0.00731735685659,0.0284273412494,0.00731735685659,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.05973032565
 10/11  04:00:00,0.531526730688,0.0,0.0,0.0036792794535,0.00127558477365,0.00495486422714,0.00127558477365,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0847020890557
 10/11  05:00:00,0.70007671421,0.0,0.0,0.00669149056719,0.00231996016464,0.00901145073183,0.00231996016464,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.196824099445
 10/11  06:00:00,1.07802751573,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.40541225787
 10/11  07:00:00,1.44488418313,0.0,0.0,0.0261204921344,0.00905627723394,0.0351767693684,0.00905627723394,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.459090626268
 10/11  08:00:00,1.39744727742,0.0,0.0,0.0511732128434,0.0172865526909,0.0684597655343,0.0172865526909,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.441202716285
 10/11  09:00:00,1.31588283403,0.0,0.0,0.117381395634,0.0380998713986,0.155481267032,0.0380998713986,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.393155886174
 10/11  10:00:00,1.34497922639,0.0,0.0,0.18551482209,0.0584638648702,0.24397868696,0.0584638648702,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.338278674325
 10/11  11:00:00,1.37080095376,0.0,0.0,0.22907521849,0.0721872617203,0.30126248021,0.0721872617203,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.290596136553
 10/11  12:00:00,1.46152617724,0.0,0.0,0.340476593109,0.102862375211,0.44333896832,0.102862375211,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.253428006156
 10/11  13:00:00,1.51807642429,0.0,0.0,0.417131540499,0.127281482807,0.544413023305,0.127281482807,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.232558110264
 10/11  14:00:00,1.54369693491,0.0,0.0,0.459576680099,0.140233113944,0.599809794043,0.140233113944,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.210884696822
 10/11  15:00:00,1.60629424421,0.0,0.0,0.478159970635,0.147615996705,0.62577596734,0.147615996705,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.214328445924
 10/11  16:00:00,1.86438683471,0.0,0.0,0.550308286947,0.167919053298,0.718227340244,0.167919053298,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.241200851031
 10/11  17:00:00,2.27042224647,0.0,0.0,0.614548561075,0.189719390309,0.804267951384,0.189719390309,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.300317356856
 10/11  18:00:00,2.46752999557,0.0,0.0,0.561370526797,0.180353332468,0.741723859264,0.180353332468,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.356391436225
 10/11  19:00:00,2.56080714927,0.0,0.0,0.523595367305,0.171275992908,0.694871360213,0.171275992908,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.366733558518
 10/11  20:00:00,2.50951949536,0.0,0.0,0.476077246757,0.15833724275,0.634414489507,0.15833724275,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.333587997087
 10/11  21:00:00,2.24029668408,0.0,0.0,0.407934842707,0.137726290804,0.545661133511,0.137726290804,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.2936380797
 10/11  22:00:00,1.81022289264,0.0,0.0,0.331426863044,0.112739851153,0.444166714197,0.112739851153,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.23318406945
 10/11  23:00:00,1.38830310811,0.0,0.0,0.261681685245,0.0890271119601,0.350708797205,0.0890271119601,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.168328434281
 10/11  24:00:00,0.959743405251,0.0,0.0,0.194297229511,0.0661078054699,0.260405034981,0.0661078054699,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0979752832325
 10/12  01:00:00,0.767543546949,0.0,0.0,0.148893755453,0.0506603780357,0.199554133489,0.0506603780357,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0656253817594
 10/12  02:00:00,0.662118898762,0.0,0.0,0.111690395951,0.038265284151,0.149955680103,0.038265284151,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0574237604391
 10/12  03:00:00,0.632342966597,0.0,0.0,0.096551358104,0.0328514528884,0.129402810992,0.0328514528884,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0598440525135
 10/12  04:00:00,0.631669792704,0.0,0.0,0.07810930519,0.0267573494031,0.104866654593,0.0267573494031,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0849333607058
 10/12  05:00:00,0.786960103173,0.0,0.0,0.0707907341237,0.0243756429457,0.0951663770694,0.0243756429457,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.197552562071
 10/12  06:00:00,1.10982942749,0.0,0.0,0.0225881309883,0.00777855304958,0.0303666840379,0.00777855304958,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.40684748559
 10/12  07:00:00,1.55863986349,0.0,0.0,0.109647635564,0.0375544493915,0.147202084956,0.0375544493915,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.46082099104
 10/12  08:00:00,1.47116818629,0.0,0.0,0.104688047258,0.0356038495873,0.140291896845,0.0356038495873,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.443091493837
 10/12  09:00:00,1.35398812663,0.0,0.0,0.144261185716,0.0476291006169,0.191890286333,0.0476291006169,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.39485215947
 10/12  10:00:00,1.39339373817,0.0,0.0,0.220654148062,0.0702825091149,0.290936657177,0.0702825091149,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.339735215887
 10/12  11:00:00,1.47379287779,0.0,0.0,0.307951057025,0.0950687414003,0.403019798425,0.0950687414003,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.291830742376
 10/12  12:00:00,1.46465675357,0.0,0.0,0.340338844597,0.105069673638,0.445408518234,0.105069673638,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.254489032575
 10/12  13:00:00,1.48232914379,0.0,0.0,0.387945717451,0.119769175713,0.507714893164,0.119769175713,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.233508959905
 10/12  14:00:00,1.47941154744,0.0,0.0,0.40854807084,0.126129481775,0.534677552615,0.126129481775,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.211731550784
 10/12  15:00:00,1.56876031985,0.0,0.0,0.450052210578,0.137332864316,0.587385074894,0.137332864316,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.215185414012
 10/12  16:00:00,1.77393683462,0.0,0.0,0.478938514385,0.147861826545,0.626800340931,0.147861826545,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.242177850252
 10/12  17:00:00,2.1502906817,0.0,0.0,0.51927168886,0.16363820653,0.68290989539,0.16363820653,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.301543848082
 10/12  18:00:00,2.38301908152,0.0,0.0,0.495103655899,0.160661893442,0.65576554934,0.160661893442,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.357838832099
 10/12  19:00:00,2.49033438939,0.0,0.0,0.468321824387,0.154600773687,0.622922598074,0.154600773687,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.368209560781
 10/12  20:00:00,2.46692234112,0.0,0.0,0.443119779904,0.147353241984,0.590473021888,0.147353241984,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.334932310472
 10/12  21:00:00,2.20871598358,0.0,0.0,0.38347164086,0.129427418326,0.512899059185,0.129427418326,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.294819453532
 10/12  22:00:00,1.80010308219,0.0,0.0,0.323839202467,0.109305190684,0.433144393151,0.109305190684,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.234086580055
 10/12  23:00:00,1.37080162814,0.0,0.0,0.248209065708,0.0844005614959,0.332609627204,0.0844005614959,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.168926124311
 10/12  24:00:00,0.919390218086,0.0,0.0,0.163495927769,0.0562724740079,0.219768401777,0.0562724740079,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0982587292718
 10/13  01:00:00,0.736015417202,0.0,0.0,0.125062588063,0.0428206982638,0.167883286327,0.0428206982638,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0657680991743
 10/13  02:00:00,0.639694773774,0.0,0.0,0.0949274114171,0.032503744602,0.127431156019,0.032503744602,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0575241595348
 10/13  03:00:00,0.610926692324,0.0,0.0,0.0804984653069,0.0273754258636,0.10787389117,0.0273754258636,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0599566980619
 10/13  04:00:00,0.61803284936,0.0,0.0,0.0679071508116,0.0230920978984,0.09099924871,0.0230920978984,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.085163823245
 10/13  05:00:00,0.793515502434,0.0,0.0,0.0753658001108,0.025626083749,0.10099188386,0.025626083749,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.198282454542
 10/13  06:00:00,1.22897196633,0.0,0.0,0.110330071205,0.0375117959631,0.147841867168,0.0375117959631,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.408514841297
 10/13  07:00:00,1.57395872886,0.0,0.0,0.119626900352,0.0409463481047,0.160573248457,0.0409463481047,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.462768692917
 10/13  08:00:00,1.50220624965,0.0,0.0,0.126889870446,0.0425457875915,0.169435658038,0.0425457875915,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.444985796011
 10/13  09:00:00,1.41594461198,0.0,0.0,0.190369241853,0.0617757942572,0.25214503611,0.0617757942572,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.396553895047
 10/13  10:00:00,1.48002635092,0.0,0.0,0.285980732912,0.0901271703472,0.376107903259,0.0901271703472,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.341196582553
 10/13  11:00:00,1.50908426634,0.0,0.0,0.333955920548,0.103116851402,0.437072771951,0.103116851402,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.293069157396
 10/13  12:00:00,1.58584123941,0.0,0.0,0.434290965076,0.131237328796,0.565528293872,0.131237328796,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.255553742781
 10/13  13:00:00,1.59261023521,0.0,0.0,0.473844937518,0.143196637316,0.617041574834,0.143196637316,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.234463369661
 10/13  14:00:00,1.55741710772,0.0,0.0,0.467470284189,0.144361871949,0.611832156138,0.144361871949,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.212582507536
 10/13  15:00:00,1.66192003467,0.0,0.0,0.519315478469,0.160369180851,0.67968465932,0.160369180851,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.21604554441
 10/13  16:00:00,1.8379312064,0.0,0.0,0.524492050679,0.165321343184,0.689813393862,0.165321343184,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.2431591691
 10/13  17:00:00,2.17560017374,0.0,0.0,0.536173723549,0.170814748609,0.706988472158,0.170814748609,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.302774763352
 10/13  18:00:00,2.44799491271,0.0,0.0,0.544369236914,0.174919801721,0.719289038635,0.174919801721,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.359291173995
 10/13  19:00:00,2.55183397565,0.0,0.0,0.514602391572,0.168338803208,0.68294119478,0.168338803208,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.369690550332
 10/13  20:00:00,2.50352450887,0.0,0.0,0.469576226659,0.156150151221,0.62572637788,0.156150151221,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.336281122225
 10/13  21:00:00,2.26545616428,0.0,0.0,0.426597362006,0.141856423758,0.568453785764,0.141856423758,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.296004907646
 10/13  22:00:00,1.85551656835,0.0,0.0,0.365959760813,0.121692531524,0.487652292337,0.121692531524,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.234992167024
 10/13  23:00:00,1.43849286788,0.0,0.0,0.299956166579,0.0997446329044,0.399700799484,0.0997446329044,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.169526191776
 10/13  24:00:00,1.010433276,0.0,0.0,0.233034435162,0.0774913837222,0.310525818885,0.0774913837222,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0985443700749
 10/14  01:00:00,0.836614801796,0.0,0.0,0.196478701574,0.064860978871,0.261339680445,0.064860978871,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0689640655751
 10/14  02:00:00,0.753001051631,0.0,0.0,0.177614396488,0.0580977336202,0.235712130108,0.0580977336202,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.059938224876
 10/14  03:00:00,0.71973950514,0.0,0.0,0.160289678406,0.0524308343807,0.212720512787,0.0524308343807,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.06255748509
 10/14  04:00:00,0.730446693414,0.0,0.0,0.147263161056,0.0481702041432,0.195433365199,0.0481702041432,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0904723951943
 10/14  05:00:00,0.920422833957,0.0,0.0,0.15675232441,0.0512752043766,0.208027528786,0.0512752043766,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.214057448537
 10/14  06:00:00,1.39543024844,0.0,0.0,0.201485408145,0.0659096081899,0.267395016335,0.0659096081899,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.444794462023
 10/14  07:00:00,1.75612577133,0.0,0.0,0.20888050739,0.0694639322433,0.278344439634,0.0694639322433,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.506003182289
 10/14  08:00:00,1.65759615281,0.0,0.0,0.18618215973,0.0619165358698,0.248098695599,0.0619165358698,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.489275360713
 10/14  09:00:00,1.45643098504,0.0,0.0,0.155730611428,0.0517899821077,0.207520593536,0.0517899821077,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.436633652213
 10/14  10:00:00,1.34646844822,0.0,0.0,0.11848692014,0.0391194013181,0.157606321458,0.0391194013181,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.375224032367
 10/14  11:00:00,1.45545115906,0.0,0.0,0.229200238887,0.073661202387,0.302861441274,0.073661202387,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.321158621274
 10/14  12:00:00,1.50781496946,0.0,0.0,0.316693946846,0.0987478886883,0.415441835534,0.0987478886883,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.279803425071
 10/14  13:00:00,1.56272177511,0.0,0.0,0.40028366746,0.122215193247,0.522498860706,0.122215193247,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.255529591169
 10/14  14:00:00,1.75231103095,0.0,0.0,0.579404248243,0.169092153365,0.748496401608,0.169092153365,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.231686613124
 10/14  15:00:00,1.95008540367,0.0,0.0,0.707391554739,0.204254975905,0.911646530644,0.204254975905,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.235190069224
 10/14  16:00:00,2.17410306285,0.0,0.0,0.748028214663,0.218312848141,0.966341062803,0.218312848141,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.266885437362
 10/14  17:00:00,2.5930395368,0.0,0.0,0.816198747559,0.243787628669,1.05998637623,0.243787628669,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.331864292124
 10/14  18:00:00,2.80705574079,0.0,0.0,0.770511319475,0.235307615243,1.00581893472,0.235307615243,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.397511790448
 10/14  19:00:00,2.85029214417,0.0,0.0,0.685716502079,0.218550139099,0.904266641179,0.218550139099,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.412578518261
 10/14  20:00:00,2.75810280475,0.0,0.0,0.606416237839,0.198428088919,0.804844326757,0.198428088919,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.376886098907
 10/14  21:00:00,2.44288381668,0.0,0.0,0.506563862119,0.169865006159,0.676428868278,0.169865006159,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.329850620064
 10/14  22:00:00,1.96501810105,0.0,0.0,0.404585966311,0.137544903355,0.542130869666,0.137544903355,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.261721910469
 10/14  23:00:00,1.41235940178,0.0,0.0,0.253507658632,0.0876988349381,0.34120649357,0.0876988349381,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.186352186258
 10/14  24:00:00,0.947636090658,0.0,0.0,0.174514070558,0.0603778690446,0.234891939603,0.0603778690446,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.10480738094
 10/15  01:00:00,0.744406999154,0.0,0.0,0.125536778131,0.0434361434081,0.168972921539,0.0434361434081,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0691230218387
 10/15  02:00:00,0.61269764788,0.0,0.0,0.0707974948306,0.0244995017376,0.0952969965682,0.0244995017376,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0600499546641
 10/15  03:00:00,0.55969136225,0.0,0.0,0.0390377431992,0.013510097419,0.0525478406182,0.013510097419,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0626820143683
 10/15  04:00:00,0.535295454473,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.090754521452
 10/15  05:00:00,0.713470231297,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.215132374665
 10/15  06:00:00,1.13092210127,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.447681331188
 10/15  07:00:00,1.48099117319,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.509213023784
 10/15  08:00:00,1.4122197383,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.491997641803
 10/15  09:00:00,1.2509594135,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.438682674206
 10/15  10:00:00,1.26361599077,0.0,0.0,0.0549634021778,0.0181465955693,0.0731099977471,0.0181465955693,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.376867898628
 10/15  11:00:00,1.37589030762,0.0,0.0,0.16794933506,0.053959522898,0.221908857958,0.053959522898,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.322550353147
 10/15  12:00:00,1.43433668082,0.0,0.0,0.259112403032,0.0816534461662,0.340765849198,0.0816534461662,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.281001122766
 10/15  13:00:00,1.50789057445,0.0,0.0,0.355731227607,0.110866543548,0.466597771155,0.110866543548,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.25659948006
 10/15  14:00:00,1.62227774924,0.0,0.0,0.47184212053,0.14566675844,0.61750887897,0.14566675844,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.232640854057
 10/15  15:00:00,1.78638211321,0.0,0.0,0.572337998507,0.174642782453,0.74698078096,0.174642782453,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.236152528447
 10/15  16:00:00,1.99254388036,0.0,0.0,0.598809860925,0.184866069607,0.783675930533,0.184866069607,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.267991387148
 10/15  17:00:00,2.33615060213,0.0,0.0,0.609600603173,0.192120421541,0.801721024714,0.192120421541,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.333240708966
 10/15  18:00:00,2.48148622611,0.0,0.0,0.507299678768,0.171313457901,0.678613136669,0.171313457901,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.399148073821
 10/15  19:00:00,2.52500101681,0.0,0.0,0.428726732705,0.148564481849,0.577291214554,0.148564481849,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.414262817522
 10/15  20:00:00,2.45360497851,0.0,0.0,0.370367221393,0.128436304365,0.498803525758,0.128436304365,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.378429073659
 10/15  21:00:00,2.18451017299,0.0,0.0,0.309348431065,0.107356588256,0.416705019321,0.107356588256,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.331200825339
 10/15  22:00:00,1.68580815322,0.0,0.0,0.19437548246,0.0675121869249,0.261887669385,0.0675121869249,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.262755162922
 10/15  23:00:00,1.21596610702,0.0,0.0,0.10695309795,0.0371817531533,0.144134851104,0.0371817531533,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.18703053396
 10/15  24:00:00,0.736207056101,0.0,0.0,0.017168213783,0.0059803421786,0.0231485559616,0.0059803421786,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.105121730026
 10/16  01:00:00,0.56869689579,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0663328640898
 10/16  02:00:00,0.513098972538,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0583595143178
 10/16  03:00:00,0.504098793206,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0610026901147
 10/16  04:00:00,0.528810976422,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0869411990165
