Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/16  05:00:00,0.695911480724,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.201670316691
 10/16  06:00:00,1.08773318796,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.415117930098
 10/16  07:00:00,1.42147079449,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.470854007004
 10/16  08:00:00,1.34002235927,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.452237563667
 10/16  09:00:00,1.17003844386,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.402792763033
 10/16  10:00:00,1.10926458086,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.346542715753
 10/16  11:00:00,1.07614765913,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.297205322139
 10/16  12:00:00,1.1467984418,0.0,0.0,0.0939251546231,0.029349424112,0.123274578735,0.029349424112,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.2587646603
 10/16  13:00:00,1.24017057312,0.0,0.0,0.19991298295,0.0618124459304,0.26172542888,0.0618124459304,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.237339853521
 10/16  14:00:00,1.37358406296,0.0,0.0,0.32588161674,0.0995551460211,0.425436762761,0.0995551460211,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.215144856158
 10/16  15:00:00,1.54510953589,0.0,0.0,0.429183809176,0.13110041849,0.560284227665,0.13110041849,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.218635477278
 10/16  16:00:00,1.77718670331,0.0,0.0,0.479615184975,0.146496217036,0.626111402011,0.146496217036,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.246116657861
 10/16  17:00:00,2.1843704047,0.0,0.0,0.543928809402,0.168118913779,0.712047723181,0.168118913779,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.306485743285
 10/16  18:00:00,2.32894600966,0.0,0.0,0.450804471787,0.145057004655,0.595861476442,0.145057004655,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.363669833137
 10/16  19:00:00,2.17041942627,0.0,0.0,0.222297546731,0.0747651002374,0.297062646968,0.0747651002374,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.374154548758
 10/16  20:00:00,2.03886719806,0.0,0.0,0.116411696565,0.0405712507486,0.156982947313,0.0405712507486,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.340367241981
 10/16  21:00:00,1.75311508954,0.0,0.0,0.0389248893929,0.0136100454563,0.0525349348492,0.0136100454563,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.299582683827
 10/16  22:00:00,1.37084584249,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.237973733499
 10/16  23:00:00,1.0411242703,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.17185839368
 10/16  24:00:00,0.70169916817,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100336081133
 10/17  01:00:00,0.569443423998,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0670793922978
 10/17  02:00:00,0.513587891952,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0588484337319
 10/17  03:00:00,0.504808728054,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0617126249632
 10/17  04:00:00,0.529678780061,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0878090026552
 10/17  05:00:00,0.697358740044,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.203117576012
 10/17  06:00:00,1.09089489388,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.418279636022
 10/17  07:00:00,1.42432903149,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.473712244003
 10/17  08:00:00,1.34301840149,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.455233605889
 10/17  09:00:00,1.17311730238,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.405871621551
 10/17  10:00:00,1.11228143403,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.349559568925
 10/17  11:00:00,1.07895241058,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.300010073589
 10/17  12:00:00,1.02604130741,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.261282104651
 10/17  13:00:00,0.980432774623,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.239327483906
 10/17  14:00:00,0.949498739968,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.216496295926
 10/17  15:00:00,1.00064808719,0.0,0.0,0.0110527740461,0.00385491095927,0.0149076850054,0.00385491095927,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.219550571235
 10/17  16:00:00,1.23642883896,0.0,0.0,0.0626022880127,0.0217632478536,0.0843655358663,0.0217632478536,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.247104659655
 10/17  17:00:00,1.50035647262,0.0,0.0,0.0197948249137,0.00699798477109,0.0267928096848,0.00699798477109,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.307726724703
 10/17  18:00:00,1.83662900939,0.0,0.0,0.0753080490671,0.0267385111486,0.102046560216,0.0267385111486,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.36516774909
 10/17  19:00:00,1.94113786069,0.0,0.0,0.0488757172344,0.017410532997,0.0662862502314,0.017410532997,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.375649379922
 10/17  20:00:00,1.89992134532,0.0,0.0,0.012304204601,0.00439211972725,0.0166963243283,0.00439211972725,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.341708012227
 10/17  21:00:00,1.70194782513,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.300950354258
 10/17  22:00:00,1.3720464708,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.239174361816
 10/17  23:00:00,1.04220547635,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.172939599726
 10/17  24:00:00,0.702630689423,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101267602386
 10/18  01:00:00,0.570790736537,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0684267048359
 10/18  02:00:00,0.51509801889,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0603585606702
 10/18  03:00:00,0.506460937152,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0633648340604
 10/18  04:00:00,0.531478236836,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0896084594303
 10/18  05:00:00,0.699557556141,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.205316392108
 10/18  06:00:00,1.09308392924,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.420468671383
 10/18  07:00:00,1.42678221384,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.476165426352
 10/18  08:00:00,1.34588311617,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.458098320568
 10/18  09:00:00,1.17558806401,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.408342383184
 10/18  10:00:00,1.11424832057,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.351526455468
 10/18  11:00:00,1.0806074263,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.301665089306
 10/18  12:00:00,1.02754991766,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.262790714898
 10/18  13:00:00,0.98180796803,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.240702677312
 10/18  14:00:00,0.950972018676,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.217969574634
 10/18  15:00:00,0.987606043353,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.221416212409
 10/18  16:00:00,1.15387545237,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.248916808931
 10/18  17:00:00,1.47527520633,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.309438268102
 10/18  18:00:00,1.73635225118,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.366937551098
 10/18  19:00:00,1.96581177336,0.0,0.0,0.0659341036459,0.0234725250707,0.0894066287166,0.0234725250707,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.377202914103
 10/18  20:00:00,2.01434370267,0.0,0.0,0.0957781517643,0.0339760882256,0.12975423999,0.0339760882256,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.343072453914
 10/18  21:00:00,1.80929285014,0.0,0.0,0.0784938693621,0.0278279912663,0.106321860628,0.0278279912663,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.301973518648
 10/18  22:00:00,1.42520441079,0.0,0.0,0.0389624303518,0.0138207128856,0.0527831432375,0.0138207128856,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.23954915856
 10/18  23:00:00,1.04760671169,0.0,0.0,0.00427835462449,0.00152000458978,0.00579835921427,0.00152000458978,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.172542475853
 10/18  24:00:00,0.701419225435,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100056138398
 10/19  01:00:00,0.569507656593,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.067143624892
 10/19  02:00:00,0.513600448466,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0588609902461
 10/19  03:00:00,0.504652570121,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0615564670296
 10/19  04:00:00,0.529542391918,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0876726145129
 10/19  05:00:00,0.698155755721,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.203914591689
 10/19  06:00:00,1.09310099441,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.420485736548
 10/19  07:00:00,1.42700959777,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.476392810281
 10/19  08:00:00,1.34575136434,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.457966568735
 10/19  09:00:00,1.1753363989,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.408090718075
 10/19  10:00:00,1.11374788743,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.351026022329
 10/19  11:00:00,1.07984944123,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.300907104236
 10/19  12:00:00,1.09739231935,0.0,0.0,0.0535356455311,0.0171052670156,0.0706409125467,0.0171052670156,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.261992204043
 10/19  13:00:00,1.12680841566,0.0,0.0,0.110315077245,0.0351538658391,0.145468943085,0.0351538658391,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.240234181855
 10/19  14:00:00,1.17001839317,0.0,0.0,0.166349432799,0.0529432631399,0.219292695939,0.0529432631399,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.217723253188
 10/19  15:00:00,1.31009232998,0.0,0.0,0.245474532071,0.0771857002032,0.322660232274,0.0771857002032,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.22124226676
 10/19  16:00:00,1.56538777109,0.0,0.0,0.315342703099,0.0959955724528,0.411338275552,0.0959955724528,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.249090852101
 10/19  17:00:00,1.98518279131,0.0,0.0,0.388314043228,0.120812978012,0.50912702124,0.120812978012,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.31021883184
 10/19  18:00:00,2.18541148711,0.0,0.0,0.335231036779,0.1126903598,0.447921396579,0.1126903598,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.368075390451
 10/19  19:00:00,2.2848860789,0.0,0.0,0.302162964107,0.104872984167,0.407035948275,0.104872984167,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.378647900082
 10/19  20:00:00,2.26876656982,0.0,0.0,0.283722077759,0.0990883617718,0.382810439531,0.0990883617718,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.344439121523
 10/19  21:00:00,2.03526176142,0.0,0.0,0.244981656805,0.0861078955994,0.331089552405,0.0861078955994,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.303174738148
 10/19  22:00:00,1.5930864266,0.0,0.0,0.162592281188,0.0571555550169,0.219747836205,0.0571555550169,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.240466481406
 10/19  23:00:00,1.1831434862,0.0,0.0,0.104115091683,0.0366125697099,0.140727661393,0.0366125697099,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.173149948185
 10/19  24:00:00,0.745410813635,0.0,0.0,0.0323829935475,0.0114015007596,0.043784494307,0.0114015007596,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100263232291
 10/20  01:00:00,0.569247070752,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0668830390518
 10/20  02:00:00,0.513336410984,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.058596952764
 10/20  03:00:00,0.504373813831,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0612777107399
 10/20  04:00:00,0.52952621611,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.087656438705
 10/20  05:00:00,0.69862257521,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.204381411177
 10/20  06:00:00,1.09411232084,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.421497062976
 10/20  07:00:00,1.42893976523,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.478322977742
 10/20  08:00:00,1.34752895809,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.459744162485
 10/20  09:00:00,1.17660625496,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.409360574131
 10/20  10:00:00,1.11445049804,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.351728632937
 10/20  11:00:00,1.16785589754,0.0,0.0,0.0662837033832,0.0208138486452,0.0870975520284,0.0208138486452,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.301816008524
 10/20  12:00:00,1.23633679427,0.0,0.0,0.159588701462,0.0489175708762,0.208506272338,0.0489175708762,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.263071319173
 10/20  13:00:00,1.31676059415,0.0,0.0,0.256646304079,0.0778068753673,0.334453179446,0.0778068753673,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.241202123982
 10/20  14:00:00,1.44406957784,0.0,0.0,0.379025332886,0.113455907188,0.492481240074,0.113455907188,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.218585893722
 10/20  15:00:00,1.61853914825,0.0,0.0,0.486236063025,0.143998807423,0.630234870447,0.143998807423,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.222114446855
 10/20  16:00:00,1.86175611222,0.0,0.0,0.545257903785,0.161453164691,0.706711068476,0.161453164691,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.250086400305
 10/20  17:00:00,2.27057759061,0.0,0.0,0.608861145017,0.184412032507,0.793273177525,0.184412032507,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.311467474857
 10/20  18:00:00,2.34788116436,0.0,0.0,0.45845357851,0.15046417864,0.60891775715,0.15046417864,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.36954870713
 10/20  19:00:00,2.42799614172,0.0,0.0,0.407609209455,0.141034547528,0.548643756983,0.141034547528,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.380150154202
 10/20  20:00:00,2.37142574418,0.0,0.0,0.359069313362,0.125032016776,0.484101330138,0.125032016776,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.34580740528
 10/20  21:00:00,2.13433602071,0.0,0.0,0.318123136216,0.110838128906,0.428961265122,0.110838128906,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.304377284718
 10/20  22:00:00,1.70296641764,0.0,0.0,0.243747190274,0.0849622165508,0.328709406825,0.0849622165508,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.24138490183
 10/20  23:00:00,1.24574382268,0.0,0.0,0.150302190557,0.0524176969147,0.202719887472,0.0524176969147,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.173758058586
 10/20  24:00:00,0.799415061965,0.0,0.0,0.0722756514025,0.0252243320573,0.0974999834598,0.0252243320573,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100551991468
 10/21  01:00:00,0.590379050547,0.0,0.0,0.0103582258847,0.00362055276667,0.0139787786513,0.00362055276667,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0700892161193
 10/21  02:00:00,0.518189267358,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0608385707105
 10/21  03:00:00,0.508284656731,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0638231494678
 10/21  04:00:00,0.53745777813,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0929168451088
 10/21  05:00:00,0.71871178798,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.220373931347
 10/21  06:00:00,1.14191069724,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.458669927159
 10/21  07:00:00,1.49454743551,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.522769286104
 10/21  08:00:00,1.42558265119,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.505360554696
 10/21  09:00:00,1.26290488898,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.450628149683
 10/21  10:00:00,1.21378533983,0.0,0.0,0.0100442935303,0.00324573932991,0.0132900328602,0.00324573932991,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.386857212579
 10/21  11:00:00,1.29137403169,0.0,0.0,0.0982694282466,0.0307188424947,0.128988270741,0.0307188424947,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.330954664434
 10/21  12:00:00,1.33574773006,0.0,0.0,0.179447899789,0.055494914052,0.234942813841,0.055494914052,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.288235207366
 10/21  13:00:00,1.42351570673,0.0,0.0,0.288498582252,0.0872617806184,0.375760362871,0.0872617806184,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.263062020627
 10/21  14:00:00,1.55317231313,0.0,0.0,0.417821242947,0.12481684024,0.542638083187,0.12481684024,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.238406213727
 10/21  15:00:00,1.73747367687,0.0,0.0,0.534306545033,0.157951405578,0.692257950611,0.157951405578,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.241966922458
 10/21  16:00:00,1.98974983989,0.0,0.0,0.597572505198,0.176635564386,0.774208069585,0.176635564386,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.274665207623
 10/21  17:00:00,2.4050707542,0.0,0.0,0.662138178551,0.200184733467,0.862322912017,0.200184733467,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.341558973731
 10/21  18:00:00,2.55637649291,0.0,0.0,0.561300946149,0.182314523678,0.743615469828,0.182314523678,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.409036007456
 10/21  19:00:00,2.59221683396,0.0,0.0,0.473150788935,0.1611785424,0.634329331334,0.1611785424,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.42444051789
 10/21  20:00:00,2.53330555015,0.0,0.0,0.423172402779,0.146006839626,0.569179242405,0.146006839626,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.387753928657
 10/21  21:00:00,2.2919399669,0.0,0.0,0.384109972453,0.131864144422,0.515974116875,0.131864144422,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.339361521688
 10/21  22:00:00,1.85089619455,0.0,0.0,0.312751504438,0.107976480944,0.420727985382,0.107976480944,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.269002888259
 10/21  23:00:00,1.41150287392,0.0,0.0,0.249782452286,0.0857859470095,0.335568399295,0.0857859470095,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.191133752668
 10/21  24:00:00,0.959038232464,0.0,0.0,0.181667858194,0.0624057766784,0.244073634872,0.0624057766784,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.107027827478
 10/22  01:00:00,0.759122076112,0.0,0.0,0.135879050563,0.0466797296604,0.182558780224,0.0466797296604,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0702522401122
 10/22  02:00:00,0.664302805185,0.0,0.0,0.10894003156,0.0371635765819,0.146103608141,0.0371635765819,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0608485003958
 10/22  03:00:00,0.635630846838,0.0,0.0,0.0953286129212,0.0322697286763,0.127598341598,0.0322697286763,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0635709979772
 10/22  04:00:00,0.647398301559,0.0,0.0,0.0824210090298,0.0278935496848,0.110314558715,0.0278935496848,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.092542809823
 10/22  05:00:00,0.84325470045,0.0,0.0,0.0931015249098,0.0312868835005,0.12438840841,0.0312868835005,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.220528435407
 10/22  06:00:00,1.30781818944,0.0,0.0,0.123305553951,0.0416989422955,0.165004496247,0.0416989422955,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.459572923112
 10/22  07:00:00,1.61040851326,0.0,0.0,0.0861425655853,0.0291200156315,0.115262581217,0.0291200156315,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.523367782635
 10/22  08:00:00,1.59063569457,0.0,0.0,0.122642459015,0.0414432845401,0.164085743555,0.0414432845401,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.506327854514
 10/22  09:00:00,1.41863177527,0.0,0.0,0.115553799756,0.0387790868611,0.154332886617,0.0387790868611,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.452022149355
 10/22  10:00:00,1.2854897386,0.0,0.0,0.0624415462092,0.0209515678253,0.0833931140345,0.0209515678253,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.388458530166
 10/22  11:00:00,1.33252428505,0.0,0.0,0.126845064492,0.0418878847199,0.168732949212,0.0418878847199,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.332360239332
 10/22  12:00:00,1.34031302192,0.0,0.0,0.180727424155,0.0575704568277,0.238297880982,0.0575704568277,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.289445432089
 10/22  13:00:00,1.36706549562,0.0,0.0,0.241974224678,0.0762547341542,0.318228958832,0.0762547341542,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.264143213559
 10/22  14:00:00,1.48007867038,0.0,0.0,0.358045114898,0.110534601022,0.46857971592,0.110534601022,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.239370938238
 10/22  15:00:00,1.65688805781,0.0,0.0,0.470328205557,0.140371221373,0.610699426929,0.140371221373,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.242939827084
 10/22  16:00:00,1.86799689628,0.0,0.0,0.50021759494,0.151121845508,0.651339440448,0.151121845508,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.275780893152
 10/22  17:00:00,2.33755042983,0.0,0.0,0.609324701991,0.184085342379,0.79341004437,0.184085342379,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.342951517013
 10/22  18:00:00,2.51469259199,0.0,0.0,0.5300009893,0.170276515402,0.700277504702,0.170276515402,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.41069007167
 10/22  19:00:00,2.61371254022,0.0,0.0,0.491777008526,0.162345273954,0.65412228248,0.162345273954,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.426143273004
 10/22  20:00:00,2.64845232098,0.0,0.0,0.516747115854,0.166018654497,0.682765770351,0.166018654497,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.389314171536
 10/22  21:00:00,2.37535257919,0.0,0.0,0.449596314237,0.14842520226,0.598021516497,0.14842520226,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.340726734356
 10/22  22:00:00,1.91964979559,0.0,0.0,0.36577864451,0.122657483644,0.488436128154,0.122657483644,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.270048346526
 10/22  23:00:00,1.44871015541,0.0,0.0,0.27766866612,0.0944206584584,0.372089324578,0.0944206584584,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.19182010888
 10/22  24:00:00,1.01498424392,0.0,0.0,0.224434183823,0.0752663237806,0.299700507604,0.0752663237806,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.107346966207
 10/23  01:00:00,0.802449103159,0.0,0.0,0.174097285209,0.0587707700906,0.232868055299,0.0587707700906,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0672170161589
 10/23  02:00:00,0.712914193541,0.0,0.0,0.149491678449,0.0501345762969,0.199626254745,0.0501345762969,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0585484805752
 10/23  03:00:00,0.671934928916,0.0,0.0,0.125405779154,0.0423320512673,0.167737830422,0.0423320512673,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0611009954031
 10/23  04:00:00,0.678942885697,0.0,0.0,0.111828145347,0.0377465722031,0.14957471755,0.0377465722031,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0874983907413
 10/23  05:00:00,0.856882135928,0.0,0.0,0.11736622531,0.0396130754893,0.1569793008,0.0396130754893,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.205661671096
 10/23  06:00:00,1.3031211866,0.0,0.0,0.153374102236,0.0517637618863,0.205137864123,0.0517637618863,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.42536806462
 10/23  07:00:00,1.56423554265,0.0,0.0,0.0978875102733,0.0332788249989,0.131166335272,0.0332788249989,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.482452419889
 10/23  08:00:00,1.53424682684,0.0,0.0,0.13606267888,0.046256725049,0.182319403929,0.046256725049,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.464142627305
 10/23  09:00:00,1.35148719212,0.0,0.0,0.127464985351,0.0430180187757,0.170483004127,0.0430180187757,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.413758507165
 10/23  10:00:00,1.25209892914,0.0,0.0,0.100116014643,0.0332933895553,0.133409404198,0.0332933895553,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.355967659841
 10/23  11:00:00,1.31464627147,0.0,0.0,0.173728141431,0.0563880183989,0.23011615983,0.0563880183989,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.305587774645
 10/23  12:00:00,1.33089937587,0.0,0.0,0.226899659774,0.0729264579143,0.299826117688,0.0729264579143,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.266314055415
 10/23  13:00:00,1.45892299951,0.0,0.0,0.361924312966,0.111784040329,0.473708353294,0.111784040329,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.244109355503
 10/23  14:00:00,1.60843333294,0.0,0.0,0.502397426829,0.151856912366,0.654254339194,0.151856912366,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.221176549708
 10/23  15:00:00,1.82258713129,0.0,0.0,0.643799395484,0.187863920147,0.83166331563,0.187863920147,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.224733984715
 10/23  16:00:00,2.04971210451,0.0,0.0,0.688279595911,0.203398949591,0.891678545502,0.203398949591,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.253074915571
 10/23  17:00:00,2.53475758558,0.0,0.0,0.813336311004,0.240365601025,1.05370191203,0.240365601025,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.315218735315
 10/23  18:00:00,2.63008261401,0.0,0.0,0.672390606152,0.214303868449,0.886694474601,0.214303868449,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.373973439329
 10/23  19:00:00,2.65237981218,0.0,0.0,0.576693325817,0.191822063276,0.768515389094,0.191822063276,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.384662192543
 10/23  20:00:00,2.56997360017,0.0,0.0,0.506380939586,0.172158918675,0.678539858261,0.172158918675,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.349916733142
 10/23  21:00:00,2.28495227085,0.0,0.0,0.428532561726,0.147433427439,0.575965989165,0.147433427439,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.307988810814
 10/23  22:00:00,1.85371674628,0.0,0.0,0.354673075066,0.122028575593,0.476701650659,0.122028575593,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.244142986637
 10/23  23:00:00,1.45354473693,0.0,0.0,0.305566832777,0.103126940296,0.408693773073,0.103126940296,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.175585087237
 10/23  24:00:00,1.00110060474,0.0,0.0,0.222627076663,0.0756900188219,0.298317095485,0.0756900188219,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101420422218
 10/24  01:00:00,0.766194733029,0.0,0.0,0.145967526394,0.0505014135874,0.196468939981,0.0505014135874,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0673617613474
 10/24  02:00:00,0.657703817982,0.0,0.0,0.107218190173,0.0370960234728,0.144314213646,0.0370960234728,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0586501461162
 10/24  03:00:00,0.621239598018,0.0,0.0,0.0869935110647,0.0299350658503,0.116928576915,0.0299350658503,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0612149180119
 10/24  04:00:00,0.650274717143,0.0,0.0,0.0902226621622,0.030450336135,0.120672998297,0.030450336135,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0877319414407
 10/24  05:00:00,0.820327152614,0.0,0.0,0.0893177320967,0.0303661415692,0.119683873666,0.0303661415692,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.206402114916
 10/24  06:00:00,1.25552306051,0.0,0.0,0.116106896613,0.0397407634178,0.155847660031,0.0397407634178,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.427060142622
 10/24  07:00:00,1.49474051636,0.0,0.0,0.0444139866574,0.0152805415011,0.0596945281585,0.0152805415011,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.484429200713
 10/24  08:00:00,1.50516278754,0.0,0.0,0.112922008175,0.0383897497421,0.151311757917,0.0383897497421,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.46606623402
 10/24  09:00:00,1.42024349726,0.0,0.0,0.178559758594,0.0589518450137,0.237511603607,0.0589518450137,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.415486212826
 10/24  10:00:00,1.54979388231,0.0,0.0,0.327519623725,0.102099842597,0.429619466322,0.102099842597,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.357452550885
 10/24  11:00:00,1.64392714008,0.0,0.0,0.428602327814,0.129536133509,0.558138461323,0.129536133509,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.306846341766
 10/24  12:00:00,1.7184708916,0.0,0.0,0.528510950448,0.157804799675,0.686315750122,0.157804799675,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.267395938718
 10/24  13:00:00,1.67313159143,0.0,0.0,0.528985841944,0.15796167875,0.686947520694,0.15796167875,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.245078780016
 10/24  14:00:00,1.73790275551,0.0,0.0,0.604280474783,0.178579865977,0.78286034076,0.178579865977,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222039970704
 10/24  15:00:00,1.91671951456,0.0,0.0,0.717728634674,0.207193069646,0.92492170432,0.207193069646,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.225607979299
 10/24  16:00:00,2.17498253293,0.0,0.0,0.788367172804,0.227584027858,1.01595120066,0.227584027858,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.254072688831
 10/24  17:00:00,2.61591161531,0.0,0.0,0.875025132137,0.25858093028,1.13360606242,0.25858093028,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.31646861466
 10/24  18:00:00,2.77802568417,0.0,0.0,0.791511451499,0.241651175736,1.03316262723,0.241651175736,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.375448356855
 10/24  19:00:00,2.8325344642,0.0,0.0,0.720133420484,0.227032558999,0.947165979483,0.227032558999,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.386166254175
 10/24  20:00:00,2.77987791235,0.0,0.0,0.672736472184,0.214337746058,0.887074218242,0.214337746058,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.351286685348
 10/24  21:00:00,2.51443054802,0.0,0.0,0.608656866481,0.195583354994,0.804240221475,0.195583354994,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.309192855682
 10/24  22:00:00,2.06912497038,0.0,0.0,0.521833815845,0.169356053164,0.691189869008,0.169356053164,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.245062992378
 10/24  23:00:00,1.6320724275,0.0,0.0,0.442882694363,0.143729269055,0.586611963418,0.143729269055,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.176194587461
 10/24  24:00:00,1.18740920398,0.0,0.0,0.365666879026,0.118668941696,0.484335820722,0.118668941696,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101710296224
 10/25  01:00:00,0.999155769162,0.0,0.0,0.32489118691,0.104391424612,0.429282611521,0.104391424612,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.06750912594
 10/25  02:00:00,0.88425427475,0.0,0.0,0.27991660269,0.090842814079,0.370759416769,0.090842814079,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0587553997612
 10/25  03:00:00,0.828152506666,0.0,0.0,0.243924962773,0.0797998579595,0.323724820733,0.0797998579595,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0613315828422
 10/25  04:00:00,0.837361353083,0.0,0.0,0.232170281642,0.0753533252015,0.307523606844,0.0753533252015,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0879679688338
 10/25  05:00:00,1.0020874651,0.0,0.0,0.226573285139,0.074128333397,0.300701618536,0.074128333397,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.207144682536
 10/25  06:00:00,1.38784499856,0.0,0.0,0.21536279459,0.071113121685,0.286475916275,0.071113121685,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.428753824421
 10/25  07:00:00,1.73814141468,0.0,0.0,0.22636488621,0.0747541319239,0.301119018134,0.0747541319239,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.486405609055
 10/25  08:00:00,1.71106997001,0.0,0.0,0.268203316002,0.0870906911136,0.355294007116,0.0870906911136,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.467991167292
 10/25  09:00:00,1.60763875656,0.0,0.0,0.320882129074,0.102296580462,0.423178709536,0.102296580462,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.417214366192
 10/25  10:00:00,1.6094812623,0.0,0.0,0.372662056152,0.115161313468,0.487823369619,0.115161313468,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.358936027577
 10/25  11:00:00,1.62690298732,0.0,0.0,0.415662733196,0.124194520007,0.539857253203,0.124194520007,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.308103397124
 10/25  12:00:00,1.71205565404,0.0,0.0,0.525412154975,0.153407840846,0.678819995821,0.153407840846,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.268476455452
 10/25  13:00:00,1.75814297324,0.0,0.0,0.596757190042,0.174232983999,0.77099017404,0.174232983999,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.246047508486
 10/25  14:00:00,1.9012430345,0.0,0.0,0.731722725252,0.213614704224,0.945337429476,0.213614704224,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222903160985
 10/25  15:00:00,2.01199621859,0.0,0.0,0.786731710556,0.232594379584,1.01932609014,0.232594379584,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.226480297504
 10/25  16:00:00,2.1869293055,0.0,0.0,0.790731522244,0.236170532306,1.02690205455,0.236170532306,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.25506860751
 10/25  17:00:00,2.47938566975,0.0,0.0,0.760860849778,0.234971124662,0.995831974441,0.234971124662,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.317716757078
 10/25  18:00:00,2.47593340438,0.0,0.0,0.550833566953,0.178763729658,0.729597296611,0.178763729658,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.37692140769
 10/25  19:00:00,2.29764678977,0.0,0.0,0.305034331867,0.105734083537,0.410768415404,0.105734083537,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.387676143823
 10/25  20:00:00,2.17446629854,0.0,0.0,0.208022373151,0.0722736985995,0.280296071751,0.0722736985995,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.352653218031
 10/25  21:00:00,1.88506516827,0.0,0.0,0.128823314395,0.0448509310536,0.173674245449,0.0448509310536,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.310393451955
 10/25  22:00:00,1.45710747562,0.0,0.0,0.0580268947854,0.0202295560933,0.0782564508787,0.0202295560933,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.245978915756
 10/25  23:00:00,1.04619010078,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.176924224159
 10/25  24:00:00,0.703715586497,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102352499459
 10/26  01:00:00,0.57724969228,0.0,0.0,0.00524056824718,0.00183040044988,0.00707096869706,0.00183040044988,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0678146918827
 10/26  02:00:00,0.513713555366,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0589740971463
 10/26  03:00:00,0.50476964194,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0616735388492
 10/26  04:00:00,0.530633324419,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0887635470133
 10/26  05:00:00,0.702744730605,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.208503566572
 10/26  06:00:00,1.10413974244,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.431524484583
 10/26  07:00:00,1.44015400201,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.489537214518
 10/26  08:00:00,1.35876997557,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.470985179968
 10/26  09:00:00,1.18700086604,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.419755185212
 10/26  10:00:00,1.12383795666,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.361116091557
 10/26  11:00:00,1.0916943925,0.0,0.0,0.00235719611546,0.000813516297069,0.00317071241253,0.000813516297069,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.309581343098
 10/26  12:00:00,1.10808379877,0.0,0.0,0.0550318570267,0.0187387826226,0.0737706396493,0.0187387826226,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.269553956361
 10/26  13:00:00,1.15702836305,0.0,0.0,0.126683945178,0.0422261460814,0.168910091259,0.0422261460814,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.247012981077
 10/26  14:00:00,1.20376852155,0.0,0.0,0.184884262017,0.06211877593,0.247003037947,0.06211877593,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.223763039561
 10/26  15:00:00,1.3098776162,0.0,0.0,0.23724385217,0.0790948547528,0.316338706922,0.0790948547528,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.227349078333
 10/26  16:00:00,1.50328524037,0.0,0.0,0.256677003024,0.0855894789199,0.342266481944,0.0855894789199,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.256060114993
 10/26  17:00:00,1.79392402313,0.0,0.0,0.230798944406,0.0783253334374,0.309124277844,0.0783253334374,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.318962807053
 10/26  18:00:00,2.06350371145,0.0,0.0,0.233481499941,0.0822146883114,0.315696188252,0.0822146883114,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.37839282312
 10/26  19:00:00,2.17888340234,0.0,0.0,0.214740735145,0.0757717835608,0.290512518706,0.0757717835608,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.389168653098
 10/26  20:00:00,2.12705418921,0.0,0.0,0.171050139993,0.0604661653994,0.231516305393,0.0604661653994,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.354020875052
 10/26  21:00:00,1.81089778632,0.0,0.0,0.0725729257983,0.025731829928,0.0983047557263,0.025731829928,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.311595559725
 10/26  22:00:00,1.40511597651,0.0,0.0,0.0186969919051,0.0066499903547,0.0253469822598,0.0066499903547,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.246896885265
 10/26  23:00:00,1.04669919704,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.17743332042
 10/26  24:00:00,0.704024461556,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102661374519
 10/27  01:00:00,0.571537323205,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0691732915045
 10/27  02:00:00,0.515470307432,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0607308492123
 10/27  03:00:00,0.506653220256,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0635571171652
 10/27  04:00:00,0.532603000372,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.090733222967
 10/27  05:00:00,0.705403881026,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.211162716993
 10/27  06:00:00,1.10850103848,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.435885780621
 10/27  07:00:00,1.44452365119,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.493906863696
 10/27  08:00:00,1.36281018516,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.475025389552
 10/27  09:00:00,1.19092430768,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.423678626856
 10/27  10:00:00,1.1276561947,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.364934329597
 10/27  11:00:00,1.09217434347,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.313232006478
 10/27  12:00:00,1.03752256129,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.27276335853
 10/27  13:00:00,0.991030734992,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.249925444275
 10/27  14:00:00,0.959343129136,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.226340685094
 10/27  15:00:00,0.996092270118,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.229902439174
 10/27  16:00:00,1.16356520748,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.258606564045
 10/27  17:00:00,1.48785160081,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.322014662578
 10/27  18:00:00,1.75077754021,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.381362840125
 10/27  19:00:00,1.89137174478,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.392169514241
 10/27  20:00:00,1.89856025129,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.357043242527
 10/27  21:00:00,1.71556907545,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.314571604584
 10/27  22:00:00,1.3826403432,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.249768234208
 10/27  23:00:00,1.04965776593,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.180391889306
 10/27  24:00:00,0.706638202955,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.105275115918
 10/28  01:00:00,0.580905822125,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0745947663493
 10/28  02:00:00,0.522705698249,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.065355001602
 10/28  03:00:00,0.512762274814,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0683007675506
 10/28  04:00:00,0.543062724442,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0985217914215
 10/28  05:00:00,0.728380410348,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.230042553715
 10/28  06:00:00,1.15968997974,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.47644920966
 10/28  07:00:00,1.51416347104,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.542385321626
 10/28  08:00:00,1.4448576792,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.524635582705
 10/28  09:00:00,1.28097866934,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.468701930049
 10/28  10:00:00,1.21707768343,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.403439589038
 10/28  11:00:00,1.17658933325,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.345158236737
 10/28  12:00:00,1.11293022942,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.300360520566
 10/28  13:00:00,1.05849751092,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.273804187687
 10/28  14:00:00,1.0198900562,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.247762039986
 10/28  15:00:00,1.05430130745,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.251052503648
 10/28  16:00:00,1.2253340275,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.284457464821
 10/28  17:00:00,1.55450414191,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.353315273464
 10/28  18:00:00,1.82611749985,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.422392484229
 10/28  19:00:00,1.97162058663,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.438173601901
 10/28  20:00:00,1.97714803484,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.400775655752
