Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/28  21:00:00,1.78796536971,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.351361041376
 10/28  22:00:00,1.44033771657,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.27917239566
 10/28  23:00:00,1.08403937881,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.199238656856
 10/28  24:00:00,0.720885849343,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.112949079229
 10/29  01:00:00,0.721670431283,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.113733661169
 10/29  02:00:00,0.582531906097,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0762208503213
 10/29  03:00:00,0.524089022183,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0667383255355
 10/29  04:00:00,0.514225473598,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0697639663347
 10/29  05:00:00,0.54451131213,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0999703791093
 10/29  06:00:00,0.730335558839,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.231997702206
 10/29  07:00:00,1.16176069548,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.478519925405
 10/29  08:00:00,1.51621738144,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.544439232035
 10/29  09:00:00,1.44676404444,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.526541947943
 10/29  10:00:00,1.28245103965,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.470174300352
 10/29  11:00:00,1.21801250908,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.404374414682
 10/29  12:00:00,1.17722425035,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.345793153842
 10/29  13:00:00,1.11342130054,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.300851591686
 10/29  14:00:00,1.05866651684,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.273973193603
 10/29  15:00:00,1.02007892854,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.247950912319
 10/29  16:00:00,1.05461044426,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.251361640463
 10/29  17:00:00,1.22562396254,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.284747399855
 10/29  18:00:00,1.55544014121,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.354251272767
 10/29  19:00:00,1.82761105436,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.423886038739
 10/29  20:00:00,1.97296667024,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.439519685506
 10/29  21:00:00,1.97831129265,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.401938913561
 10/29  22:00:00,1.7889253731,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.352321044764
 10/29  23:00:00,1.44109973464,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.279934413722
 10/29  24:00:00,1.08451194436,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.199711222405
 10/30  01:00:00,0.708219293915,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.106856206877
 10/30  02:00:00,0.574852112311,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0724880806108
 10/30  03:00:00,0.518533989705,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0637945314848
 10/30  04:00:00,0.510092878835,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0669967757437
 10/30  05:00:00,0.53631738823,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0944476108247
 10/30  06:00:00,0.71060219912,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.216361035088
 10/30  07:00:00,1.11554567811,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.442930420247
 10/30  08:00:00,1.45244067886,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.50182389137
 10/30  09:00:00,1.37033196824,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.482547172636
 10/30  10:00:00,1.19744405664,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.430198375815
 10/30  11:00:00,1.13296717949,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.370245314382
 10/30  12:00:00,1.09655379212,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.317611455128
 10/30  13:00:00,1.04115896645,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.27639976369
 10/30  14:00:00,0.993900930156,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.252795639438
 10/30  15:00:00,0.961857223677,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.228854779635
 10/30  16:00:00,0.998404497542,0.0,0.0,0.0,0.0,0.0,0.0,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.232214666597
 10/30  17:00:00,1.1660554726,0.0,0.0,0.0,0.0,0.0,0.0,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.261096829167
 10/30  18:00:00,1.49197341853,0.0,0.0,0.0,0.0,0.0,0.0,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.326136480297
 10/30  19:00:00,1.75558697102,0.0,0.0,0.0,0.0,0.0,0.0,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.386172270937
 10/30  20:00:00,1.89577914592,0.0,0.0,0.0,0.0,0.0,0.0,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.396576915384
 10/30  21:00:00,1.90223055856,0.0,0.0,0.0,0.0,0.0,0.0,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.360713549795
 10/30  22:00:00,1.71874581453,0.0,0.0,0.0,0.0,0.0,0.0,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.317748343667
 10/30  23:00:00,1.38532509301,0.0,0.0,0.0,0.0,0.0,0.0,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.252452984019
 10/30  24:00:00,1.0515125434,0.0,0.0,0.0,0.0,0.0,0.0,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.182246666781
 10/31  01:00:00,0.70795847642,0.0,0.0,0.0,0.0,0.0,0.0,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.106595389383
 10/31  02:00:00,0.574049282873,0.0,0.0,0.0,0.0,0.0,0.0,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0716852511727
 10/31  03:00:00,0.517968966154,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0632295079336
 10/31  04:00:00,0.509182777493,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0660866744022
 10/31  05:00:00,0.535485498567,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0936157211614
 10/31  06:00:00,0.710188501626,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.215947337593
 10/31  07:00:00,1.11598002533,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.443364767469
 10/31  08:00:00,1.45312400504,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.502507217546
 10/31  09:00:00,1.37104214326,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.483257347654
 10/31  10:00:00,1.19797377624,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.430728095411
 10/31  11:00:00,1.1329470313,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.370225166195
 10/31  12:00:00,1.09626621659,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.317323879602
 10/31  13:00:00,1.0407349165,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.275975713743
 10/31  14:00:00,0.99323709403,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.252131803312
 10/31  15:00:00,1.00153892028,0.0,0.0,0.0307348755133,0.00964850056802,0.0403833760814,0.00964850056802,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.22815310016
 10/31  16:00:00,1.08569756125,0.0,0.0,0.0663980192947,0.0214199315706,0.0878179508653,0.0214199315706,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.231689779444
 10/31  17:00:00,1.28724744624,0.0,0.0,0.0912124072178,0.0300624610432,0.121274868261,0.0300624610432,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.261013934542
 10/31  18:00:00,1.60025034998,0.0,0.0,0.0813655657908,0.0278688154827,0.109234381273,0.0278688154827,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.325179030476
 10/31  19:00:00,1.90216047114,0.0,0.0,0.108323485319,0.0386944668436,0.147017952163,0.0386944668436,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.38572781889
 10/31  20:00:00,2.04675368996,0.0,0.0,0.110954530435,0.0399486704985,0.150903200934,0.0399486704985,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.396648258484
 10/31  21:00:00,2.04154895779,0.0,0.0,0.1023251802,0.0368737078149,0.139198888015,0.0368737078149,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.360833061015
 10/31  22:00:00,1.82558985183,0.0,0.0,0.0786527803158,0.0283568896533,0.107009669969,0.0283568896533,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.317582710998
 10/31  23:00:00,1.44369065107,0.0,0.0,0.04361176246,0.0157377597976,0.0593495222577,0.0157377597976,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.251469019827
 10/31  24:00:00,1.05377583439,0.0,0.0,0.002992595705,0.00108216514957,0.00407476085458,0.00108216514957,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.180435196918
 11/01  01:00:00,0.707433760429,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.104204932491
 11/01  02:00:00,0.569043447516,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0692595398526
 11/01  03:00:00,0.512878399381,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0603620817373
 11/01  04:00:00,0.50439025095,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0634911233057
 11/01  05:00:00,0.530927230323,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0912046431967
 11/01  06:00:00,0.707061701063,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.214130766453
 11/01  07:00:00,1.09060435641,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.443079061601
 11/01  08:00:00,1.3932733675,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.502550063467
 11/01  09:00:00,1.33641415863,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.483097718617
 11/01  10:00:00,1.19488890399,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.430498420177
 11/01  11:00:00,1.13740233122,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.370026416769
 11/01  12:00:00,1.1347607225,0.0,0.0,0.0257467814149,0.00846881965879,0.0342156010737,0.00846881965879,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.316952987133
 11/01  13:00:00,1.19827554772,0.0,0.0,0.116394888678,0.0364697465021,0.15286463518,0.0364697465021,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.275999494973
 11/01  14:00:00,1.26875674726,0.0,0.0,0.205939715519,0.0643049479936,0.270244663512,0.0643049479936,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.252790366118
 11/01  15:00:00,1.37957203295,0.0,0.0,0.306866594316,0.0938198224798,0.400686416795,0.0938198224798,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.228910352484
 11/01  16:00:00,1.50754708937,0.0,0.0,0.342697611536,0.104763847273,0.447461458809,0.104763847273,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.232553258306
 11/01  17:00:00,1.79797170738,0.0,0.0,0.350289076561,0.109193833096,0.459482909657,0.109193833096,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.26199922054
 11/01  18:00:00,2.16405399092,0.0,0.0,0.260047172615,0.0883340626958,0.348381235311,0.0883340626958,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.32641518805
 11/01  19:00:00,2.46814387142,0.0,0.0,0.271908879145,0.095495895918,0.367404775063,0.095495895918,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.38718645363
 11/01  20:00:00,2.35068188298,0.0,0.0,0.247279962804,0.0868949696195,0.334174932423,0.0868949696195,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.398135731042
 11/01  21:00:00,2.19804443104,0.0,0.0,0.217441298724,0.076452128533,0.293893427257,0.076452128533,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.362187834322
 11/01  22:00:00,1.96738121718,0.0,0.0,0.179643374183,0.0631808530952,0.242824227278,0.0631808530952,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.318773388412
 11/01  23:00:00,1.54149881914,0.0,0.0,0.117572455874,0.041379909181,0.158952365055,0.041379909181,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.252378231714
 11/01  24:00:00,1.11882517906,0.0,0.0,0.0521987037214,0.0183918176287,0.0705905213501,0.0183918176287,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.181037204847
 11/02  01:00:00,0.707462965205,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.104234137267
 11/02  02:00:00,0.568874448446,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.069090540783
 11/02  03:00:00,0.512720237103,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0602039194595
 11/02  04:00:00,0.504227705466,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0633285778217
 11/02  05:00:00,0.530959227818,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0912366406913
 11/02  06:00:00,0.707647486507,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.214716551898
 11/02  07:00:00,1.0921858258,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.444660530991
 11/02  08:00:00,1.39509060212,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.50436729809
 11/02  09:00:00,1.33816754768,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.484851107675
 11/02  10:00:00,1.19609866819,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.431708184373
 11/02  11:00:00,1.13824995981,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.370874045363
 11/02  12:00:00,1.21932416377,0.0,0.0,0.0895533703268,0.0280824704734,0.1176358408,0.0280824704734,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.318096188673
 11/02  13:00:00,1.30368305982,0.0,0.0,0.197119349677,0.0600872593948,0.257206609071,0.0600872593948,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.277065033181
 11/02  14:00:00,1.41540306114,0.0,0.0,0.320354837075,0.0955804736988,0.415935310774,0.0955804736988,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.253746032734
 11/02  15:00:00,1.52169088203,0.0,0.0,0.417449954739,0.124503688155,0.541953642894,0.124503688155,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.229761975466
 11/02  16:00:00,1.64404856811,0.0,0.0,0.449167531747,0.13393408563,0.583101617377,0.13393408563,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.23341457848
 11/02  17:00:00,1.95822884352,0.0,0.0,0.476645319628,0.142111997341,0.618757316969,0.142111997341,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.262981949369
 11/02  18:00:00,2.29773884124,0.0,0.0,0.360775643596,0.120057866972,0.480833510568,0.120057866972,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.327647763105
 11/02  19:00:00,2.57588166229,0.0,0.0,0.351855141631,0.121832947684,0.473688089315,0.121832947684,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.388640930245
 11/02  20:00:00,2.4466212377,0.0,0.0,0.317778474239,0.110852658342,0.428631132581,0.110852658342,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.399618885609
 11/02  21:00:00,2.27041266359,0.0,0.0,0.270506462784,0.0944044358009,0.364910898585,0.0944044358009,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.363538595544
 11/02  22:00:00,2.01118945545,0.0,0.0,0.211574130546,0.0738712581596,0.285445388706,0.0738712581596,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.319960465256
 11/02  23:00:00,1.57977739423,0.0,0.0,0.14550101643,0.0508233977266,0.196324414157,0.0508233977266,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.253284757702
 11/02  24:00:00,1.15100476321,0.0,0.0,0.0757064970621,0.0264633744399,0.102169871502,0.0264633744399,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.181637438843
 11/03  01:00:00,0.727172133865,0.0,0.0,0.0144168510527,0.00504653867076,0.0194633897234,0.00504653867076,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.104479916204
 11/03  02:00:00,0.568767832237,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0689839245739
 11/03  03:00:00,0.512697796207,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0601814785627
 11/03  04:00:00,0.503900806403,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.063001678759
 11/03  05:00:00,0.530793995579,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.091071408452
 11/03  06:00:00,0.707924995503,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.214994060894
 11/03  07:00:00,1.09289560207,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.445370307264
 11/03  08:00:00,1.39624293176,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.505519627724
 11/03  09:00:00,1.33940377569,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.486087335677
 11/03  10:00:00,1.19726018813,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.432869704316
 11/03  11:00:00,1.25982799613,0.0,0.0,0.0913493623976,0.0289166720795,0.120266034477,0.0289166720795,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.372186047198
 11/03  12:00:00,1.35842407756,0.0,0.0,0.195929550229,0.0595702608129,0.255499811042,0.0595702608129,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.319332132227
 11/03  13:00:00,1.45422166989,0.0,0.0,0.313383217316,0.0932991744039,0.40668239172,0.0932991744039,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.278127860606
 11/03  14:00:00,1.55687677388,0.0,0.0,0.428826104078,0.127630066882,0.55645617096,0.127630066882,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.254698885286
 11/03  15:00:00,1.58230387955,0.0,0.0,0.463708699274,0.138009236903,0.601717936177,0.138009236903,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.230610679702
 11/03  16:00:00,1.75883364987,0.0,0.0,0.539760281184,0.157267438364,0.697027719548,0.157267438364,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.234273558072
 11/03  17:00:00,2.01598490665,0.0,0.0,0.5181733573,0.157360489848,0.675533847148,0.157360489848,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.26396148232
 11/03  18:00:00,2.39549146668,0.0,0.0,0.435200501161,0.14215674028,0.57735724144,0.14215674028,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.328876657678
 11/03  19:00:00,2.67745144103,0.0,0.0,0.42931279061,0.14449502257,0.573807813181,0.14449502257,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.390090985125
 11/03  20:00:00,2.49881517459,0.0,0.0,0.355797234516,0.1235492885,0.479346523016,0.1235492885,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.401097432058
 11/03  21:00:00,2.32973719571,0.0,0.0,0.313862648983,0.10902614204,0.422888791023,0.10902614204,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.364885235226
 11/03  22:00:00,2.04862823349,0.0,0.0,0.2387437855,0.0829569326509,0.321700718151,0.0829569326509,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.321143913855
 11/03  23:00:00,1.6116264626,0.0,0.0,0.168647441259,0.058622316155,0.227269757414,0.058622316155,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.254188482811
 11/03  24:00:00,1.18102728839,0.0,0.0,0.0976378842302,0.0339560903409,0.131593974571,0.0339560903409,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.182235860957
 11/04  01:00:00,0.764063479372,0.0,0.0,0.0318249141608,0.0110773832054,0.0429022973662,0.0110773832054,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.111358670991
 11/04  02:00:00,0.576173013555,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.072442081817
 11/04  03:00:00,0.517675427035,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0625478709639
 11/04  04:00:00,0.50804903128,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.065784499464
 11/04  05:00:00,0.538931044268,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0965373015255
 11/04  06:00:00,0.728896566483,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.231868939274
 11/04  07:00:00,1.14313963953,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.484988832505
 11/04  08:00:00,1.46489405357,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.55300938762
 11/04  09:00:00,1.42048645014,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.534732709238
 11/04  10:00:00,1.31366814681,0.0,0.0,0.020514046329,0.00671454136399,0.0272285876929,0.00671454136399,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.47701801683
 11/04  11:00:00,1.43408541248,0.0,0.0,0.157194388356,0.0486961465295,0.205890534885,0.0486961465295,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.409902733855
 11/04  12:00:00,1.50256844037,0.0,0.0,0.242393445958,0.0735836659208,0.315977111879,0.0735836659208,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.350510434678
 11/04  13:00:00,1.58386407929,0.0,0.0,0.355265059099,0.106308190968,0.461573250067,0.106308190968,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.305068905561
 11/04  14:00:00,1.67083962353,0.0,0.0,0.465122874086,0.13830637646,0.603429250546,0.13830637646,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.27810062284
 11/04  15:00:00,1.7699955305,0.0,0.0,0.561976453799,0.167095465406,0.729071919205,0.167095465406,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.251822775446
 11/04  16:00:00,1.84642985135,0.0,0.0,0.557255758184,0.169085146879,0.726340905063,0.169085146879,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.255497601184
 11/04  17:00:00,2.14831542028,0.0,0.0,0.572113777935,0.173598887388,0.745712665323,0.173598887388,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.290195258531
 11/04  18:00:00,2.52571807597,0.0,0.0,0.48270083034,0.157493408383,0.640194238723,0.157493408383,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.360914339464
 11/04  19:00:00,2.81122890553,0.0,0.0,0.472509021407,0.158813710052,0.631322731459,0.158813710052,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.432043215809
 11/04  20:00:00,2.68199878972,0.0,0.0,0.433619276103,0.147641807436,0.581261083539,0.147641807436,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.448121732474
 11/04  21:00:00,2.53990949733,0.0,0.0,0.414328840254,0.13931168661,0.553640526863,0.13931168661,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.409450430681
 11/04  22:00:00,2.31571102593,0.0,0.0,0.387504852075,0.12846636431,0.515971216385,0.12846636431,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.358349350589
 11/04  23:00:00,1.86947812115,0.0,0.0,0.32056936857,0.106907790837,0.427477159407,0.106907790837,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.283539527446
 11/04  24:00:00,1.41360653171,0.0,0.0,0.247093240401,0.0831014487218,0.330194689123,0.0831014487218,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.200679544387
 11/05  01:00:00,0.961281175862,0.0,0.0,0.179270099337,0.0605370283107,0.239807127647,0.0605370283107,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.1116715372
 11/05  02:00:00,0.751499049279,0.0,0.0,0.130771892252,0.0444431827106,0.175215074962,0.0444431827106,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0725530425787
 11/05  03:00:00,0.645397349654,0.0,0.0,0.0952481573703,0.0325642288997,0.12781238627,0.0325642288997,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0624574073125
 11/05  04:00:00,0.601281410192,0.0,0.0,0.0697214166127,0.0239435609463,0.093664977559,0.0239435609463,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0653519008167
 11/05  05:00:00,0.607928300331,0.0,0.0,0.0515820835152,0.0177884256177,0.0693705091328,0.0177884256177,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0961640484563
 11/05  06:00:00,0.788122880432,0.0,0.0,0.0440203221246,0.01526427467,0.0592845967946,0.01526427467,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.231810656428
 11/05  07:00:00,1.14357143593,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.485420628904
 11/05  08:00:00,1.52827612807,0.0,0.0,0.0464714108194,0.0161175196317,0.062588930451,0.0161175196317,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.553802531669
 11/05  09:00:00,1.50458014089,0.0,0.0,0.0615792059782,0.0212008070597,0.0827800130379,0.0212008070597,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.536046386949
 11/05  10:00:00,1.35439000728,0.0,0.0,0.0491937331564,0.0169325953278,0.0661263284841,0.0169325953278,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.478842136516
 11/05  11:00:00,1.29227646491,0.0,0.0,0.0467515092361,0.0157097343844,0.0624612436206,0.0157097343844,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.411523077548
 11/05  12:00:00,1.32209626067,0.0,0.0,0.100758803284,0.0333745702286,0.134133373512,0.0333745702286,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.351881993342
 11/05  13:00:00,1.31820593569,0.0,0.0,0.146843297627,0.0478911867834,0.194734484411,0.0478911867834,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.306249527623
 11/05  14:00:00,1.34938185105,0.0,0.0,0.211833822625,0.0690829523276,0.280916774952,0.0690829523276,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.27915532595
 11/05  15:00:00,1.30306974484,0.0,0.0,0.196223991954,0.064981825484,0.261205817438,0.064981825484,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.252763091554
 11/05  16:00:00,1.40086634774,0.0,0.0,0.210064127279,0.0697640401889,0.279828167468,0.0697640401889,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.256446835165
 11/05  17:00:00,1.7222294774,0.0,0.0,0.238458220217,0.0800796070261,0.318537827243,0.0800796070261,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.291284153727
 11/05  18:00:00,2.11698431089,0.0,0.0,0.171224819293,0.0588783642451,0.230103183538,0.0588783642451,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.362271629576
 11/05  19:00:00,2.54859026337,0.0,0.0,0.273143517355,0.093926895329,0.367070412684,0.093926895329,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.43365689242
 11/05  20:00:00,2.4541630938,0.0,0.0,0.261308485053,0.0904558273093,0.351764312362,0.0904558273093,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.44978280773
 11/05  21:00:00,2.30454487409,0.0,0.0,0.235292417651,0.0814618841332,0.316754301784,0.0814618841332,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.410972032519
 11/05  22:00:00,2.05386236395,0.0,0.0,0.1877720119,0.065019282165,0.252791294065,0.065019282165,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.359680610932
 11/05  23:00:00,1.628396259,0.0,0.0,0.137691437623,0.0476851039745,0.185376541597,0.0476851039745,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.284558283109
 11/05  24:00:00,1.19372412973,0.0,0.0,0.0814355083669,0.0282082041075,0.109643712474,0.0282082041075,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.20134811906
 11/06  01:00:00,0.749538378622,0.0,0.0,0.0304374088045,0.0105450080259,0.0409824168305,0.0105450080259,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105327133854
 11/06  02:00:00,0.569076396192,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0692924885291
 11/06  03:00:00,0.512521266773,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0600049491285
 11/06  04:00:00,0.503761485998,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0628623583542
 11/06  05:00:00,0.530809030719,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0910864435924
 11/06  06:00:00,0.709326316356,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.216395381747
 11/06  07:00:00,1.09707420352,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.449548908716
 11/06  08:00:00,1.40186464378,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.511141339741
 11/06  09:00:00,1.34513255256,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.491816112549
 11/06  10:00:00,1.20251412444,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.438123640628
 11/06  11:00:00,1.18132756267,0.0,0.0,0.02809680805,0.00930946432095,0.037406272371,0.00930946432095,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.376545375844
 11/06  12:00:00,1.23752375363,0.0,0.0,0.098722169783,0.0321960193389,0.130918189122,0.0321960193389,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.323013430213
 11/06  13:00:00,1.21459502338,0.0,0.0,0.123591349549,0.0403001969199,0.163891546469,0.0403001969199,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.281292059347
 11/06  14:00:00,1.17832486751,0.0,0.0,0.132554270635,0.0425136968981,0.175067967533,0.0425136968981,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.257535182349
 11/06  15:00:00,1.17594226041,0.0,0.0,0.14600162471,0.046826734962,0.192828359672,0.046826734962,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.233138637069
 11/06  16:00:00,1.2654378177,0.0,0.0,0.151634458326,0.0494433181535,0.201077776479,0.0494433181535,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.236827668971
 11/06  17:00:00,1.59706165423,0.0,0.0,0.190591292271,0.0631033586651,0.253694650936,0.0631033586651,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.266877426112
 11/06  18:00:00,2.06829006561,0.0,0.0,0.184539124673,0.0619580337608,0.246497158434,0.0619580337608,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.33253533961
 11/06  19:00:00,2.48059398368,0.0,0.0,0.278970413388,0.0936626457044,0.372633059093,0.0936626457044,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.39440828186
 11/06  20:00:00,2.38876981266,0.0,0.0,0.272318533776,0.0925800946348,0.364898628411,0.0925800946348,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.405499964735
 11/06  21:00:00,2.23613055528,0.0,0.0,0.242067989229,0.0832043203921,0.325272309621,0.0832043203921,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.368895076192
 11/06  22:00:00,2.01951292525,0.0,0.0,0.215118155934,0.0739427052727,0.289060861206,0.0739427052727,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.324668462557
 11/06  23:00:00,1.61989104781,0.0,0.0,0.173279672108,0.0595626474975,0.232842319605,0.0595626474975,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.256880505831
 11/06  24:00:00,1.21662492177,0.0,0.0,0.123032289919,0.0423763431168,0.165408633036,0.0423763431168,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.184018835872
 11/07  01:00:00,0.808000479441,0.0,0.0,0.0737587945177,0.0254048151837,0.0991636097014,0.0254048151837,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105608041802
 11/07  02:00:00,0.62942940254,0.0,0.0,0.0447839209549,0.0154403425229,0.0602242634777,0.0154403425229,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0694212313993
 11/07  03:00:00,0.547755227382,0.0,0.0,0.026130341466,0.00901758356138,0.0351479250274,0.00901758356138,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0600909847103
 11/07  04:00:00,0.521236196417,0.0,0.0,0.0130228713606,0.0044983281509,0.0175211995114,0.0044983281509,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0628158692619
 11/07  05:00:00,0.536126880639,0.0,0.0,0.00402781971499,0.00139125643602,0.00541907615101,0.00139125643602,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0909852173613
 11/07  06:00:00,0.716278852489,0.0,0.0,0.00497284159891,0.00172035654014,0.00669319813905,0.00172035654014,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.216654719741
 11/07  07:00:00,1.14575682479,0.0,0.0,0.0354914053956,0.0122777244058,0.0477691298014,0.0122777244058,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.45046240018
 11/07  08:00:00,1.40248525715,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.511761953116
 11/07  09:00:00,1.48437478524,0.0,0.0,0.103576592805,0.0347814552753,0.13835804808,0.0347814552753,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.492700297146
 11/07  10:00:00,1.37493047157,0.0,0.0,0.129061466553,0.0421005411284,0.171162007681,0.0421005411284,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.439377980075
 11/07  11:00:00,1.40117823593,0.0,0.0,0.193680446477,0.0621557390543,0.255836185531,0.0621557390543,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.377966135944
 11/07  12:00:00,1.51868683152,0.0,0.0,0.31519077082,0.0956722792218,0.410863050042,0.0956722792218,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.324231647185
 11/07  13:00:00,1.6573992636,0.0,0.0,0.466801710213,0.138846467291,0.605648177504,0.138846467291,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.282339668527
 11/07  14:00:00,1.78069594602,0.0,0.0,0.598485122624,0.178014468137,0.776499590761,0.178014468137,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.25847463763
 11/07  15:00:00,1.88371195863,0.0,0.0,0.693485410538,0.206275637822,0.89976104836,0.206275637822,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.233975646603
 11/07  16:00:00,1.95684408723,0.0,0.0,0.686575036743,0.205061218696,0.891636255439,0.205061218696,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.237675459541
 11/07  17:00:00,2.21194540656,0.0,0.0,0.665598865992,0.202013860379,0.867612726371,0.202013860379,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.267843103009
 11/07  18:00:00,2.5507530711,0.0,0.0,0.548733641158,0.179015477902,0.72774911906,0.179015477902,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.333746384479
 11/07  19:00:00,2.81418473485,0.0,0.0,0.527794904821,0.17700037021,0.704795275031,0.17700037021,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.395836817091
 11/07  20:00:00,2.66139962619,0.0,0.0,0.474690429122,0.161381443405,0.636071872527,0.161381443405,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.406956534147
 11/07  21:00:00,2.4876778638,0.0,0.0,0.429484304078,0.146008977046,0.575493281124,0.146008977046,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.370221413215
 11/07  22:00:00,2.21709263313,0.0,0.0,0.361485139344,0.123989694211,0.485474833555,0.123989694211,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.325834198092
 11/07  23:00:00,1.77120472906,0.0,0.0,0.285081324767,0.0981848422557,0.383266167022,0.0981848422557,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.25777033966
 11/07  24:00:00,1.32616295938,0.0,0.0,0.203837341633,0.0705201154338,0.274357457067,0.0705201154338,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.184608049453
 11/08  01:00:00,0.883722991509,0.0,0.0,0.129724627266,0.044882945434,0.1746075727,0.044882945434,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105886590871
 11/08  02:00:00,0.672484225094,0.0,0.0,0.0766258745574,0.0265132318252,0.103139106383,0.0265132318252,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.069561211048
 11/08  03:00:00,0.563893249811,0.0,0.0,0.0380283250416,0.0131589642916,0.0511872893331,0.0131589642916,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0601896428334
 11/08  04:00:00,0.51663493748,0.0,0.0,0.00951632267455,0.00329321444008,0.0128095371146,0.00329321444008,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0629262727215
 11/08  05:00:00,0.530999348735,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0912767616082
 11/08  06:00:00,0.71047537461,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.21754444
 11/08  07:00:00,1.09998213068,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.452456835872
 11/08  08:00:00,1.40498670897,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.514263404934
 11/08  09:00:00,1.43315895192,0.0,0.0,0.0634540457982,0.0218127537713,0.0852667995695,0.0218127537713,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.494575712339
 11/08  10:00:00,1.44024255646,0.0,0.0,0.177069241591,0.0577397678357,0.234809009427,0.0577397678357,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.441043063222
 11/08  11:00:00,1.53498558334,0.0,0.0,0.295181751711,0.0930319372441,0.388213688955,0.0930319372441,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.379395979931
 11/08  12:00:00,1.69375742596,0.0,0.0,0.450726213413,0.133995565555,0.584721778968,0.133995565555,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.325443512695
 11/08  13:00:00,1.78185777659,0.0,0.0,0.56198717679,0.167077995644,0.729065172435,0.167077995644,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.283381186587
 11/08  14:00:00,1.87669901695,0.0,0.0,0.671828262367,0.199741063198,0.871569325565,0.199741063198,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.259407973752
 11/08  15:00:00,2.02530184615,0.0,0.0,0.809812247646,0.230707164659,1.04051941231,0.230707164659,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.234807170171
 11/08  16:00:00,2.06507568964,0.0,0.0,0.770079309303,0.22894804547,0.999027354773,0.22894804547,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.238515962615
 11/08  17:00:00,2.2949007776,0.0,0.0,0.728569781304,0.221038712289,0.949608493593,0.221038712289,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.268802706829
 11/08  18:00:00,2.72349847826,0.0,0.0,0.683783328711,0.215506944637,0.899290273348,0.215506944637,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.334950637351
 11/08  19:00:00,2.94466312144,0.0,0.0,0.628809322529,0.20504346212,0.833852784648,0.20504346212,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.397257694063
 11/08  20:00:00,2.81402483606,0.0,0.0,0.593670224707,0.193577985502,0.787248210209,0.193577985502,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.408405406339
 11/08  21:00:00,2.61252888613,0.0,0.0,0.525146831054,0.173877752115,0.699024583169,0.173877752115,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.371541133499
 11/08  22:00:00,2.35706356738,0.0,0.0,0.468995254363,0.15529079838,0.624286052743,0.15529079838,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.326993913147
 11/08  23:00:00,1.91706268067,0.0,0.0,0.396692022893,0.131545860044,0.528237882937,0.131545860044,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.258656575359
 11/08  24:00:00,1.47411658233,0.0,0.0,0.316249016295,0.105474800763,0.421723817058,0.105474800763,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.185195312407
 11/09  01:00:00,1.03275414798,0.0,0.0,0.242401237816,0.0809591166643,0.32336035448,0.0809591166643,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.106164965559
 11/09  02:00:00,0.823718397054,0.0,0.0,0.190448375312,0.0637839726885,0.254232348001,0.0637839726885,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0697021413902
 11/09  03:00:00,0.716676217006,0.0,0.0,0.152619092872,0.0512512029122,0.203870295784,0.0512512029122,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.060289603578
 11/09  04:00:00,0.670343092517,0.0,0.0,0.124491668499,0.0419145209738,0.166406189473,0.0419145209738,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0630377754005
 11/09  05:00:00,0.671271130596,0.0,0.0,0.104785823226,0.0353254150995,0.140111238325,0.0353254150995,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0914373051439
 11/09  06:00:00,0.839512731303,0.0,0.0,0.0958943007317,0.0326069286282,0.12850122936,0.0326069286282,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.218080567334
 11/09  07:00:00,1.26609195311,0.0,0.0,0.123020784847,0.0418288655271,0.164849650374,0.0418288655271,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.453717007932
 11/09  08:00:00,1.50135972169,0.0,0.0,0.0709502888009,0.0241228277921,0.095073116593,0.0241228277921,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.515563301059
 11/09  09:00:00,1.55625819798,0.0,0.0,0.155191248935,0.0513831942898,0.206574443225,0.0513831942898,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.496367314744
 11/09  10:00:00,1.57035606224,0.0,0.0,0.275049009764,0.0882169106621,0.363265920426,0.0882169106621,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.442699658003
 11/09  11:00:00,1.66003869371,0.0,0.0,0.389195965325,0.122648093828,0.511844059154,0.122648093828,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.380818720106
 11/09  12:00:00,1.66060685849,0.0,0.0,0.420344772684,0.130021071262,0.550365843946,0.130021071262,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.326648880248
 11/09  13:00:00,1.70926795366,0.0,0.0,0.502891546257,0.152547857308,0.655439403565,0.152547857308,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.284417132528
 11/09  14:00:00,1.64850201799,0.0,0.0,0.490671612406,0.151772553668,0.642444166074,0.151772553668,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.260336134287
 11/09  15:00:00,1.56572434959,0.0,0.0,0.441104310924,0.139010819869,0.580115130793,0.139010819869,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.235633955125
 11/09  16:00:00,1.63360805379,0.0,0.0,0.43092561525,0.135798791823,0.566724407073,0.135798791823,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.23935127447
 11/09  17:00:00,1.90576704504,0.0,0.0,0.423645172282,0.135875797628,0.55952096991,0.135875797628,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.269756497952
 11/09  18:00:00,2.40318018106,0.0,0.0,0.436396333614,0.141377942294,0.577774275908,0.141377942294,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.336148337592
 11/09  19:00:00,2.77277374085,0.0,0.0,0.500141482954,0.160408509044,0.660549991998,0.160408509044,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.398671106128
 11/09  20:00:00,2.68270872746,0.0,0.0,0.495553003075,0.158936839971,0.654489843046,0.158936839971,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.409847664901
 11/09  21:00:00,2.51094184508,0.0,0.0,0.449541752492,0.146582104157,0.596123856648,0.146582104157,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.372854818971
 11/09  22:00:00,2.28278822775,0.0,0.0,0.413896868401,0.134959369899,0.548856238301,0.134959369899,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.328148387965
 11/09  23:00:00,1.83162505497,0.0,0.0,0.331636762284,0.110282302822,0.441919065107,0.110282302822,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.259537767494
 11/09  24:00:00,1.3772223795,0.0,0.0,0.242195868286,0.0820511273542,0.32424699564,0.0820511273542,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.185777931002
 11/10  01:00:00,0.918742038539,0.0,0.0,0.155586412041,0.0534868397735,0.209073251814,0.0534868397735,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.106439958787
 11/10  02:00:00,0.692818037613,0.0,0.0,0.0915240972624,0.0316703425322,0.123194439795,0.0316703425322,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0698396901557
 11/10  03:00:00,0.565780869085,0.0,0.0,0.0392832636286,0.013595081466,0.0528783450946,0.013595081466,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0603862063466
 11/10  04:00:00,0.504082433771,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.063183306127
 11/10  05:00:00,0.531650838409,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.091928251282
 11/10  06:00:00,0.71220282712,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.21927189251
 11/10  07:00:00,1.1041429781,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.456617683297
 11/10  08:00:00,1.40944042243,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.518717118392
 11/10  09:00:00,1.3523044062,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.498987966187
 11/10  10:00:00,1.20925950394,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.444869020124
 11/10  11:00:00,1.15019941449,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.382823500035
 11/10  12:00:00,1.11214695793,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.328554823638
