Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/25  10:00:00,1.32719493498,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.517773392702
 11/25  11:00:00,1.26376773922,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.445475595476
 11/25  12:00:00,1.21709747585,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.381016582033
 11/25  13:00:00,1.14893556544,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.331713641777
 11/25  14:00:00,1.09150980128,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.302200051132
 11/25  15:00:00,1.06278943098,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.273688595138
 11/25  16:00:00,1.14199924065,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.277407895541
 11/25  17:00:00,1.42707514241,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.314667645986
 11/25  18:00:00,1.91523682671,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.390627328928
 11/25  19:00:00,2.21414036091,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.46627740264
 11/25  20:00:00,2.13571521044,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.483099236729
 11/25  21:00:00,2.01850605095,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.441687511155
 11/25  22:00:00,1.8282344116,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.386843952646
 11/25  23:00:00,1.46450371083,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.306042276531
 11/25  24:00:00,1.09926562258,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.216533324382
 11/26  01:00:00,0.730326491542,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.120523980528
 11/26  02:00:00,0.582654581885,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0789236501464
 11/26  03:00:00,0.52336001512,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0682324590489
 11/26  04:00:00,0.513901344385,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0716368125686
 11/26  05:00:00,0.547616526817,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.105222784075
 11/26  06:00:00,0.748569497792,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.251541870582
 11/26  07:00:00,1.18372755707,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.525576750045
 11/26  08:00:00,1.51224481658,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.600360150625
 11/26  09:00:00,1.46744148997,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.581687749067
 11/26  10:00:00,1.32950880046,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.520087258179
 11/26  11:00:00,1.26586593868,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.44757379494
 11/26  12:00:00,1.21854750986,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.382466616044
 11/26  13:00:00,1.14944349972,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.332221576062
 11/26  14:00:00,1.09136699427,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.30205724412
 11/26  15:00:00,1.06230970677,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.273208870928
 11/26  16:00:00,1.14119832282,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.276606977716
 11/26  17:00:00,1.4265604611,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.314152964675
 11/26  18:00:00,1.91549243597,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.390882938186
 11/26  19:00:00,2.21510726551,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.467244307249
 11/26  20:00:00,2.13668323503,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.484067261319
 11/26  21:00:00,2.01957957049,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.4427610307
 11/26  22:00:00,1.82938910551,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.387998646558
 11/26  23:00:00,1.46551678042,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.307055346118
 11/26  24:00:00,1.10036260555,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.217630307352
 11/27  01:00:00,0.717761110603,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.114532282665
 11/27  02:00:00,0.575858066851,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0760741591875
 11/27  03:00:00,0.519095726935,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0665794092913
 11/27  04:00:00,0.51084776547,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0699486378265
 11/27  05:00:00,0.540209280996,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.10048669387
 11/27  06:00:00,0.728628431036,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.235697496427
 11/27  07:00:00,1.13495456142,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.487429266611
 11/27  08:00:00,1.44478362435,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.554060320316
 11/27  09:00:00,1.38647274905,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.533156309044
 11/27  10:00:00,1.2400449409,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.475654457086
 11/27  11:00:00,1.17697919743,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.409603282977
 11/27  12:00:00,1.13469802303,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.351105888735
 11/27  13:00:00,1.07471634224,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.305304924671
 11/27  14:00:00,1.02456767381,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.278845956185
 11/27  15:00:00,1.00228657806,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.252311314384
 11/27  16:00:00,1.08315843125,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.255626058998
 11/27  17:00:00,1.36447007983,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.287980502648
 11/27  18:00:00,1.84823679561,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.358979228049
 11/27  19:00:00,2.13851269442,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.42496005169
 11/27  20:00:00,2.05469383346,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.436322613943
 11/27  21:00:00,1.93938013536,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.397416965893
 11/27  22:00:00,1.75607024625,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.350286644768
 11/27  23:00:00,1.40754550166,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.277377279285
 11/27  24:00:00,1.06641174309,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.199214290227
 11/28  01:00:00,0.718273942441,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.115045114503
 11/28  02:00:00,0.576567805996,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0767838983325
 11/28  03:00:00,0.519604063533,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0670877458891
 11/28  04:00:00,0.511342626706,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0704434990617
 11/28  05:00:00,0.540971073386,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.10124848626
 11/28  06:00:00,0.729762456503,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.236831521894
 11/28  07:00:00,1.13679033048,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.489265035672
 11/28  08:00:00,1.44690480596,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.556181501929
 11/28  09:00:00,1.38861613059,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.535299690585
 11/28  10:00:00,1.24188422968,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.477493745863
 11/28  11:00:00,1.17834284155,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.410966927101
 11/28  12:00:00,1.13598503409,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.352392899792
 11/28  13:00:00,1.07593736894,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.30652595137
 11/28  14:00:00,1.02559305245,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.279871334825
 11/28  15:00:00,1.00315793835,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.253182674674
 11/28  16:00:00,1.0844095982,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.256877225951
 11/28  17:00:00,1.36563642944,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.28914685226
 11/28  18:00:00,1.84947581935,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.360218251781
 11/28  19:00:00,2.13992623701,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.426373594281
 11/28  20:00:00,2.05604216408,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.437670944562
 11/28  21:00:00,1.94042122034,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.398458050882
 11/28  22:00:00,1.75690213032,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.351118528838
 11/28  23:00:00,1.4081269006,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.27795867823
 11/28  24:00:00,1.06649736289,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.19929991003
 11/29  01:00:00,0.718323562492,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.115094734555
 11/29  02:00:00,0.576047428117,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0762635204538
 11/29  03:00:00,0.519066737091,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.066550419447
 11/29  04:00:00,0.510514383378,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0696152557344
 11/29  05:00:00,0.540284298617,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.10056171149
 11/29  06:00:00,0.729344792048,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.236413857438
 11/29  07:00:00,1.13651460726,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.488989312457
 11/29  08:00:00,1.44655409571,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.555830791679
 11/29  09:00:00,1.38908262971,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.535766189697
 11/29  10:00:00,1.24311650923,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.478726025416
 11/29  11:00:00,1.18000831377,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.412632399323
 11/29  12:00:00,1.13756636546,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.353974231169
 11/29  13:00:00,1.07735771691,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.307946299341
 11/29  14:00:00,1.02688220437,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.281160486745
 11/29  15:00:00,1.00384919257,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.253873928894
 11/29  16:00:00,1.08508929614,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.257556923891
 11/29  17:00:00,1.36635383591,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.289864258726
 11/29  18:00:00,1.85038352053,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.36112595297
 11/29  19:00:00,2.14092063894,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.427367996216
 11/29  20:00:00,2.05702583234,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.438654612829
 11/29  21:00:00,1.9414028295,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.399439660037
 11/29  22:00:00,1.75768525604,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.351901654557
 11/29  23:00:00,1.40860234171,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.278434119341
 11/29  24:00:00,1.06685356943,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.199656116568
 11/30  01:00:00,0.718162857666,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.114934029728
 11/30  02:00:00,0.575943086929,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0761591792655
 11/30  03:00:00,0.519024441427,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0665081237827
 11/30  04:00:00,0.510725725024,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0698265973804
 11/30  05:00:00,0.540272461192,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.100549874066
 11/30  06:00:00,0.729858494986,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.236927560377
 11/30  07:00:00,1.1386766133,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.491151318492
 11/30  08:00:00,1.4490386362,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.55831533217
 11/30  09:00:00,1.39097768309,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.537661243079
 11/30  10:00:00,1.24417773438,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.479787250564
 11/30  11:00:00,1.18063156964,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.413255655185
 11/30  12:00:00,1.13791007543,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.354317941132
 11/30  13:00:00,1.07751619581,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.308104778243
 11/30  14:00:00,1.02708744959,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.281365731961
 11/30  15:00:00,1.00438659849,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.254411334823
 11/30  16:00:00,1.08560849652,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.258076124265
 11/30  17:00:00,1.36704462823,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.290555051053
 11/30  18:00:00,1.85155943173,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.36230186417
 11/30  19:00:00,2.14251712318,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.42896448045
 11/30  20:00:00,2.05897536871,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.440604149196
 11/30  21:00:00,1.94347411317,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.40151094371
 11/30  22:00:00,1.75982355146,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.354039949974
 11/30  23:00:00,1.41074040187,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.280572179499
 11/30  24:00:00,1.06861579459,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.201418341732
 12/01  01:00:00,2.06154426788,0.0,1.24317891066,0.0,0.0425378870636,1.28571679773,0.0425378870636,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.115237953099
 12/01  02:00:00,2.43889655201,0.0,1.7525555928,0.0,0.0563457721356,1.80890136493,0.0563457721356,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0757842251763
 12/01  03:00:00,2.66684911682,0.0,2.0334654577,0.0,0.0638747190971,2.09734017679,0.0638747190971,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0655413042491
 12/01  04:00:00,2.87355723958,0.0,2.24373261148,0.0,0.0696342309406,2.31336684242,0.0696342309406,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0685221737272
 12/01  05:00:00,3.14868519499,0.0,2.4842008482,0.0,0.0767885431984,2.5609893914,0.0767885431984,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0992324879585
 12/01  06:00:00,3.38022344379,0.0,2.51820779162,0.0,0.0777865603882,2.59599435201,0.0777865603882,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.235670529075
 12/01  07:00:00,4.71333655839,0.0,3.38248798478,0.0,0.104634065725,3.48712205051,0.104634065725,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.489701619108
 12/01  08:00:00,3.99473212102,0.0,2.34674886198,0.0,0.0716122591609,2.41836112114,0.0716122591609,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.557043287965
 12/01  09:00:00,2.99587845616,0.0,1.44530058761,0.0,0.04395743286,1.48925802047,0.04395743286,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.536825687474
 12/01  10:00:00,2.08535455397,0.0,0.739632249645,0.0,0.0224952063491,0.762127455994,0.0224952063491,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.479367337091
 12/01  11:00:00,1.84869363784,0.0,0.578166794214,0.0,0.01765575354,0.595822547754,0.01765575354,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.412763156952
 12/01  12:00:00,1.21056196417,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.354102692071
 12/01  13:00:00,1.14910732786,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.307874622357
 12/01  14:00:00,1.10037636157,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.281127984644
 12/01  15:00:00,1.08180544814,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.254166893505
 12/01  16:00:00,1.17026450297,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.25787428345
 12/01  17:00:00,1.48069063734,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.2905733567
 12/01  18:00:00,2.00640169565,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.36264219079
 12/01  19:00:00,2.29925553218,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.429263292773
 12/01  20:00:00,2.16440313962,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.440642050421
 12/01  21:00:00,2.04095225588,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.401255325245
 12/01  22:00:00,1.85331744199,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.353588307397
 12/01  23:00:00,1.49214293089,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.279570294213
 12/01  24:00:00,1.14217809226,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.200372487894
 12/02  01:00:00,0.871231949182,0.0,0.0792351167348,0.0,0.00241295661303,0.0816480733478,0.00241295661303,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.122420675703
 12/02  02:00:00,1.02534049711,0.0,0.375902886435,0.0,0.0115979416797,0.387500828115,0.0115979416797,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0796816830217
 12/02  03:00:00,1.2863412673,0.0,0.689708283679,0.0,0.0215898863274,0.711298170006,0.0215898863274,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0684642230874
 12/02  04:00:00,1.57212550992,0.0,0.976673176302,0.0,0.0307508904246,1.00742406673,0.0307508904246,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0716678155939
 12/02  05:00:00,1.7727079105,0.0,1.14006398889,0.0,0.0358507595802,1.17591474847,0.0358507595802,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.105658690786
 12/02  06:00:00,2.1376467149,0.0,1.29003821898,0.0,0.0404138151539,1.33045203413,0.0404138151539,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.254539425466
 12/02  07:00:00,3.64792588146,0.0,2.29548219545,0.0,0.0722574393648,2.36773963482,0.0722574393648,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.533047845651
 12/02  08:00:00,3.22525962483,0.0,1.52808167529,0.0,0.0475634424017,1.57564511769,0.0475634424017,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.6091254333
 12/02  09:00:00,2.5101758914,0.0,0.890224736259,0.0,0.0271136236445,0.917338359904,0.0271136236445,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.590605482394
 12/02  10:00:00,1.92759733544,0.0,0.495245391878,0.0,0.0150624141783,0.510307806056,0.0150624141783,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.528398710033
 12/02  11:00:00,1.98036116552,0.0,0.615750980949,0.0,0.0189882382518,0.6347392192,0.0189882382518,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.454597783902
 12/02  12:00:00,1.29760410123,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.388656069609
 12/02  13:00:00,1.226839133,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.337795921398
 12/02  14:00:00,1.16991695732,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.307080547874
 12/02  15:00:00,1.14431237507,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.27754824826
 12/02  16:00:00,1.23072029159,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.281271099211
 12/02  17:00:00,1.54541097915,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.319375779264
 12/02  18:00:00,2.0771324435,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.398021008427
 12/02  19:00:00,2.38002225177,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.475719696819
 12/02  20:00:00,2.25086248093,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.492856637537
 12/02  21:00:00,2.125498966,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.450946665035
 12/02  22:00:00,1.93058337238,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.395247380323
 12/02  23:00:00,1.70675253627,0.0,0.148474868166,0.0,0.00455686967007,0.153031737836,0.00455686967007,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.312854949833
 12/02  24:00:00,1.68808327254,0.0,0.494312248607,0.0,0.0153761328175,0.509688381425,0.0153761328175,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.221054441413
 12/03  01:00:00,1.66562003408,0.0,0.848936981151,0.0,0.0266850746834,0.875622055835,0.0266850746834,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.122834778119
 12/03  02:00:00,1.83522547984,0.0,1.16071759283,0.0,0.0365237341076,1.19724132694,0.0365237341076,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0798261669291
 12/03  03:00:00,2.10129533779,0.0,1.47973390347,0.0,0.0464308934166,1.52616479689,0.0464308934166,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.068551666695
 12/03  04:00:00,2.28190816473,0.0,1.66511608824,0.0,0.0519933630707,1.71710945131,0.0519933630707,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0717650858164
 12/03  05:00:00,2.48889726635,0.0,1.83480948178,0.0,0.0570960738384,1.89190555562,0.0570960738384,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.105857239492
 12/03  06:00:00,2.71849040349,0.0,1.85311000493,0.0,0.0575654882992,1.91067549323,0.0575654882992,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.255159654958
 12/03  07:00:00,3.97001166078,0.0,2.60737464458,0.0,0.0810342821562,2.68840892674,0.0810342821562,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.534464333051
 12/03  08:00:00,3.43578118427,0.0,1.73152009456,0.0,0.0529822574858,1.78450235205,0.0529822574858,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.610789758385
 12/03  09:00:00,2.80035095785,0.0,1.17028122294,0.0,0.0355977373775,1.20587896031,0.0355977373775,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.592239948427
 12/03  10:00:00,2.31543574501,0.0,0.870061717893,0.0,0.0266094465334,0.896671164427,0.0266094465334,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.529873761231
 12/03  11:00:00,2.30748418519,0.0,0.931651434325,0.0,0.028942297218,0.960593731543,0.028942297218,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.455866291226
 12/03  12:00:00,1.54659765074,0.0,0.240318516534,0.0,0.00741664604143,0.247735162575,0.00741664604143,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.38991445654
 12/03  13:00:00,1.22846658649,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.339423374888
 12/03  14:00:00,1.17148838526,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.30865197582
 12/03  15:00:00,1.14581094455,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.279046817741
 12/03  16:00:00,1.23213043829,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.282681245913
 12/03  17:00:00,1.54696810879,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.320932908903
 12/03  18:00:00,2.07833946338,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.399228028305
 12/03  19:00:00,2.38107734118,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.476774786227
 12/03  20:00:00,2.25166897265,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.493663129256
 12/03  21:00:00,2.12591798916,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.451365688194
 12/03  22:00:00,1.93064723638,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.395311244322
 12/03  23:00:00,1.55325059068,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.312384742083
 12/03  24:00:00,1.17808158118,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.220741131479
 12/04  01:00:00,0.797558349916,0.0,0.0207860675375,0.0,0.000637159338896,0.0214232268764,0.000637159338896,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.115545605986
 12/04  02:00:00,0.792261742613,0.0,0.15715458313,0.0,0.00483871880501,0.161993301935,0.00483871880501,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0760574787767
 12/04  03:00:00,0.969054299738,0.0,0.387224570059,0.0,0.0120850281626,0.399309598222,0.0120850281626,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0657770657337
 12/04  04:00:00,1.1591400985,0.0,0.580399087417,0.0,0.0182873566068,0.598686444024,0.0182873566068,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0687854310485
 12/04  05:00:00,1.31469659771,0.0,0.70420422281,0.0,0.022259479571,0.726463702381,0.022259479571,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0997695797005
 12/04  06:00:00,1.55724382992,0.0,0.747676173303,0.0,0.0236407009702,0.771316874273,0.0236407009702,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.237368392946
 12/04  07:00:00,1.8915781508,0.0,0.641252361494,0.0,0.020233530413,0.661485891907,0.020233530413,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.493579370122
 12/04  08:00:00,2.86701505556,0.0,1.24695208895,0.0,0.0391628627699,1.28611495172,0.0391628627699,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.561572391927
 12/04  09:00:00,2.22435943372,0.0,0.691672088133,0.0,0.0216589991866,0.71333108732,0.0216589991866,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.54123359819
 12/04  10:00:00,2.02127563563,0.0,0.673024665219,0.0,0.0210651661704,0.69408983139,0.0210651661704,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.483326043356
 12/04  11:00:00,2.52118109836,0.0,1.22610877062,0.0,0.0388021998017,1.26491097042,0.0388021998017,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.416162194811
 12/04  12:00:00,1.92767479131,0.0,0.692311658267,0.0,0.0218038839865,0.714115542253,0.0218038839865,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.357099976957
 12/04  13:00:00,1.73906556782,0.0,0.568859981909,0.0,0.0179234248182,0.586783406727,0.0179234248182,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.311049455589
 12/04  14:00:00,1.5171850662,0.0,0.400739059225,0.0,0.0126500702941,0.413389129519,0.0126500702941,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.284547559753
 12/04  15:00:00,1.45922260409,0.0,0.362546095989,0.0,0.0114771920664,0.374023288055,0.0114771920664,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.257560761402
 12/04  16:00:00,1.50377739881,0.0,0.319765105628,0.0,0.0101369753619,0.32990208099,0.0101369753619,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.261485098297
 12/04  17:00:00,1.72136600038,0.0,0.2293996124,0.0,0.0072933069465,0.236692919346,0.0072933069465,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.294555800395
 12/04  18:00:00,2.58791974351,0.0,0.559838873303,0.0,0.0178884127409,0.577727286044,0.0178884127409,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.366432952599
 12/04  19:00:00,2.30373641028,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.433744170865
 12/04  20:00:00,2.16921234626,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.445451257055
 12/04  21:00:00,2.04528340446,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.405586473829
 12/04  22:00:00,1.8650377315,0.0,0.00769693830084,0.0,0.000242214417479,0.00793915271832,0.000242214417479,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.35736944419
 12/04  23:00:00,1.72121006462,0.0,0.219037629621,0.0,0.00693300573743,0.225970635358,0.00693300573743,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.282666792589
 12/04  24:00:00,1.58433052765,0.0,0.426777829477,0.0,0.0135470851866,0.440324914664,0.0135470851866,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.202200008619
 12/05  01:00:00,1.51608754904,0.0,0.716789958913,0.0,0.0227996656652,0.739589624578,0.0227996656652,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.115908407406
 12/05  02:00:00,1.58880641881,0.0,0.928868605818,0.0,0.0295020365421,0.95837064236,0.0295020365421,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.076224814553
 12/05  03:00:00,1.71997403736,0.0,1.11486489937,0.0,0.03528816961,1.15015306898,0.03528816961,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0658533326013
 12/05  04:00:00,1.85746832676,0.0,1.25725811463,0.0,0.0396713872527,1.29692950188,0.0396713872527,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0688706014493
 12/05  05:00:00,2.03871228743,0.0,1.4060458445,0.0,0.0442597860154,1.45030563051,0.0442597860154,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0999433412858
 12/05  06:00:00,2.22473947528,0.0,1.39441316938,0.0,0.0438501420093,1.43826331138,0.0438501420093,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.237917601189
 12/05  07:00:00,2.53516814063,0.0,1.26422199975,0.0,0.0395995482499,1.303821548,0.0395995482499,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.49483370386
 12/05  08:00:00,2.84759498758,0.0,1.22692040663,0.0,0.0383094506491,1.26522985728,0.0383094506491,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.563037418389
 12/05  09:00:00,2.79992114863,0.0,1.24846308812,0.0,0.0390038943295,1.28746698245,0.0390038943295,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.542659417971
 12/05  10:00:00,2.69671912975,0.0,1.32671786968,0.0,0.0415349306792,1.36825280036,0.0415349306792,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.484606568512
 12/05  11:00:00,3.36007639448,0.0,2.03838595851,0.0,0.0643208040166,2.10270676252,0.0643208040166,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.417261698828
 12/05  12:00:00,2.73175131472,0.0,1.47108177122,0.0,0.0461784728263,1.51726024404,0.0461784728263,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.358031798578
 12/05  13:00:00,2.49675600398,0.0,1.3028632571,0.0,0.0408096428614,1.34367289996,0.0408096428614,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.311850398513
 12/05  14:00:00,2.17527048499,0.0,1.03820502637,0.0,0.0325515581811,1.07075658455,0.0325515581811,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.285265523515
 12/05  15:00:00,2.07906375078,0.0,0.962930173714,0.0,0.0302945816807,0.993224755394,0.0302945816807,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.258200440755
 12/05  16:00:00,2.07226407084,0.0,0.870280341114,0.0,0.0274616408904,0.897741982005,0.0274616408904,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.262131869314
 12/05  17:00:00,2.1785700208,0.0,0.671923146649,0.0,0.0212356843097,0.693158830959,0.0212356843097,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.295293909201
 12/05  18:00:00,3.09185713139,0.0,1.04747857045,0.0,0.0332599855671,1.08073855602,0.0332599855671,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.367359070512
 12/05  19:00:00,2.63879560952,0.0,0.323708737171,0.0,0.0101840083861,0.333892745557,0.0101840083861,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.434910624553
 12/05  20:00:00,2.40544539457,0.0,0.227821621197,0.0,0.00712602680901,0.234947648006,0.00712602680901,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.446736657361
 12/05  21:00:00,2.30407193825,0.0,0.24980152134,0.0,0.00783039707319,0.257631918413,0.00783039707319,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.406743089202
 12/05  22:00:00,2.39572418383,0.0,0.521202734261,0.0,0.0164654404678,0.537668174729,0.0164654404678,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.35832687451
 12/05  23:00:00,2.18411520242,0.0,0.667080626869,0.0,0.0211073891851,0.688188016054,0.0211073891851,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.283354549693
 12/05  24:00:00,2.14498942097,0.0,0.969820482088,0.0,0.0307123072514,1.00053278934,0.0307123072514,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.202651027259
 12/06  01:00:00,2.17752941433,0.0,1.35784903815,0.0,0.0429705883414,1.4008196265,0.0429705883414,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.116120270783
 12/06  02:00:00,2.27045209086,0.0,1.58981906108,0.0,0.0500908339427,1.63990989502,0.0500908339427,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0763312339416
 12/06  03:00:00,2.4971712945,0.0,1.86860282722,0.0,0.0586723994308,1.92727522665,0.0586723994308,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0659284320599
 12/06  04:00:00,2.67817770332,0.0,2.05333538083,0.0,0.0642196317428,2.11755501257,0.0642196317428,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0689544673254
 12/06  05:00:00,2.89226087654,0.0,2.23401152176,0.0,0.0696716599555,2.30368318172,0.0696716599555,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100114379192
 12/06  06:00:00,3.20066008065,0.0,2.34086667931,0.0,0.0727766567122,2.41364333602,0.0727766567122,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.238458181927
 12/06  07:00:00,4.75516299209,0.0,3.41588682918,0.0,0.106694938715,3.52258176789,0.106694938715,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.49606833543
 12/06  08:00:00,4.11063286854,0.0,2.45105200026,0.0,0.0757737529977,2.52682575326,0.0757737529977,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.564479403369
 12/06  09:00:00,3.5575311667,0.0,1.98311837374,0.0,0.0605552440426,2.04367361778,0.0605552440426,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.544062800703
 12/06  10:00:00,2.83273338137,0.0,1.45845863696,0.0,0.0445480517177,1.50300668868,0.0445480517177,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.485866931807
 12/06  11:00:00,3.00564141766,0.0,1.69455346139,0.0,0.0526361358811,1.74718959727,0.0526361358811,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.418343887255
 12/06  12:00:00,2.03811159743,0.0,0.798050983843,0.0,0.0246523836928,0.822703367535,0.0246523836928,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.358948957788
 12/06  13:00:00,1.57634840894,0.0,0.409800423983,0.0,0.0126765402759,0.422476964259,0.0126765402759,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.312638739173
 12/06  14:00:00,1.18781058455,0.0,0.0801167869442,0.0,0.00247323596,0.0825900229042,0.00247323596,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.285972184713
 12/06  15:00:00,1.08646860333,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.258830048695
 12/06  16:00:00,1.17505806173,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.262667842208
 12/06  17:00:00,1.50161199447,0.0,0.0150358520274,0.0,0.000463719522943,0.0154995715503,0.000463719522943,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.295995142282
 12/06  18:00:00,2.86765076004,0.0,0.829437884502,0.0,0.0261827854177,0.85562066992,0.0261827854177,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.368270585256
 12/06  19:00:00,2.52158295777,0.0,0.209073032355,0.0,0.00653149257325,0.215604524928,0.00653149257325,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.435986193432
 12/06  20:00:00,2.44021113668,0.0,0.260475702839,0.0,0.00814090766032,0.268616610499,0.00814090766032,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.447833436978
 12/06  21:00:00,2.48892559494,0.0,0.428033333703,0.0,0.0134533345483,0.441486668251,0.0134533345483,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.407741996052
 12/06  22:00:00,2.57493443329,0.0,0.694105450142,0.0,0.021895069191,0.716000519333,0.021895069191,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.359204779372
 12/06  23:00:00,2.47778258352,0.0,0.951214978449,0.0,0.0299700150618,0.98118499351,0.0299700150618,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.284024953334
 12/06  24:00:00,2.4835163354,0.0,1.29781779326,0.0,0.0407979995288,1.33861579278,0.0407979995288,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203094938243
 12/07  01:00:00,2.52370304127,0.0,1.69364715838,0.0,0.0531376541888,1.74678481257,0.0531376541888,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.116328711651
 12/07  02:00:00,2.64910269408,0.0,1.95727737213,0.0,0.0611784436472,2.01845581578,0.0611784436472,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0764359164013
 12/07  03:00:00,2.91190501902,0.0,2.27118278203,0.0,0.0707522915234,2.34193507355,0.0707522915234,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0660023096881
 12/07  04:00:00,3.09127049367,0.0,2.45431389254,0.0,0.0762514171231,2.53056530966,0.0762514171231,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0690369605768
 12/07  05:00:00,3.29971455582,0.0,2.62949861288,0.0,0.081469973112,2.710968586,0.081469973112,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100282654201
 12/07  06:00:00,3.66443007652,0.0,2.79058592552,0.0,0.0862956533181,2.87688157883,0.0862956533181,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.238989934985
 12/07  07:00:00,5.28454457022,0.0,3.92861472828,0.0,0.122134172186,4.05074890046,0.122134172186,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.497282780987
 12/07  08:00:00,4.60091871929,0.0,2.92560807554,0.0,0.0900850742612,3.0156931498,0.0900850742612,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.565897857582
 12/07  09:00:00,3.77946585866,0.0,2.19739610027,0.0,0.0668316974146,2.26422779769,0.0668316974146,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.54544331276
 12/07  10:00:00,2.87317971334,0.0,1.49669271392,0.0,0.045520475151,1.54221318907,0.045520475151,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.487106763392
 12/07  11:00:00,2.92942106148,0.0,1.61987239165,0.0,0.0500323019639,1.66990469362,0.0500323019639,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.419408434732
 12/07  12:00:00,1.8640326419,0.0,0.628448075201,0.0,0.0192741347946,0.647722209996,0.0192741347946,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.3598511598
 12/07  13:00:00,1.32536353405,0.0,0.165654943801,0.0,0.00506165624916,0.17071660005,0.00506165624916,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.313414228488
 12/07  14:00:00,1.10575360932,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.286505232394
 12/07  15:00:00,1.08673427286,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.259095718224
 12/07  16:00:00,1.17527318942,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.262882969895
 12/07  17:00:00,1.48623959869,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.296122318045
 12/07  18:00:00,2.69930269455,0.0,0.665666169157,0.0,0.0208000515728,0.68646622073,0.0208000515728,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.369076968958
 12/07  19:00:00,2.35766751131,0.0,0.049111399111,0.0,0.0015196396509,0.0506310387619,0.0015196396509,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.437044233141
 12/07  20:00:00,2.35537653137,0.0,0.177197124604,0.0,0.00550597171198,0.182703096316,0.00550597171198,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.448912345848
 12/07  21:00:00,2.49132068449,0.0,0.42941367403,0.0,0.0134854523748,0.442899126405,0.0134854523748,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.40872462745
 12/07  22:00:00,2.58421618643,0.0,0.702264209827,0.0,0.0221544626111,0.724418672438,0.0221544626111,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.3600683794
 12/07  23:00:00,2.56258764173,0.0,1.03277888259,0.0,0.0325516886571,1.06533057124,0.0325516886571,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.284684433814
 12/07  24:00:00,2.62780231045,0.0,1.43730051796,0.0,0.0451645841027,1.48246510206,0.0451645841027,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203531604017
 12/08  01:00:00,2.72669120709,0.0,1.89039909443,0.0,0.0591689051773,1.94956799961,0.0591689051773,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.116533690426
 12/08  02:00:00,2.91530964109,0.0,2.21556726182,0.0,0.0689925969372,2.28455985876,0.0689925969372,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0765388204276
 12/08  03:00:00,3.17581925759,0.0,2.52742508227,0.0,0.0783516422414,2.60577672451,0.0783516422414,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0660748972989
 12/08  04:00:00,3.39112400188,0.0,2.74548785084,0.0,0.084849918787,2.83033776963,0.084849918787,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.069118008831
 12/08  05:00:00,3.59529055363,0.0,2.91653003479,0.0,0.0898491573556,3.00637919215,0.0898491573556,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.10044804586
 12/08  06:00:00,3.86408371763,0.0,2.98419830398,0.0,0.0918141367878,3.07601244077,0.0918141367878,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.239512714158
 12/08  07:00:00,5.60450440733,0.0,4.23860685124,0.0,0.130907911473,4.36951476272,0.130907911473,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.498476755839
 12/08  08:00:00,4.8068273377,0.0,3.12449161947,0.0,0.095715606163,3.22020722564,0.095715606163,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.567292400149
 12/08  09:00:00,3.76220948969,0.0,2.17933189794,0.0,0.066282292005,2.24561418994,0.066282292005,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.546800551536
 12/08  10:00:00,2.70824846303,0.0,1.33544668518,0.0,0.0406163316511,1.37606301683,0.0406163316511,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.488325685311
 12/08  11:00:00,2.64060948045,0.0,1.33887150369,0.0,0.0411750132131,1.38004651691,0.0411750132131,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.420455030413
 12/08  12:00:00,1.62762470396,0.0,0.398276649299,0.0,0.0121506324737,0.410427281773,0.0121506324737,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.360738150085
 12/08  13:00:00,1.15533048404,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.314097778534
 12/08  14:00:00,1.10613275647,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.286884379547
 12/08  15:00:00,1.0869280121,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.259289457466
 12/08  16:00:00,1.17541860528,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.263028385759
 12/08  17:00:00,1.48660092923,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.296483648587
