Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/08  18:00:00,2.35527297588,0.0,0.331391970282,0.0,0.0102262929319,0.341618263214,0.0102262929319,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.369895207807
 12/08  19:00:00,2.30776738265,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.437775143242
 12/08  20:00:00,2.1734562278,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.4496951386
 12/08  21:00:00,2.12487473454,0.0,0.0732417136114,0.0,0.0022595412972,0.0755012549086,0.0022595412972,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.409676549
 12/08  22:00:00,2.19041546408,0.0,0.319784177193,0.0,0.00998474405181,0.329768921245,0.00998474405181,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.360917408241
 12/08  23:00:00,2.18336279793,0.0,0.664508971045,0.0,0.0209483943487,0.685457365393,0.0209483943487,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.285332795862
 12/08  24:00:00,2.17422354107,0.0,0.99700814683,0.0,0.0314488754369,1.02845702227,0.0314488754369,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203960914436
 12/09  01:00:00,2.19533162592,0.0,1.3611498093,0.0,0.0427942288992,1.4039440382,0.0427942288992,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.124224387595
 12/09  02:00:00,2.30650918487,0.0,1.61718126967,0.0,0.0506397823958,1.66782105206,0.0506397823958,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0805301468264
 12/09  03:00:00,2.58241008465,0.0,1.94610985955,0.0,0.0606728934502,2.006782753,0.0606728934502,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0690484574379
 12/09  04:00:00,2.78860334681,0.0,2.15620585808,0.0,0.0670461480417,2.22325200613,0.0670461480417,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0723177130816
 12/09  05:00:00,3.04237132251,0.0,2.3707571941,0.0,0.0734943869928,2.4442515811,0.0734943869928,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.106985270173
 12/09  06:00:00,3.34710409587,0.0,2.45971268658,0.0,0.0760527784164,2.53576546499,0.0760527784164,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.258683375571
 12/09  07:00:00,3.74178505056,0.0,2.37871879959,0.0,0.0734158887587,2.45213468835,0.0734158887587,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.542511961212
 12/09  08:00:00,4.00207515599,0.0,2.27157748686,0.0,0.0697632467282,2.34134073359,0.0697632467282,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.620245348568
 12/09  09:00:00,3.3934768127,0.0,1.73681845925,0.0,0.0529004830639,1.78971894231,0.0529004830639,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.601525821283
 12/09  10:00:00,2.88553807206,0.0,1.41514963081,0.0,0.043243658572,1.45839328939,0.043243658572,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.538253963321
 12/09  11:00:00,3.10618478113,0.0,1.6991809675,0.0,0.0529065852752,1.75208755277,0.0529065852752,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.463073065934
 12/09  12:00:00,2.23913988686,0.0,0.9060640785,0.0,0.0281136273578,0.934177705858,0.0281136273578,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.396014149382
 12/09  13:00:00,1.56316831514,0.0,0.319555970063,0.0,0.0098767724081,0.329432742471,0.0098767724081,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.344692361075
 12/09  14:00:00,1.17649238684,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.313655977399
 12/09  15:00:00,1.1502960697,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.283531942889
 12/09  16:00:00,1.23679795766,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.287348765277
 12/09  17:00:00,1.5522352466,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.326200046709
 12/09  18:00:00,2.08474217612,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.40563074104
 12/09  19:00:00,2.38879137181,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.484488816859
 12/09  20:00:00,2.25970957601,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.501703732614
 12/09  21:00:00,2.13316569257,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.45861339161
 12/09  22:00:00,1.9370923263,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.401756334237
 12/09  23:00:00,1.55836672173,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.317500873133
 12/09  24:00:00,1.18165837481,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.224317925107
 12/10  01:00:00,0.928763745789,0.0,0.133162282639,0.0,0.00409712762854,0.137259410267,0.00409712762854,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.124341135391
 12/10  02:00:00,0.940695114747,0.0,0.29277405697,0.0,0.00912248733559,0.301896544306,0.00912248733559,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0806405844639
 12/10  03:00:00,1.00553251333,0.0,0.416765019415,0.0,0.0130622282569,0.429827247672,0.0130622282569,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0691263914499
 12/10  04:00:00,1.10994141531,0.0,0.527875213938,0.0,0.0166281706237,0.544503384562,0.0166281706237,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0724044031543
 12/10  05:00:00,1.18816592224,0.0,0.571809032786,0.0,0.0180602139622,0.589869246748,0.0180602139622,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.107162204246
 12/10  06:00:00,1.35085659775,0.0,0.5224811751,0.0,0.0164840857852,0.538965260885,0.0164840857852,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.259236081566
 12/10  07:00:00,2.06946325221,0.0,0.754659893765,0.0,0.0238906771422,0.778550570907,0.0238906771422,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.543774280308
 12/10  08:00:00,1.93181850768,0.0,0.26138508049,0.0,0.00821583686193,0.269600917351,0.00821583686193,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.621728516496
 12/10  09:00:00,1.76222714568,0.0,0.152242756747,0.0,0.00476997415735,0.157012730904,0.00476997415735,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.602982365671
 12/10  10:00:00,1.62979046053,0.0,0.195194611984,0.0,0.00613658004185,0.201331192026,0.00613658004185,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.53956844916
 12/10  11:00:00,1.68058528093,0.0,0.315376456998,0.0,0.00998116092981,0.325357617928,0.00998116092981,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.464203500578
 12/10  12:00:00,1.30567800229,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.396729970664
 12/10  13:00:00,1.23428645474,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.34524324314
 12/10  14:00:00,1.26147561253,0.0,0.0815488013874,0.0,0.00257664547779,0.0841254468652,0.00257664547779,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.314513756218
 12/10  15:00:00,1.19594835934,0.0,0.0431080152127,0.0,0.00136245255038,0.044470467763,0.00136245255038,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.28471376477
 12/10  16:00:00,1.23809705381,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.288647861431
 12/10  17:00:00,1.55371060646,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.327675406569
 12/10  18:00:00,2.1033991099,0.0,0.0169978631131,0.0,0.000537703660064,0.0175355667731,0.000537703660064,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.406752108044
 12/10  19:00:00,2.38991507707,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.485612522123
 12/10  20:00:00,2.26118631038,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.503180466981
 12/10  21:00:00,2.16917656215,0.0,0.0330155806464,0.0,0.00104551940616,0.0340611000526,0.00104551940616,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.46056316113
 12/10  22:00:00,2.14703183323,0.0,0.201746843448,0.0,0.00640899171454,0.208155835163,0.00640899171454,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.403540006009
 12/10  23:00:00,1.99242945476,0.0,0.419311367975,0.0,0.0133415680691,0.432652936044,0.0133415680691,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.318910670121
 12/10  24:00:00,1.91126778773,0.0,0.706439391348,0.0,0.0224609686046,0.728900359952,0.0224609686046,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.225026978075
 12/11  01:00:00,1.79922177744,0.0,0.990101376151,0.0,0.0314037119814,1.02150508813,0.0314037119814,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117127172257
 12/11  02:00:00,1.95936679781,0.0,1.28762968356,0.0,0.0406893936631,1.32831907722,0.0406893936631,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0768367586863
 12/11  03:00:00,2.09554114084,0.0,1.47864753601,0.0,0.0466409208939,1.52528845691,0.0466409208939,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0662850481469
 12/11  04:00:00,2.18841503286,0.0,1.57783928362,0.0,0.0495548528287,1.62739413645,0.0495548528287,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0693526729855
 12/11  05:00:00,2.37645206773,0.0,1.73282269095,0.0,0.0542393334029,1.78706202435,0.0542393334029,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100926727758
 12/11  06:00:00,2.58711709944,0.0,1.74299656333,0.0,0.0545362076711,1.797532771,0.0545362076711,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.241025765742
 12/11  07:00:00,2.98448573288,0.0,1.6932026252,0.0,0.0528378235276,1.74604044872,0.0528378235276,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.501932395381
 12/11  08:00:00,4.16048195831,0.0,2.49221723134,0.0,0.0776085253193,2.56982575666,0.0776085253193,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.571328489727
 12/11  09:00:00,3.40464228983,0.0,1.82730669146,0.0,0.0568122059368,1.8841188974,0.0568122059368,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.550728644215
 12/11  10:00:00,2.8235492254,0.0,1.4432219817,0.0,0.0446140081431,1.48783598985,0.0446140081431,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.491853474667
 12/11  11:00:00,3.25073158131,0.0,1.92676750692,0.0,0.0603720599304,1.98713956685,0.0603720599304,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.423484081326
 12/11  12:00:00,2.53385220748,0.0,1.27433220272,0.0,0.0397554469816,1.3140876497,0.0397554469816,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.363305285668
 12/11  13:00:00,1.78554514208,0.0,0.609055702588,0.0,0.0188735107597,0.627929213347,0.0188735107597,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.316383223223
 12/11  14:00:00,1.38398058395,0.0,0.267129034471,0.0,0.00827444903702,0.275403483508,0.00827444903702,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.289328723513
 12/11  15:00:00,1.08940530203,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.261766747399
 12/11  16:00:00,1.17809216481,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.265701945281
 12/11  17:00:00,1.48950845512,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.299391174477
 12/11  18:00:00,2.73462942187,0.0,0.696354228825,0.0,0.0219263361493,0.718280564975,0.0219263361493,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.37258935203
 12/11  19:00:00,2.55210469571,0.0,0.233697792811,0.0,0.00731967736484,0.241017470176,0.00731967736484,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.441094986122
 12/11  20:00:00,2.49149866715,0.0,0.305124203485,0.0,0.00957039074571,0.314694594231,0.00957039074571,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.453042983718
 12/11  21:00:00,2.52812389446,0.0,0.461412707943,0.0,0.0145275931703,0.475940301113,0.0145275931703,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.412486662711
 12/11  22:00:00,2.54781543214,0.0,0.663789074365,0.0,0.0209225244354,0.6847115988,0.0209225244354,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.363374698753
 12/11  23:00:00,2.44844291615,0.0,0.919703658826,0.0,0.0289573455707,0.948661004397,0.0289573455707,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.287209275074
 12/11  24:00:00,2.36575711264,0.0,1.18161928707,0.0,0.0371288047183,1.21874809179,0.0371288047183,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.205203416481
 12/12  01:00:00,2.35855152253,0.0,1.53260477326,0.0,0.048039557339,1.5806443306,0.048039557339,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.11731767488
 12/12  02:00:00,2.49929714842,0.0,1.8114204202,0.0,0.0567334522341,1.86815387243,0.0567334522341,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0769323140847
 12/12  03:00:00,2.62382582671,0.0,1.99133820651,0.0,0.0621675087434,2.05350571526,0.0621675087434,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0663524756714
 12/12  04:00:00,2.82896667058,0.0,2.19944638512,0.0,0.0684240989254,2.26787048405,0.0684240989254,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0694279631066
 12/12  05:00:00,3.18227960082,0.0,2.51451606594,0.0,0.0782199091498,2.59273597509,0.0782199091498,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101080310095
 12/12  06:00:00,3.47833858426,0.0,2.60744242561,0.0,0.0808264157749,2.68826884139,0.0808264157749,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.241511180167
 12/12  07:00:00,5.05005496896,0.0,3.69566230097,0.0,0.114838757512,3.81050105848,0.114838757512,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.503041021707
 12/12  08:00:00,4.35131368715,0.0,2.67689454294,0.0,0.0824679999518,2.75936254289,0.0824679999518,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.572623432344
 12/12  09:00:00,3.72237947971,0.0,2.13564235603,0.0,0.0649535164399,2.20059587247,0.0649535164399,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.551988859034
 12/12  10:00:00,2.99372811552,0.0,1.60788784262,0.0,0.0489952619941,1.65688310461,0.0489952619941,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.49298525002
 12/12  11:00:00,3.06267811325,0.0,1.74406076684,0.0,0.0540535554052,1.79811432225,0.0540535554052,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.424455857869
 12/12  12:00:00,1.94403069001,0.0,0.70186043582,0.0,0.021582127238,0.723442563058,0.021582127238,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.364128854845
 12/12  13:00:00,1.33579053259,0.0,0.172200328947,0.0,0.00526637383133,0.177466702778,0.00526637383133,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.317091124306
 12/12  14:00:00,1.10893553751,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.289687160579
 12/12  15:00:00,1.08946899238,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.26183043775
 12/12  16:00:00,1.1780088881,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.265618668579
 12/12  17:00:00,1.48935378718,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.299236506543
 12/12  18:00:00,2.51362433773,0.0,0.481587711639,0.0,0.0150378689797,0.496625580619,0.0150378689797,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.373239252253
 12/12  19:00:00,2.3118728298,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.441880590389
 12/12  20:00:00,2.17763097537,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.453869886168
 12/12  21:00:00,2.19054278216,0.0,0.133319012098,0.0,0.0041434789492,0.137462491048,0.0041434789492,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.413383360481
 12/12  22:00:00,2.20483679504,0.0,0.330581406814,0.0,0.010363263795,0.340944670609,0.010363263795,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.364162989842
 12/12  23:00:00,2.16301964176,0.0,0.642373602103,0.0,0.0202621226764,0.662635724779,0.0202621226764,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.287811280309
 12/12  24:00:00,2.05056622535,0.0,0.875541399676,0.0,0.0276171897003,0.903158589376,0.0276171897003,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.205602031604
 12/13  01:00:00,1.97504269283,0.0,1.16044219517,0.0,0.0365065936641,1.19694878883,0.0365065936641,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117504386944
 12/13  02:00:00,2.04548443385,0.0,1.37116818554,0.0,0.0430792909547,1.41424747649,0.0430792909547,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.07702599546
 12/13  03:00:00,2.14215862176,0.0,1.5241384852,0.0,0.0476339418256,1.57177242702,0.0476339418256,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0664185589533
 12/13  04:00:00,2.24373559217,0.0,1.63165183604,0.0,0.0509137839029,1.68256561994,0.0509137839029,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0695017488081
 12/13  05:00:00,2.32383481272,0.0,1.68174091625,0.0,0.0523997594551,1.7341406757,0.0523997594551,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101230821389
 12/13  06:00:00,2.55135021711,0.0,1.70762915117,0.0,0.0531756192642,1.76080477044,0.0531756192642,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.241986883973
 12/13  07:00:00,2.88080137902,0.0,1.59060847635,0.0,0.0495525452136,1.64016102156,0.0495525452136,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.50412746869
 12/13  08:00:00,3.15074867611,0.0,1.51057964425,0.0,0.046949046645,1.5575286909,0.046949046645,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.573892273301
 12/13  09:00:00,3.06192198458,0.0,1.49248080106,0.0,0.0464226087422,1.5389034098,0.0464226087422,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.553223826564
 12/13  10:00:00,2.77627192185,0.0,1.39488799874,0.0,0.0434297835481,1.43831778229,0.0434297835481,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.494094378682
 12/13  11:00:00,3.12722129009,0.0,1.80497180519,0.0,0.0567333755813,1.86170518077,0.0567333755813,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.425408176188
 12/13  12:00:00,2.42420164176,0.0,1.16634268312,0.0,0.0364637442206,1.20280642734,0.0364637442206,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.364935942322
 12/13  13:00:00,1.94184514158,0.0,0.759083857886,0.0,0.0237437153048,0.782827573191,0.0237437153048,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.317784862885
 12/13  14:00:00,1.68099894726,0.0,0.553741590319,0.0,0.0174238287277,0.571165419046,0.0174238287277,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.290585151286
 12/13  15:00:00,1.55522656746,0.0,0.450388629533,0.0,0.0142593519253,0.464647981458,0.0142593519253,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.262940031367
 12/13  16:00:00,1.6056456535,0.0,0.413196988695,0.0,0.0131344403039,0.426331428999,0.0131344403039,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.266924004976
 12/13  17:00:00,1.74156220309,0.0,0.2429379352,0.0,0.00774419116899,0.250682126369,0.00774419116899,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.30076279608
 12/13  18:00:00,2.54101609886,0.0,0.506810952663,0.0,0.0162246636627,0.523035616325,0.0162246636627,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.374220977674
 12/13  19:00:00,2.3129152634,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.44292302399
 12/13  20:00:00,2.17857397965,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.454812890445
 12/13  21:00:00,2.05377270936,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.414075778721
 12/13  22:00:00,1.86453823634,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.364809101748
 12/13  23:00:00,1.62970119986,0.0,0.124770054593,0.0,0.00395741492269,0.128727469516,0.00395741492269,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.288401093668
 12/13  24:00:00,1.50438399503,0.0,0.345582774094,0.0,0.0110029515794,0.356585725674,0.0110029515794,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.20599266499
 12/14  01:00:00,1.40946678531,0.0,0.611683714811,0.0,0.0195062612829,0.631189976094,0.0195062612829,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117687292167
 12/14  02:00:00,1.43758509956,0.0,0.781374274501,0.0,0.0248821291434,0.806256403644,0.0248821291434,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0771177340122
 12/14  03:00:00,1.47112736803,0.0,0.872935044048,0.0,0.0277414121974,0.900676456246,0.0277414121974,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0664832760061
 12/14  04:00:00,1.57253403061,0.0,0.980258237414,0.0,0.0310335616244,1.01129179904,0.0310335616244,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0695740081462
 12/14  05:00:00,1.68039135943,0.0,1.0571426995,0.0,0.0334071272278,1.09054982673,0.0334071272278,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101378217066
 12/14  06:00:00,1.89803300626,0.0,1.07316129546,0.0,0.0338604118042,1.10702170727,0.0338604118042,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.242452736287
 12/14  07:00:00,2.19620983647,0.0,0.925360548448,0.0,0.0291449846566,0.954505533105,0.0291449846566,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.50519141459
 12/14  08:00:00,3.08939568068,0.0,1.44945786127,0.0,0.0454751754843,1.49493303675,0.0454751754843,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.575134932012
 12/14  09:00:00,2.5705224081,0.0,1.01437440114,0.0,0.0319200242965,1.04629442543,0.0319200242965,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.554433234455
 12/14  10:00:00,2.47777501431,0.0,1.10420686716,0.0,0.0345278476903,1.13873471485,0.0345278476903,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.495180538577
 12/14  11:00:00,3.12115129289,0.0,1.79793816889,0.0,0.0567644056866,1.85470257457,0.0567644056866,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.426340785185
 12/14  12:00:00,3.25492893093,0.0,1.9702341884,0.0,0.0625091391785,2.03274332758,0.0625091391785,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.36572633124
 12/14  13:00:00,2.52523374452,0.0,1.3236638508,0.0,0.0418729472606,1.36553679806,0.0418729472606,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.318464240954
 12/14  14:00:00,2.34506519022,0.0,1.19715953062,0.0,0.0374631401137,1.23462267073,0.0374631401137,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.291194142564
 12/14  15:00:00,2.31644332618,0.0,1.18802527661,0.0,0.0372968767323,1.22532215334,0.0372968767323,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.263482618199
 12/14  16:00:00,2.45738828554,0.0,1.23847645412,0.0,0.0390490054652,1.27752545959,0.0390490054652,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.267472606427
 12/14  17:00:00,2.66280450694,0.0,1.13551796133,0.0,0.035780393273,1.1712983546,0.035780393273,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.301388871692
 12/14  18:00:00,3.65712129709,0.0,1.58822993603,0.0,0.0501253306016,1.63835526663,0.0501253306016,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.375006525595
 12/14  19:00:00,3.14360981363,0.0,0.804470695648,0.0,0.0252126375197,0.829683333167,0.0252126375197,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.443934241046
 12/14  20:00:00,2.87982729891,0.0,0.679034270586,0.0,0.0210937131611,0.700127983747,0.0210937131611,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.455938225961
 12/14  21:00:00,2.76266444423,0.0,0.686443421702,0.0,0.0214005478643,0.707843969566,0.0214005478643,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.415123544033
 12/14  22:00:00,2.65174331942,0.0,0.762491781259,0.0,0.0238302417455,0.786322023005,0.0238302417455,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.365692161823
 12/14  23:00:00,2.49091629694,0.0,0.959235801342,0.0,0.0301288741135,0.989364675456,0.0301288741135,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.288978984811
 12/14  24:00:00,2.3865211474,0.0,1.20054403792,0.0,0.0377962832171,1.23834032114,0.0377962832171,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.206375221892
 12/15  01:00:00,2.37358556847,0.0,1.5464347475,0.0,0.0486949678556,1.59512971536,0.0486949678556,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117866336056
 12/15  02:00:00,2.52060976358,0.0,1.83165545454,0.0,0.0575358106837,1.88919126523,0.0575358106837,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0772075364569
 12/15  03:00:00,2.71446913846,0.0,2.07887307584,0.0,0.0650818065857,2.14395488243,0.0650818065857,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0665466202512
 12/15  04:00:00,2.89136108616,0.0,2.2595413251,0.0,0.0705068139433,2.33004813905,0.0705068139433,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0696447236875
 12/15  05:00:00,3.11065881122,0.0,2.44459863184,0.0,0.0760743899669,2.52067302181,0.0760743899669,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101522473783
 12/15  06:00:00,3.38570176595,0.0,2.51611746973,0.0,0.0781171236503,2.59423459338,0.0781171236503,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.242908609862
 12/15  07:00:00,4.92691088685,0.0,3.57275960891,0.0,0.11140584464,3.68416545355,0.11140584464,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.506232544528
 12/15  08:00:00,5.3911425024,0.0,3.68034679844,0.0,0.115117049975,3.79546384841,0.115117049975,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.576350942077
 12/15  09:00:00,3.88003847775,0.0,2.28493097752,0.0,0.0696960452565,2.35462702278,0.0696960452565,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.555616706758
 12/15  10:00:00,2.86196711161,0.0,1.47694410234,0.0,0.0449198400477,1.52186394239,0.0449198400477,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.49624340834
 12/15  11:00:00,3.05763917775,0.0,1.73646699037,0.0,0.0538108551665,1.79027784554,0.0538108551665,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.427253399085
 12/15  12:00:00,1.93989673215,0.0,0.695548104419,0.0,0.0213895831869,0.716937687606,0.0213895831869,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.366499772445
 12/15  13:00:00,1.29118782028,0.0,0.126954827788,0.0,0.00387123977114,0.130826067559,0.00387123977114,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.319129047217
 12/15  14:00:00,1.11078047093,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.291532093997
 12/15  15:00:00,1.09097945537,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.263340900734
 12/15  16:00:00,1.17962345824,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.267233238719
 12/15  17:00:00,1.49127454009,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.301157259451
 12/15  18:00:00,2.50039902399,0.0,0.466529535398,0.0,0.0145290390911,0.481058574489,0.0145290390911,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.375580944634
 12/15  19:00:00,2.31467893218,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.444686692769
 12/15  20:00:00,2.18606173118,0.0,0.00533925647936,0.0,0.000164657679862,0.00550391415922,0.000164657679862,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.456796727816
 12/15  21:00:00,2.24117606348,0.0,0.179915489808,0.0,0.005597736637,0.185513226445,0.005597736637,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.415965906398
 12/15  22:00:00,2.18937118025,0.0,0.313397680561,0.0,0.00981186915186,0.323209549712,0.00981186915186,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.36643249595
 12/15  23:00:00,2.08749484514,0.0,0.567513935534,0.0,0.0178639354587,0.585377870993,0.0178639354587,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.289544337469
 12/15  24:00:00,2.13930273879,0.0,0.960433906108,0.0,0.030313660086,0.990747566194,0.030313660086,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.206749568224
 12/16  01:00:00,2.10517027338,0.0,1.27226553311,0.0,0.0400770498006,1.31234258291,0.0400770498006,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.125664490345
 12/16  02:00:00,2.26386405153,0.0,1.57505470157,0.0,0.0493923769808,1.62444707855,0.0493923769808,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.081258987003
 12/16  03:00:00,2.35095000537,0.0,1.72108253096,0.0,0.0537258925989,1.77480842356,0.0537258925989,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0695627075976
 12/16  04:00:00,2.40513932473,0.0,1.78376072219,0.0,0.0554552661127,1.8392159883,0.0554552661127,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0728897088305
 12/16  05:00:00,2.52347610659,0.0,1.86617892152,0.0,0.0580099985374,1.92418892006,0.0580099985374,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.108152715289
 12/16  06:00:00,2.73918205029,0.0,1.86616711631,0.0,0.0580295959957,1.9241967123,0.0580295959957,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.262330082683
 12/16  07:00:00,3.1106446043,0.0,1.75801554969,0.0,0.0546501560079,1.8126657057,0.0546501560079,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.550840497615
 12/16  08:00:00,3.34084733149,0.0,1.62006941135,0.0,0.050257850328,1.67032726168,0.050257850328,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.630030995979
 12/16  09:00:00,3.19709190977,0.0,1.53605731443,0.0,0.0476667189444,1.58372403337,0.0476667189444,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.61113582729
 12/16  10:00:00,2.82901072934,0.0,1.35123753915,0.0,0.0419556776414,1.3931932168,0.0419556776414,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.546926693197
 12/16  11:00:00,3.0842884768,0.0,1.67033435113,0.0,0.0523985526828,1.72273290382,0.0523985526828,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.470531410558
 12/16  12:00:00,2.47535862841,0.0,1.12874078226,0.0,0.0353430489109,1.16408383117,0.0353430489109,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.402326765622
 12/16  13:00:00,1.57582306452,0.0,0.326536225258,0.0,0.0101173955309,0.336653620789,0.0101173955309,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.350126232133
 12/16  14:00:00,1.18133217424,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.318495764796
 12/16  15:00:00,1.15449794171,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.2877338149
 12/16  16:00:00,1.24097402188,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.291524829501
 12/16  17:00:00,1.55700689262,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.330971692729
 12/16  18:00:00,2.09074197575,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.411630540677
 12/16  19:00:00,2.39578567663,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.491483121674
 12/16  20:00:00,2.26693356161,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.508927718218
 12/16  21:00:00,2.1398144275,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.46526212654
 12/16  22:00:00,1.9428164649,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.407480472846
 12/16  23:00:00,1.56262520394,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.321759355339
 12/16  24:00:00,1.18400519039,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.226664740686
 12/17  01:00:00,0.792317568835,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.125154368705
 12/17  02:00:00,0.639368916636,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0812109306584
 12/17  03:00:00,0.680377845709,0.0,0.10111745282,0.0,0.0031087327801,0.1042261856,0.0031087327801,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0695727858993
 12/17  04:00:00,0.679018618489,0.0,0.109623249511,0.0,0.00339730964849,0.113020559159,0.00339730964849,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0729644317314
 12/17  05:00:00,0.777262164865,0.0,0.172445782381,0.0,0.00537642434939,0.177822206731,0.00537642434939,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.108305486891
 12/17  06:00:00,1.35443678842,0.0,0.522481307146,0.0,0.0164929426057,0.538974249751,0.0164929426057,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.262807283364
 12/17  07:00:00,2.54252236071,0.0,1.20507808352,0.0,0.0383755512424,1.24345363476,0.0383755512424,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.551930324953
 12/17  08:00:00,2.45502470667,0.0,0.75928820578,0.0,0.0239359317709,0.783224137551,0.0239359317709,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.631311495285
 12/17  09:00:00,2.47008691918,0.0,0.829391730387,0.0,0.0260697957735,0.85546152616,0.0260697957735,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.612393343916
 12/17  10:00:00,2.64581051988,0.0,1.1718858784,0.0,0.0369722599884,1.20885813838,0.0369722599884,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.548061562147
 12/17  11:00:00,3.6298502208,0.0,2.19767736922,0.0,0.0696413131262,2.26731868235,0.0696413131262,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.471507376033
 12/17  12:00:00,3.0819173496,0.0,1.71585645155,0.0,0.0539600549779,1.76981650653,0.0539600549779,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.403152811446
 12/17  13:00:00,2.32088830779,0.0,1.04869795675,0.0,0.0323098563921,1.08100781314,0.0323098563921,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.350837283053
 12/17  14:00:00,1.69755141521,0.0,0.500071747219,0.0,0.0153072944544,0.515379041673,0.0153072944544,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.319335964091
 12/17  15:00:00,1.39824595453,0.0,0.235312552957,0.0,0.00720756141015,0.242520114367,0.00720756141015,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.288961713351
 12/17  16:00:00,1.42824338817,0.0,0.180327591328,0.0,0.00554153993225,0.18586913126,0.00554153993225,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.29292506453
 12/17  17:00:00,1.785293473,0.0,0.219771472801,0.0,0.00681468003159,0.226586152833,0.00681468003159,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.332672120275
 12/17  18:00:00,3.19790208866,0.0,1.07177309393,0.0,0.0339664263657,1.10573952029,0.0339664263657,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.413051133284
 12/17  19:00:00,2.86689408606,0.0,0.454957175536,0.0,0.0142338697822,0.469191045318,0.0142338697822,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.493400485786
 12/17  20:00:00,2.73387841877,0.0,0.450619670341,0.0,0.014072051548,0.464691721889,0.014072051548,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.511180853487
 12/17  21:00:00,2.80002423877,0.0,0.63796067284,0.0,0.0200133220082,0.657973994848,0.0200133220082,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.467497942958
 12/17  22:00:00,2.80153204886,0.0,0.830565032433,0.0,0.0260748478421,0.856639880275,0.0260748478421,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.40955617653
 12/17  23:00:00,2.64099124334,0.0,1.04389302683,0.0,0.0327266123944,1.07661963922,0.0327266123944,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.32350575552
 12/17  24:00:00,2.63052870835,0.0,1.40124079989,0.0,0.043903018651,1.44514381854,0.043903018651,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.228044440111
 12/18  01:00:00,2.63290727591,0.0,1.79769437762,0.0,0.0562436873309,1.85393806495,0.0562436873309,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118379693905
 12/18  02:00:00,2.7974389294,0.0,2.10028668147,0.0,0.0654763655847,2.16576304706,0.0654763655847,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0774649204372
 12/18  03:00:00,3.00880477002,0.0,2.36464930849,0.0,0.0734596677833,2.43810897628,0.0734596677833,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0667281579561
 12/18  04:00:00,3.1731495538,0.0,2.53315437208,0.0,0.0784795725332,2.61163394461,0.0784795725332,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0698473857644
 12/18  05:00:00,3.38217043006,0.0,2.70807998136,0.0,0.0836913024598,2.79177128382,0.0836913024598,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101935830621
 12/18  06:00:00,3.69819260674,0.0,2.81846521364,0.0,0.0869538171685,2.90541903081,0.0869538171685,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.244215013226
 12/18  07:00:00,5.35927267416,0.0,3.98992759407,0.0,0.123616098805,4.11354369288,0.123616098805,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.509216092513
 12/18  08:00:00,4.64390013067,0.0,2.95382609727,0.0,0.0909106229444,3.04473672021,0.0909106229444,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.579835698543
 12/18  09:00:00,3.86714700892,0.0,2.26932484263,0.0,0.06901934121,2.33834418384,0.06901934121,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.559008076868
 12/18  10:00:00,2.89866149157,0.0,1.50959956232,0.0,0.0459130245811,1.5555125869,0.0459130245811,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.499289143783
 12/18  11:00:00,2.8323592543,0.0,1.515679386,0.0,0.0467033873574,1.56238277336,0.0467033873574,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.429868547807
 12/18  12:00:00,1.83346939219,0.0,0.590219123845,0.0,0.0180748822199,0.608294006064,0.0180748822199,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.368716114022
 12/18  13:00:00,1.16846138514,0.0,0.00601158737976,0.0,0.00018298997416,0.00619457735392,0.00018298997416,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.321034102278
 12/18  14:00:00,1.11233352765,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.293085150718
 12/18  15:00:00,1.09249676808,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.264858213442
 12/18  16:00:00,1.18101727115,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.268627051627
 12/18  17:00:00,1.49301271916,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.302895438515
 12/18  18:00:00,2.021339496,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.37757999114
 12/18  19:00:00,2.31672500847,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.446732769056
 12/18  20:00:00,2.1823843876,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.458623298393
 12/18  21:00:00,2.05758850917,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.417891578537
 12/18  22:00:00,1.86801398175,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.368284847156
 12/18  23:00:00,1.57127766143,0.0,0.0656516295455,0.0,0.00199760718293,0.0676492367284,0.00199760718293,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.291055788028
 12/18  24:00:00,1.51379384999,0.0,0.353272092029,0.0,0.0108939339919,0.364166026021,0.0108939339919,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.207822219602
 12/19  01:00:00,1.43010263751,0.0,0.631292852143,0.0,0.0196776300751,0.650970482218,0.0196776300751,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118542638241
 12/19  02:00:00,1.52994895629,0.0,0.87082844515,0.0,0.0273629814204,0.89819142657,0.0273629814204,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0775465678185
 12/19  03:00:00,1.77405901589,0.0,1.16654059659,0.0,0.0367650632181,1.20330565981,0.0367650632181,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0667857203016
 12/19  04:00:00,1.94509772393,0.0,1.34125016261,0.0,0.0422676609203,1.38351782353,0.0422676609203,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0699116769659
 12/19  05:00:00,2.1485136986,0.0,1.51051724775,0.0,0.0474661685227,1.55798341627,0.0474661685227,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102066966699
 12/19  06:00:00,2.46119381873,0.0,1.61732712143,0.0,0.0506786255805,1.66800574701,0.0506786255805,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.244629509018
 12/19  07:00:00,3.90852212715,0.0,2.58062873515,0.0,0.0812176516762,2.66184638682,0.0812176516762,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.510162851555
 12/19  08:00:00,4.38022453861,0.0,2.69490370992,0.0,0.0850517024239,2.77995541234,0.0850517024239,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.580941414357
 12/19  09:00:00,3.13655849562,0.0,1.55900229698,0.0,0.0476771024395,1.60667939942,0.0476771024395,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.560084347988
 12/19  10:00:00,2.311888178,0.0,0.939207558884,0.0,0.0285650981983,0.967772657082,0.0285650981983,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.500255760036
 12/19  11:00:00,2.44544824621,0.0,1.13927934202,0.0,0.0353624642243,1.17464180625,0.0353624642243,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.430698506833
 12/19  12:00:00,1.60790972287,0.0,0.370600310189,0.0,0.0114306353246,0.382030945514,0.0114306353246,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.369419505253
 12/19  13:00:00,1.16283316534,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.321600459829
 12/19  14:00:00,1.11302536393,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.293776986999
 12/19  15:00:00,1.09325473359,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.265616178961
 12/19  16:00:00,1.1818095166,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.269419297074
 12/19  17:00:00,1.49384299358,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.303725712942
 12/19  18:00:00,2.41411458484,0.0,0.379989559162,0.0,0.0118123842809,0.391801943443,0.0118123842809,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.378553136539
 12/19  19:00:00,2.31802670636,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.448034466945
 12/19  20:00:00,2.2302758389,0.0,0.0448523126589,0.0,0.00138615960521,0.0462384722641,0.00138615960521,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.460276277436
 12/19  21:00:00,2.22117574676,0.0,0.15743655068,0.0,0.0048963467184,0.162332897399,0.0048963467184,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.419145918728
 12/19  22:00:00,2.27026010391,0.0,0.389087425984,0.0,0.0122162452061,0.40130367119,0.0122162452061,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.369227298127
 12/19  23:00:00,2.20329303832,0.0,0.677650941009,0.0,0.0213908977353,0.699041838745,0.0213908977353,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.291678562895
 12/19  24:00:00,2.15946537794,0.0,0.978601689832,0.0,0.0308953482481,1.00949703808,0.0308953482481,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208162735488
 12/20  01:00:00,2.24322822937,0.0,1.41919136566,0.0,0.0447457735846,1.46393713924,0.0447457735846,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118701573078
 12/20  02:00:00,2.41145217016,0.0,1.72538997502,0.0,0.0542250581284,1.77961503315,0.0542250581284,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0776261751089
 12/20  03:00:00,2.71828593353,0.0,2.0822969876,0.0,0.06517943352,2.14747642112,0.06517943352,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0668418766323
 12/20  04:00:00,2.88871366733,0.0,2.25667619735,0.0,0.0703948488388,2.32707104619,0.0703948488388,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.069974397712
 12/20  05:00:00,3.17771280587,0.0,2.50899770401,0.0,0.0780569476438,2.58705465166,0.0780569476438,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102194838585
 12/20  06:00:00,3.46170004429,0.0,2.58777770211,0.0,0.0803302680239,2.66810797013,0.0803302680239,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.245033511456
 12/20  07:00:00,5.16354454358,0.0,3.79741854289,0.0,0.118527689028,3.91594623192,0.118527689028,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.511085422893
 12/20  08:00:00,4.53469608326,0.0,2.84541492483,0.0,0.0879345047834,2.93334942961,0.0879345047834,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.582018941727
 12/20  09:00:00,3.96255463417,0.0,2.35968416739,0.0,0.071942676121,2.43162684351,0.071942676121,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.561133042447
 12/20  10:00:00,3.2651045209,0.0,1.86314782485,0.0,0.0568993507439,1.92004717559,0.0568993507439,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.501197584431
 12/20  11:00:00,3.59973114706,0.0,2.25791048971,0.0,0.0702055343802,2.32811602409,0.0702055343802,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.43150718984
 12/20  12:00:00,2.48578927436,0.0,1.22159172562,0.0,0.037633404842,1.25922513046,0.037633404842,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.370104871801
 12/20  13:00:00,1.96828562942,0.0,0.780697838362,0.0,0.0241272771218,0.804825115483,0.0241272771218,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.322227808429
 12/20  14:00:00,1.51750757819,0.0,0.391560087748,0.0,0.0121313282389,0.403691415987,0.0121313282389,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.294567785271
 12/20  15:00:00,1.25384617374,0.0,0.154917372288,0.0,0.00480184045645,0.159719212745,0.00480184045645,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266488406365
 12/20  16:00:00,1.34341695897,0.0,0.155675799619,0.0,0.0048392227806,0.1605150224,0.0048392227806,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.27051171705
 12/20  17:00:00,1.7672268324,0.0,0.263961197609,0.0,0.00829118494942,0.272252382558,0.00829118494942,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.304857169204
 12/20  18:00:00,3.43344756653,0.0,1.36661191496,0.0,0.0437178881046,1.41032980307,0.0437178881046,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.379358258602
 12/20  19:00:00,3.1550503669,0.0,0.81046105854,0.0,0.0255280064664,0.835989065006,0.0255280064664,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.449069062487
