Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/20  20:00:00,3.20232273247,0.0,0.986366846186,0.0,0.031020477278,1.01738732346,0.031020477278,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.461174319802
 12/20  21:00:00,3.31303361854,0.0,1.2152751316,0.0,0.038169168099,1.2534442997,0.038169168099,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.419892388208
 12/20  22:00:00,3.47578450779,0.0,1.5573727096,0.0,0.0487993322923,1.6061720419,0.0487993322923,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.369883331302
 12/20  23:00:00,3.466490233,0.0,1.90237623024,0.0,0.0593618337773,1.96173806401,0.0593618337773,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292179532306
 12/20  24:00:00,3.500022207,0.0,2.27887360265,0.0,0.0708485501154,2.34972215277,0.0708485501154,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208494449865
 12/21  01:00:00,3.65414972697,0.0,2.78819212341,0.0,0.0865117987014,2.87470392211,0.0865117987014,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.118856287813
 12/21  02:00:00,3.8611524263,0.0,3.13242886921,0.0,0.0968089306673,3.22923779987,0.0968089306673,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0777036645215
 12/21  03:00:00,4.01478919694,0.0,3.34107484254,0.0,0.102850220017,3.44392506255,0.102850220017,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0668964986056
 12/21  04:00:00,4.30914669223,0.0,3.63577974001,0.0,0.111663343971,3.74744308398,0.111663343971,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0700353848212
 12/21  05:00:00,4.5256884558,0.0,3.817823158,0.0,0.117082719626,3.93490587762,0.117082719626,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102319262545
 12/21  06:00:00,4.72032782365,0.0,3.8096760238,0.0,0.116666577955,3.92634260176,0.116666577955,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.245426659189
 12/21  07:00:00,6.62382717807,0.0,5.21499835053,0.0,0.16033253659,5.37533088712,0.16033253659,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.511983402173
 12/21  08:00:00,5.7555534293,0.0,4.02947969329,0.0,0.123678142442,4.15315783573,0.123678142442,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.58306788166
 12/21  09:00:00,4.7842855687,0.0,3.15633992905,0.0,0.0959970553556,3.2523369844,0.0959970553556,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.562153836086
 12/21  10:00:00,3.61773955934,0.0,2.20471127939,0.0,0.0670541815801,2.27176546097,0.0670541815801,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.502114337487
 12/21  11:00:00,3.74815826883,0.0,2.4017033438,0.0,0.0740526598346,2.47575600363,0.0740526598346,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.432294332068
 12/21  12:00:00,2.41544011691,0.0,1.15296189233,0.0,0.0352469816713,1.188208874,0.0352469816713,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.370771970804
 12/21  13:00:00,1.76217216469,0.0,0.580308786076,0.0,0.0178294560541,0.59813824213,0.0178294560541,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.322801217057
 12/21  14:00:00,1.2642984263,0.0,0.145491680602,0.0,0.00447658138803,0.14996826199,0.00447658138803,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.295081787381
 12/21  15:00:00,1.09451968378,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266881129151
 12/21  16:00:00,1.18321466026,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270824440732
 12/21  17:00:00,1.49531653173,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.305199251088
 12/21  18:00:00,3.05185526077,0.0,0.996522113723,0.0,0.0315527896855,1.02807490341,0.0315527896855,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.3800208525
 12/21  19:00:00,2.83814925138,0.0,0.502470871727,0.0,0.0158347470811,0.518305618808,0.0158347470811,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.449851393164
 12/21  20:00:00,2.69803196368,0.0,0.496673080528,0.0,0.0156257132351,0.512298793763,0.0156257132351,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.461972080715
 12/21  21:00:00,2.72887927886,0.0,0.648128572903,0.0,0.0204348137978,0.668563386701,0.0204348137978,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.42061896152
 12/21  22:00:00,2.88632395011,0.0,0.984948993069,0.0,0.0311239332422,1.01607292631,0.0311239332422,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.370521889211
 12/21  23:00:00,2.9630750081,0.0,1.41325586873,0.0,0.0445793404957,1.45783520923,0.0445793404957,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292667162194
 12/21  24:00:00,2.99820689488,0.0,1.79137112206,0.0,0.056212835852,1.84758395791,0.056212835852,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.208817332598
 12/22  01:00:00,3.13309525772,0.0,2.39115661981,0.0,0.0748194633427,2.46597608315,0.0748194633427,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0385223845019
 12/22  02:00:00,3.46923339817,0.0,2.80786291407,0.0,0.087445588815,2.89530850288,0.087445588815,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385223796426
 12/22  03:00:00,3.72114741004,0.0,3.09533249845,0.0,0.0958680534716,3.19120055192,0.0958680534716,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0385223975441
 12/22  04:00:00,3.8933276094,0.0,3.26892405728,0.0,0.100895157203,3.36981921448,0.100895157203,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385223879812
 12/22  05:00:00,4.0418413981,0.0,3.42196693405,0.0,0.105415779991,3.52738271404,0.105415779991,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0385223771009
 12/22  06:00:00,4.18369619609,0.0,3.50871930832,0.0,0.107944746467,3.61666405479,0.107944746467,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385223770197
 12/22  07:00:00,4.35103154896,0.0,3.51888026087,0.0,0.108101955679,3.62698221655,0.108101955679,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385223770132
 12/22  08:00:00,4.458411326,0.0,3.39639487494,0.0,0.10402566037,3.50042053531,0.10402566037,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385223770126
 12/22  09:00:00,3.57056634839,0.0,2.63687735963,0.0,0.0802726893682,2.717150049,0.0802726893682,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223770126
 12/22  10:00:00,2.45378387348,0.0,1.73116374687,0.0,0.0526516870087,1.78381543388,0.0526516870087,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223769477
 12/22  11:00:00,2.277445135,0.0,1.58727505463,0.0,0.048869759048,1.63614481368,0.048869759048,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.038522377282
 12/22  12:00:00,1.25673955688,0.0,0.586728019897,0.0,0.0179719672709,0.604699987168,0.0179719672709,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0385223768146
 12/22  13:00:00,0.730303748958,0.0,0.0692973669262,0.0,0.00211013796229,0.0714075048884,0.00211013796229,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0385223769044
 12/22  14:00:00,0.654552426973,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0381187397606
 12/22  15:00:00,0.683852017498,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0376264753865
 12/22  16:00:00,0.778021199299,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0375074600577
 12/22  17:00:00,1.06031673625,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0372544026459
 12/22  18:00:00,1.59755732562,0.0,0.0797459969997,0.0,0.00243779694928,0.0821837939489,0.00243779694928,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0381327611885
 12/22  19:00:00,1.74001073013,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0381559311345
 12/22  20:00:00,1.59012995627,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0382090392842
 12/22  21:00:00,1.50698473827,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0384354244378
 12/22  22:00:00,1.61000608012,0.0,0.234974150009,0.0,0.00729575352327,0.242269903532,0.00729575352327,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0385222615105
 12/22  23:00:00,1.69677106254,0.0,0.562048037494,0.0,0.0176941321843,0.579742169679,0.0176941321843,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0385223755989
 12/22  24:00:00,1.83732394463,0.0,0.903088272955,0.0,0.0285816288702,0.931669901825,0.0285816288702,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0385223767253
 12/23  01:00:00,1.87036898231,0.0,1.16640299384,0.0,0.0368468213847,1.20324981523,0.0368468213847,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0385223770111
 12/23  02:00:00,2.12331399782,0.0,1.50207807218,0.0,0.0473110401913,1.54938911237,0.0473110401913,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385223698017
 12/23  03:00:00,2.29629423361,0.0,1.71258639185,0.0,0.0537610079319,1.76634739978,0.0537610079319,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0385223732595
 12/23  04:00:00,2.56809439343,0.0,1.9825736148,0.0,0.0620123947313,2.04458600953,0.0620123947313,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385223769606
 12/23  05:00:00,2.73765895911,0.0,2.15590999199,0.0,0.0672902831456,2.22320027514,0.0672902831456,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0385223770116
 12/23  06:00:00,2.84551778698,0.0,2.20964462769,0.0,0.0688410179911,2.27848564568,0.0688410179911,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385223770126
 12/23  07:00:00,3.75255885432,0.0,2.93694449071,0.0,0.0915650312022,3.02850952191,0.0915650312022,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385223770126
 12/23  08:00:00,3.19041165349,0.0,2.16551158022,0.0,0.0669092825756,2.2324208628,0.0669092825756,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385223770126
 12/23  09:00:00,2.47827800348,0.0,1.57657886478,0.0,0.0482828393095,1.62486170409,0.0482828393095,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223770126
 12/23  10:00:00,1.81217713118,0.0,1.10810859873,0.0,0.034100099802,1.14220869853,0.034100099802,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223699902
 12/23  11:00:00,1.31936625045,0.0,0.657721339817,0.0,0.0203445959543,0.678065935771,0.0203445959543,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0385223706432
 12/23  12:00:00,0.651988226221,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.038471033325
 12/23  13:00:00,0.658349588115,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0379757209496
 12/23  14:00:00,0.653791625459,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0373579382468
 12/23  15:00:00,0.683014521857,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0367889797451
 12/23  16:00:00,0.777132084015,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.036618344774
 12/23  17:00:00,1.05971114268,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0366488090782
 12/23  18:00:00,1.51407061504,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0368298445533
 12/23  19:00:00,1.7383235188,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0364687198022
 12/23  20:00:00,1.58820394268,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0362830256871
 12/23  21:00:00,1.50482113032,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0362718164899
 12/23  22:00:00,1.36558117223,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0363672571552
 12/23  23:00:00,1.11507035541,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.036563838145
 12/23  24:00:00,0.90415273364,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0370210675612
 12/24  01:00:00,0.665797231853,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0372004417818
 12/24  02:00:00,0.573194798263,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0377922826142
 12/24  03:00:00,0.529543034974,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0381185744045
 12/24  04:00:00,0.523157998175,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0381719912381
 12/24  05:00:00,0.514250293061,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0383139860994
 12/24  06:00:00,0.634157444576,0.0,0.0651662743912,0.0,0.00198388076073,0.067150155152,0.00198388076073,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0384975251391
 12/24  07:00:00,0.749850746808,0.0,0.0250351061763,0.0,0.00076637372714,0.0258014799035,0.00076637372714,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385223115068
 12/24  08:00:00,0.957985829564,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385174158846
 12/24  09:00:00,0.897078193349,0.0,0.0423635706129,0.0,0.0012983448161,0.043661915429,0.0012983448161,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385223555412
 12/24  10:00:00,0.744096868251,0.0,0.0719132439527,0.0,0.00221518753489,0.0741284314875,0.00221518753489,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223741052
 12/24  11:00:00,1.1040112791,0.0,0.448692402069,0.0,0.014018562771,0.46271096484,0.014018562771,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0385223702204
 12/24  12:00:00,0.651839374909,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0383221820134
 12/24  13:00:00,0.658706514782,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.038332647616
 12/24  14:00:00,0.654808291051,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.038374603839
 12/24  15:00:00,0.684649006414,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0384234643025
 12/24  16:00:00,0.859205078818,0.0,0.0777525974052,0.0,0.00243010398857,0.0801827013937,0.00243010398857,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0385086381832
 12/24  17:00:00,1.09692065679,0.0,0.0342647048662,0.0,0.00107198030964,0.0353366851758,0.00107198030964,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0385216380096
 12/24  18:00:00,2.10048894971,0.0,0.566746678255,0.0,0.0179791240435,0.584725802298,0.0179791240435,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.038522376932
 12/24  19:00:00,1.77094337396,0.0,0.029635135974,0.0,0.000931061971893,0.0305661979459,0.000931061971893,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0385223770125
 12/24  20:00:00,1.7368309624,0.0,0.14192358514,0.0,0.0044640832622,0.146387668402,0.0044640832622,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0385223770126
 12/24  21:00:00,1.83578752989,0.0,0.318635262518,0.0,0.0100805764248,0.328715838943,0.0100805764248,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0385223771135
 12/24  22:00:00,1.93345217042,0.0,0.54831400547,0.0,0.0174018724204,0.56571587789,0.0174018724204,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0385223774524
 12/24  23:00:00,1.9665536959,0.0,0.823407811702,0.0,0.0261169898264,0.849524801529,0.0261169898264,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0385223771018
 12/24  24:00:00,2.12849628496,0.0,1.1853372891,0.0,0.0375049488238,1.22284223793,0.0375049488238,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0385223809576
 12/25  01:00:00,2.32376064349,0.0,1.60599557123,0.0,0.0506459041602,1.65664147539,0.0506459041602,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0385223780276
 12/25  02:00:00,2.56820409633,0.0,1.93358535149,0.0,0.0606938521668,1.99427920366,0.0606938521668,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0385223770226
 12/25  03:00:00,2.82585976334,0.0,2.22634267184,0.0,0.0695702253579,2.2959128972,0.0695702253579,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0385224055726
 12/25  04:00:00,3.1004663926,0.0,2.49910186565,0.0,0.0778560947977,2.57695796045,0.0778560947977,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0385224252132
 12/25  05:00:00,3.31631609661,0.0,2.71743625144,0.0,0.0844211101935,2.80185736163,0.0844211101935,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0385224280218
 12/25  06:00:00,3.5640919888,0.0,2.90698038799,0.0,0.090079401612,2.9970597896,0.090079401612,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0385224349159
 12/25  07:00:00,5.00632306103,0.0,4.15310804707,0.0,0.129165650172,4.28227369724,0.129165650172,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0385224083851
 12/25  08:00:00,4.25671815172,0.0,3.20003258749,0.0,0.0986946175193,3.29872720501,0.0986946175193,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0385225330308
 12/25  09:00:00,3.64134321762,0.0,2.70553169813,0.0,0.0823951767802,2.78792687491,0.0823951767802,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0385224203335
 12/25  10:00:00,2.84800064429,0.0,2.113649102,0.0,0.0643831023133,2.17803220431,0.0643831023133,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0385223773196
 12/25  11:00:00,3.34503831865,0.0,2.62226791402,0.0,0.0814700696411,2.70373798366,0.0814700696411,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.038522390956
 12/25  12:00:00,2.43774096228,0.0,1.73205048031,0.0,0.0536508887242,1.78570136903,0.0536508887242,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0385224003473
 12/25  13:00:00,2.15024698645,0.0,1.4462132051,0.0,0.0451375258789,1.49135073098,0.0451375258789,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0385223882988
 12/25  14:00:00,1.8708796936,0.0,1.17889800596,0.0,0.0370256211095,1.21592362707,0.0370256211095,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.038522379313
 12/25  15:00:00,1.72507651247,0.0,1.0085014219,0.0,0.0318271714332,1.04032859333,0.0318271714332,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0385223770236
 12/25  16:00:00,1.70499134263,0.0,0.897590854134,0.0,0.0283643722447,0.925955226378,0.0283643722447,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0385223770126
 12/25  17:00:00,1.83040618124,0.0,0.745184246806,0.0,0.0236372238129,0.768821470619,0.0236372238129,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0385223770126
 12/25  18:00:00,3.26989533642,0.0,1.6997415979,0.0,0.0543905910209,1.75413218892,0.0543905910209,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0385223770126
 12/25  19:00:00,2.89017863818,0.0,1.11464282709,0.0,0.0351586302495,1.14980145734,0.0351586302495,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0385223818356
 12/25  20:00:00,2.69009314311,0.0,1.06618249182,0.0,0.0334673537951,1.09964984562,0.0334673537951,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0385223805064
 12/25  21:00:00,2.68683282829,0.0,1.14388274713,0.0,0.0358783896101,1.17976113674,0.0358783896101,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0385223777244
 12/25  22:00:00,2.75831010979,0.0,1.34827880165,0.0,0.0422950124787,1.39057381413,0.0422950124787,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.038522380588
 12/25  23:00:00,2.85723458185,0.0,1.68727335847,0.0,0.0529323214238,1.74020567989,0.0529323214238,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0385223846969
 12/25  24:00:00,3.06225730673,0.0,2.09109801677,0.0,0.065505244883,2.15660326165,0.065505244883,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0385223790029
 12/26  01:00:00,3.19584840815,0.0,2.34283969338,0.0,0.0730521735027,2.41589186688,0.0730521735027,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.119367024211
 12/26  02:00:00,3.40096044871,0.0,2.68525140002,0.0,0.0834714106193,2.76872281064,0.0834714106193,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0780266761679
 12/26  03:00:00,3.57569634847,0.0,2.91431310736,0.0,0.09028151654,3.0045946239,0.09028151654,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0671340887922
 12/26  04:00:00,3.79697938922,0.0,3.13809939986,0.0,0.0969053740383,3.2350047739,0.0969053740383,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0703063918939
 12/26  05:00:00,3.98611500205,0.0,3.29334785865,0.0,0.101422429663,3.39477028831,0.101422429663,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102881398112
 12/26  06:00:00,4.37054304792,0.0,3.4681478912,0.0,0.10661281614,3.57476070734,0.10661281614,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.247223777878
 12/26  07:00:00,6.16000215104,0.0,4.76037753677,0.0,0.147015872891,4.90739340966,0.147015872891,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.516095852603
 12/26  08:00:00,5.35868046846,0.0,3.63965493681,0.0,0.111826610551,3.75148154736,0.111826610551,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.587871209187
 12/26  09:00:00,4.46668789634,0.0,2.84357976325,0.0,0.0864847545185,2.93006451777,0.0864847545185,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.566828630364
 12/26  10:00:00,3.26356226796,0.0,1.85691353198,0.0,0.0564762462622,1.91338977824,0.0564762462622,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.506312728835
 12/26  11:00:00,3.14493444933,0.0,1.81320567789,0.0,0.0557216607605,1.86892733865,0.0557216607605,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.435899177548
 12/26  12:00:00,2.0122585011,0.0,0.75879888921,0.0,0.0231732602694,0.78197214948,0.0231732602694,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.373827079515
 12/26  13:00:00,1.32676928768,0.0,0.155381664724,0.0,0.00472767737201,0.160109342096,0.00472767737201,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.325427240076
 12/26  14:00:00,1.11639492441,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.297146547484
 12/26  15:00:00,1.0961194098,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.268480855162
 12/26  16:00:00,1.18472874464,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.272338525112
 12/26  17:00:00,1.49696957943,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.306852298785
 12/26  18:00:00,2.47275511974,0.0,0.432689246658,0.0,0.0134474282622,0.44613667492,0.0134474282622,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.382858939962
 12/26  19:00:00,2.32329719257,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.453304953156
 12/26  20:00:00,2.2235035145,0.0,0.0331309275709,0.0,0.00102309588904,0.03415402346,0.00102309588904,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.465588401832
 12/26  21:00:00,2.39156974861,0.0,0.31797809699,0.0,0.00994831721665,0.327926414207,0.00994831721665,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.423946403773
 12/26  22:00:00,2.48634210751,0.0,0.594409866869,0.0,0.0187568281942,0.613166695063,0.0187568281942,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.373446277858
 12/26  23:00:00,2.47674618759,0.0,0.939579712901,0.0,0.0296934926379,0.969273205539,0.0296934926379,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.294900345374
 12/26  24:00:00,2.54507418101,0.0,1.35041225629,0.0,0.0425602956598,1.39297255195,0.0425602956598,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.210296024689
 12/27  01:00:00,2.64412515598,0.0,1.80712787812,0.0,0.0567133384658,1.86384121658,0.0567133384658,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.11969442234
 12/27  02:00:00,2.89853683935,0.0,2.19761838836,0.0,0.0685844385043,2.26620282686,0.0685844385043,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0781230505898
 12/27  03:00:00,3.20651833787,0.0,2.55593533239,0.0,0.0794231966736,2.63535852906,0.0794231966736,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0671921730188
 12/27  04:00:00,3.44259926568,0.0,2.7940511567,0.0,0.0865144947685,2.88056565147,0.0865144947685,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0703653907873
 12/27  05:00:00,3.66193744141,0.0,2.97858340906,0.0,0.0918983986165,3.07048180768,0.0918983986165,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.10299231811
 12/27  06:00:00,4.00684278466,0.0,3.11486179951,0.0,0.0958686737485,3.21073047326,0.0958686737485,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.247553748694
 12/27  07:00:00,5.74151973149,0.0,4.353571416,0.0,0.134594150786,4.48816556679,0.134594150786,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.516841275927
 12/27  08:00:00,4.99299789665,0.0,3.28395175491,0.0,0.100976741515,3.38492849643,0.100976741515,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.588741688306
 12/27  09:00:00,4.07419310802,0.0,2.46184778665,0.0,0.0748747421269,2.53672252878,0.0748747421269,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.567675831024
 12/27  10:00:00,2.85199550578,0.0,1.45675630258,0.0,0.0443058474567,1.50106215003,0.0443058474567,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.50707359487
 12/27  11:00:00,2.569692606,0.0,1.25464685549,0.0,0.0383853421781,1.29303219767,0.0383853421781,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.436552475202
 12/27  12:00:00,1.5624805976,0.0,0.321840516017,0.0,0.0098000606616,0.331640576678,0.0098000606616,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.374380748814
 12/27  13:00:00,1.16696640706,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.32573370155
 12/27  14:00:00,1.11646750738,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.297219130447
 12/27  15:00:00,1.09590294265,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.268264388012
 12/27  16:00:00,1.18466856542,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.272278345894
 12/27  17:00:00,1.49703339713,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.306916116491
 12/27  18:00:00,2.40047547662,0.0,0.362231447608,0.0,0.0111599676164,0.373391415225,0.0111599676164,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.38332455653
 12/27  19:00:00,2.32363552782,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.453643288411
 12/27  20:00:00,2.18961077614,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.465849686932
 12/27  21:00:00,2.06416217875,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.424465248115
 12/27  22:00:00,2.11893761295,0.0,0.237836954176,0.0,0.00739531313948,0.245232267316,0.00739531313948,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.373976211041
 12/27  23:00:00,2.1241247531,0.0,0.597429863321,0.0,0.0188171924409,0.616247055762,0.0188171924409,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.295305060665
 12/27  24:00:00,2.18688670734,0.0,1.00282073027,0.0,0.031696367455,1.03451709772,0.031696367455,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.210564005245
 12/28  01:00:00,2.26486595065,0.0,1.4390947983,0.0,0.0453629330527,1.48445773135,0.0453629330527,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.119818702238
 12/28  02:00:00,2.52189302645,0.0,1.8320686451,0.0,0.0574282631047,1.8894969082,0.0574282631047,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0781851563424
 12/28  03:00:00,2.759209861,0.0,2.12186283855,0.0,0.0661434373777,2.18800627593,0.0661434373777,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0672359492859
 12/28  04:00:00,3.05278564083,0.0,2.41570698434,0.0,0.0749961765272,2.49070316087,0.0749961765272,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0704142565429
 12/28  05:00:00,3.34349537745,0.0,2.66931172201,0.0,0.082628397055,2.75194011906,0.082628397055,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.103091942761
 12/28  06:00:00,3.66450739795,0.0,2.78220563497,0.0,0.0858746340986,2.86808026907,0.0858746340986,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.24786856617
 12/28  07:00:00,5.43130608501,0.0,4.05168115354,0.0,0.125551760745,4.17723291428,0.125551760745,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.517560281953
 12/28  08:00:00,4.67448520629,0.0,2.97400439447,0.0,0.0915716330166,3.06557602748,0.0915716330166,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.589581466889
 12/28  09:00:00,3.67098127099,0.0,2.06974406908,0.0,0.0629492831689,2.13269335225,0.0629492831689,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.568493170528
 12/28  10:00:00,2.69821611994,0.0,1.30680353159,0.0,0.039745177573,1.34654870916,0.039745177573,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.507807649893
 12/28  11:00:00,2.2521032682,0.0,0.945973474761,0.0,0.028839107589,0.97481258235,0.028839107589,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.437182752718
 12/28  12:00:00,1.37238586746,0.0,0.13684762999,0.0,0.00416405734809,0.141011687338,0.00416405734809,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.374914908018
 12/28  13:00:00,1.1671584438,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.325925738295
 12/28  14:00:00,1.11660068338,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.297352306452
 12/28  15:00:00,1.09637611794,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.268737563309
 12/28  16:00:00,1.18505422609,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.272664006563
 12/28  17:00:00,1.49725889287,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.307141612224
 12/28  18:00:00,2.02694487559,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.383185370722
 12/28  19:00:00,2.32370384429,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.453711604883
 12/28  20:00:00,2.18930261124,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.46554152204
 12/28  21:00:00,2.06335849294,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.423661562303
 12/28  22:00:00,1.87291797984,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.373188845245
 12/28  23:00:00,1.50718850577,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.294615869094
 12/28  24:00:00,1.15204787534,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.210242270975
 12/29  01:00:00,0.926575997648,0.0,0.141751699077,0.0,0.00431345501374,0.146065154091,0.00431345501374,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.119921326504
 12/29  02:00:00,0.988938724835,0.0,0.34585633063,0.0,0.0106321142107,0.356488444841,0.0106321142107,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0782393180925
 12/29  03:00:00,1.24791657733,0.0,0.656146591843,0.0,0.0205242406312,0.676670832474,0.0205242406312,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0672781090759
 12/29  04:00:00,1.52792124514,0.0,0.936281292562,0.0,0.0295104197335,0.965791712296,0.0295104197335,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.070461309414
 12/29  05:00:00,1.67563110446,0.0,1.05088270634,0.0,0.0330971831605,1.0839798895,0.0330971831605,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.103187899334
 12/29  06:00:00,2.03645863153,0.0,1.20198402183,0.0,0.0377442351051,1.23972825694,0.0377442351051,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.248171811888
 12/29  07:00:00,3.12189885983,0.0,1.81018077942,0.0,0.0569523504165,1.86713312984,0.0569523504165,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.518252841222
 12/29  08:00:00,2.73783357529,0.0,1.0941866024,0.0,0.0339289544202,1.12811555682,0.0339289544202,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.590390306554
 12/29  09:00:00,2.5630132459,0.0,0.993176382444,0.0,0.0307617066032,1.02393808905,0.0307617066032,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.56928040864
 12/29  10:00:00,2.2997076536,0.0,0.918704715306,0.0,0.0286285062599,0.947333221565,0.0286285062599,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.508514671152
 12/29  11:00:00,2.17890648138,0.0,0.873635885659,0.0,0.0273728485037,0.901008734162,0.0273728485037,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.437789814084
 12/29  12:00:00,1.7149328029,0.0,0.468384846109,0.0,0.0146592949351,0.483044141044,0.0146592949351,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.375429389748
 12/29  13:00:00,1.41705257597,0.0,0.241448337697,0.0,0.0075670182268,0.249015355924,0.0075670182268,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.326804514543
 12/29  14:00:00,1.25422008068,0.0,0.1321471901,0.0,0.00415418324744,0.136301373347,0.00415418324744,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.298670330405
 12/29  15:00:00,1.09763454575,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.269995991121
 12/29  16:00:00,1.18625079885,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.273860579328
 12/29  17:00:00,1.49866667998,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.308549399337
 12/29  18:00:00,2.02805337738,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.384293872517
 12/29  19:00:00,2.32470661444,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.454714375028
 12/29  20:00:00,2.19039728402,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.466636194817
 12/29  21:00:00,2.06461688025,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.424919949613
 12/29  22:00:00,1.87397707056,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.374247935965
 12/29  23:00:00,1.50794882565,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.295376188976
 12/29  24:00:00,1.15232561735,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.210520012986
 12/30  01:00:00,0.794777786503,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.127614586373
 12/30  02:00:00,0.700832506965,0.0,0.0584552189831,0.0,0.0018405414875,0.0602957604706,0.0018405414875,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0823787605171
 12/30  03:00:00,0.737292881587,0.0,0.15545418163,0.0,0.0049073512651,0.160361532895,0.0049073512651,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.070352474481
 12/30  04:00:00,0.776477171815,0.0,0.203235421278,0.0,0.00644009870054,0.209675519979,0.00644009870054,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0737680242371
 12/30  05:00:00,0.868543568546,0.0,0.259243563189,0.0,0.00822041447104,0.26746397766,0.00822041447104,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.109945119644
 12/30  06:00:00,1.09128320458,0.0,0.262360328696,0.0,0.00833916270778,0.270699491404,0.00833916270778,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.267928457871
 12/30  07:00:00,1.44429536603,0.0,0.129415088799,0.0,0.00411574865583,0.133530837455,0.00411574865583,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.563626127587
 12/30  08:00:00,1.81335985904,0.0,0.123887832215,0.0,0.00392943437948,0.127817266595,0.00392943437948,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.645053518608
 12/30  09:00:00,1.91184671313,0.0,0.274987263744,0.0,0.00873868788873,0.283725951632,0.00873868788873,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.625888712388
 12/30  10:00:00,1.87696275905,0.0,0.414627167756,0.0,0.0132040669643,0.427831234721,0.0132040669643,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.560240704982
 12/30  11:00:00,2.27816073831,0.0,0.877118384136,0.0,0.0280370370175,0.905155421153,0.0280370370175,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.48198115474
 12/30  12:00:00,1.32092777464,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.411979743014
 12/30  13:00:00,1.24684257717,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.357799365568
 12/30  14:00:00,1.18770094356,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.324864534115
 12/30  15:00:00,1.16017348388,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.293409357072
 12/30  16:00:00,1.24668024681,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.297231054434
 12/30  17:00:00,1.56373477532,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.337699575428
 12/30  18:00:00,2.0997947357,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.420683300617
 12/30  19:00:00,2.40705602494,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.502753469985
 12/30  20:00:00,2.27878305045,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.520777207057
 12/30  21:00:00,2.15106323165,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.476510930691
 12/30  22:00:00,1.95302426483,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.417688272774
 12/30  23:00:00,1.67356156996,0.0,0.0995239583072,0.0,0.00311265102659,0.102636609334,0.00311265102659,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.330059112027
 12/30  24:00:00,1.67193501489,0.0,0.46746849019,0.0,0.0147618607052,0.482230350895,0.0147618607052,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.232364214291
 12/31  01:00:00,1.54115467416,0.0,0.723139754973,0.0,0.022847366686,0.745987121659,0.022847366686,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.128004352375
 12/31  02:00:00,1.74284512379,0.0,1.06858209129,0.0,0.0336648048276,1.10224689612,0.0336648048276,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0824402416901
 12/31  03:00:00,1.94654773639,0.0,1.32788933093,0.0,0.0416837522081,1.36957308314,0.0416837522081,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0703957790391
 12/31  04:00:00,2.21123443374,0.0,1.59456009229,0.0,0.0498245568847,1.64438464918,0.0498245568847,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0738161569614
 12/31  05:00:00,2.4828931939,0.0,1.82488329192,0.0,0.0568321080588,1.88171539998,0.0568321080588,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.110043322677
 12/31  06:00:00,2.7655046906,0.0,1.88597780702,0.0,0.0586365740567,1.94461438108,0.0586365740567,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.26823505422
 12/31  07:00:00,4.28261623285,0.0,2.88150296706,0.0,0.0896485448435,2.9711515119,0.0896485448435,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.564326319953
 12/31  08:00:00,4.88763426226,0.0,3.10412209467,0.0,0.0971468817093,3.20126897638,0.0971468817093,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.645876212046
 12/31  09:00:00,3.3799546108,0.0,1.69918666294,0.0,0.0518392593559,1.7510259223,0.0518392593559,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.626696639397
 12/31  10:00:00,2.34570025894,0.0,0.86939770617,0.0,0.0264418984017,0.895839604571,0.0264418984017,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.560969835018
 12/31  11:00:00,2.12981044852,0.0,0.733804488261,0.0,0.0223736073018,0.756178095563,0.0223736073018,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.482608190533
 12/31  12:00:00,1.32133887235,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.412390840723
 12/31  13:00:00,1.24713012355,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.358086911953
 12/31  14:00:00,1.1880519687,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.325215559252
 12/31  15:00:00,1.16026161741,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.293497490599
 12/31  16:00:00,1.24676762131,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.297318428925
 12/31  17:00:00,1.56381186437,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.337776664484
 12/31  18:00:00,2.09983616077,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.420724725697
 12/31  19:00:00,2.40713755079,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.502834995837
 12/31  20:00:00,2.27892414795,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.52091830455
 12/31  21:00:00,2.15129765473,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.476745353765
 12/31  22:00:00,1.95321075668,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.417874764616
 12/31  23:00:00,1.57110057696,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.330234728365
 12/31  24:00:00,1.40601233762,0.0,0.209710350012,0.0,0.00638900268387,0.216099352696,0.00638900268387,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.232572535223
